Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,7,15,14.0,3.5,0.7,7.25,3.5,0.0,0.0
2018,1,1,7,30,28.0,7.0,0.7,7.6,7.0,17.23,0.0
2018,1,1,7,45,91.0,21.5,0.7,7.9,29.0,77.99,8.88
2018,1,1,8,0,154.0,36.0,0.7,8.2,51.0,153.75,117.54
2018,1,1,8,15,212.5,48.5,0.8,8.7,80.5,209.16,171.13
2018,1,1,8,30,271.0,61.0,0.9,9.2,110.0,270.99,225.9
2018,1,1,8,45,315.0,72.5,1.0,9.7,142.5,327.32,274.63
2018,1,1,9,0,359.0,84.0,1.1,10.2,175.0,387.29,324.92
2018,1,1,9,15,381.0,94.5,1.2,10.8,204.5,432.38,361.53
2018,1,1,9,30,403.0,105.0,1.3,11.4,234.0,478.38,397.86
2018,1,1,9,45,421.0,114.5,1.4,12.05,261.5,520.39,430.03
2018,1,1,10,0,439.0,124.0,1.5,12.7,289.0,562.42,461.48
2018,1,1,10,15,449.5,132.5,1.5,13.2,312.0,596.21,485.59
2018,1,1,10,30,460.0,141.0,1.5,13.7,335.0,629.07,508.58
2018,1,1,10,45,463.5,148.5,1.5,14.15,352.0,652.93,524.54
2018,1,1,11,0,467.0,156.0,1.5,14.6,369.0,675.18,539.21
2018,1,1,11,15,538.0,142.5,1.45,15.0,395.0,737.02,582.77
2018,1,1,11,30,609.0,129.0,1.4,15.4,421.0,809.81,632.02
2018,1,1,11,45,581.5,138.5,1.35,15.8,420.5,798.2,621.16
2018,1,1,12,0,554.0,148.0,1.3,16.2,420.0,774.59,603.02
2018,1,1,12,15,537.0,153.0,1.25,16.45,416.0,763.99,594.65
2018,1,1,12,30,520.0,158.0,1.2,16.7,412.0,751.15,584.69
2018,1,1,12,45,523.0,154.0,1.15,16.9,405.5,745.46,580.05
2018,1,1,13,0,526.0,150.0,1.1,17.1,399.0,737.6,573.89
2018,1,1,13,15,471.5,155.5,1.1,17.2,373.5,682.7,534.75
2018,1,1,13,30,417.0,161.0,1.1,17.3,348.0,627.47,494.58
2018,1,1,13,45,424.0,151.0,1.1,17.35,333.0,612.31,484.86
2018,1,1,14,0,431.0,141.0,1.1,17.4,318.0,595.2,473.19
2018,1,1,14,15,426.0,130.5,1.05,17.15,295.0,564.94,451.57
2018,1,1,14,30,421.0,120.0,1.0,16.9,272.0,533.55,428.86
2018,1,1,14,45,419.0,107.5,0.95,16.7,246.5,501.18,404.96
2018,1,1,15,0,417.0,95.0,0.9,16.5,221.0,467.68,379.58
2018,1,1,15,15,397.0,84.5,0.9,16.5,191.5,422.47,344.04
2018,1,1,15,30,377.0,74.0,0.9,16.5,162.0,378.09,308.06
2018,1,1,15,45,320.0,63.0,0.85,15.1,127.5,310.26,253.07
2018,1,1,16,0,263.0,52.0,0.8,13.7,93.0,247.55,200.36
2018,1,1,16,15,226.5,40.0,0.85,13.25,67.5,200.54,157.21
2018,1,1,16,30,190.0,28.0,0.9,12.8,42.0,152.46,92.59
2018,1,1,16,45,114.0,16.5,0.95,12.4,23.0,63.19,0.0
2018,1,1,17,0,38.0,5.0,1.0,12.0,4.0,0.0,0.0
2018,1,1,17,15,19.0,2.5,1.0,11.75,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,7,15,14.0,3.5,1.0,8.6,3.5,0.0,0.0
2018,1,2,7,30,28.0,7.0,1.0,9.1,7.0,17.18,0.0
2018,1,2,7,45,67.5,21.5,1.0,9.55,27.0,66.69,5.72
2018,1,2,8,0,107.0,36.0,1.0,10.0,47.0,116.45,87.49
2018,1,2,8,15,144.0,51.0,1.15,10.55,72.5,159.81,129.51
2018,1,2,8,30,181.0,66.0,1.3,11.1,98.0,206.88,171.58
2018,1,2,8,45,197.5,80.5,1.5,11.6,123.5,242.9,203.4
2018,1,2,9,0,214.0,95.0,1.7,12.1,149.0,280.27,235.52
2018,1,2,9,15,149.0,111.5,1.65,12.6,152.0,243.37,203.88
2018,1,2,9,30,84.0,128.0,1.6,13.1,155.0,199.66,165.91
2018,1,2,9,45,95.5,143.5,1.55,13.6,177.0,246.13,204.12
2018,1,2,10,0,107.0,159.0,1.5,14.1,199.0,277.17,228.82
2018,1,2,10,15,79.5,164.5,1.5,14.7,195.5,240.85,197.78
2018,1,2,10,30,52.0,170.0,1.5,15.3,192.0,221.69,180.69
2018,1,2,10,45,91.0,182.0,1.5,15.85,222.5,273.29,223.19
2018,1,2,11,0,130.0,194.0,1.5,16.4,253.0,348.43,282.82
2018,1,2,11,15,168.5,203.0,1.45,16.7,282.0,399.29,322.45
2018,1,2,11,30,207.0,212.0,1.4,17.0,311.0,450.92,362.02
2018,1,2,11,45,160.0,214.0,1.35,17.3,291.5,407.21,326.04
2018,1,2,12,0,113.0,216.0,1.3,17.6,272.0,362.55,289.74
2018,1,2,12,15,71.0,199.0,1.35,17.7,234.0,274.46,220.14
2018,1,2,12,30,29.0,182.0,1.4,17.8,196.0,210.51,168.08
2018,1,2,12,45,14.5,150.5,1.4,17.95,157.5,142.24,112.67
2018,1,2,13,0,0.0,119.0,1.4,18.1,119.0,96.7,74.89
2018,1,2,13,15,0.0,110.5,1.4,18.0,110.5,88.93,68.66
2018,1,2,13,30,0.0,102.0,1.4,17.9,102.0,81.3,62.46
2018,1,2,13,45,0.0,97.5,1.45,17.85,97.5,77.51,59.42
2018,1,2,14,0,0.0,93.0,1.5,17.8,93.0,73.8,56.44
2018,1,2,14,15,0.0,79.5,1.35,17.45,79.5,61.82,46.58
2018,1,2,14,30,0.0,66.0,1.2,17.1,66.0,50.61,37.29
2018,1,2,14,45,0.5,69.0,1.1,16.75,69.0,53.72,40.06
2018,1,2,15,0,1.0,72.0,1.0,16.4,72.0,57.86,43.65
2018,1,2,15,15,0.5,61.0,1.0,16.4,61.0,47.94,35.2
2018,1,2,15,30,0.0,50.0,1.0,16.4,50.0,38.28,26.91
2018,1,2,15,45,0.0,40.5,0.95,14.9,40.5,30.96,20.71
2018,1,2,16,0,0.0,31.0,0.9,13.4,31.0,23.66,14.39
2018,1,2,16,15,0.0,23.0,0.95,12.85,23.0,17.53,8.84
2018,1,2,16,30,0.0,15.0,1.0,12.3,15.0,11.42,2.11
2018,1,2,16,45,8.0,9.0,1.05,11.8,9.0,10.62,0.0
2018,1,2,17,0,16.0,3.0,1.1,11.3,3.0,2.36,0.0
2018,1,2,17,15,8.0,1.5,1.1,11.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,8.8,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,1.05,9.1,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,1.0,9.4,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.5,0.95,9.85,10.5,7.96,1.12
2018,1,3,8,30,0.0,13.0,0.9,10.3,13.0,9.86,2.87
2018,1,3,8,45,0.0,19.5,0.85,10.75,19.5,14.82,7.24
2018,1,3,9,0,0.0,26.0,0.8,11.2,26.0,19.79,11.6
2018,1,3,9,15,0.0,41.5,0.85,11.45,41.5,31.69,21.95
2018,1,3,9,30,0.0,57.0,0.9,11.7,57.0,43.65,32.25
2018,1,3,9,45,0.0,79.5,0.9,12.0,79.5,62.76,48.59
2018,1,3,10,0,0.0,102.0,0.9,12.3,102.0,83.75,66.3
2018,1,3,10,15,0.0,102.5,0.95,12.45,102.5,83.22,65.67
2018,1,3,10,30,0.0,103.0,1.0,12.6,103.0,82.96,65.32
2018,1,3,10,45,0.0,98.0,1.0,12.75,98.0,77.74,60.78
2018,1,3,11,0,0.0,93.0,1.0,12.9,93.0,72.85,56.55
2018,1,3,11,15,0.0,76.0,0.9,12.95,76.0,58.37,44.24
2018,1,3,11,30,0.0,59.0,0.8,13.0,59.0,45.23,33.07
2018,1,3,11,45,0.0,56.0,0.7,13.05,56.0,42.92,31.1
2018,1,3,12,0,0.0,53.0,0.6,13.1,53.0,40.61,29.13
2018,1,3,12,15,0.0,52.0,0.8,13.05,52.0,39.84,28.46
2018,1,3,12,30,0.0,51.0,1.0,13.0,51.0,39.07,27.81
2018,1,3,12,45,0.0,51.5,1.2,12.95,51.5,39.45,28.15
2018,1,3,13,0,0.0,52.0,1.4,12.9,52.0,39.83,28.49
2018,1,3,13,15,0.0,56.5,1.65,12.9,56.5,43.29,31.47
2018,1,3,13,30,0.0,61.0,1.9,12.9,61.0,46.76,34.46
2018,1,3,13,45,0.0,60.5,2.15,12.9,60.5,46.37,34.16
2018,1,3,14,0,0.0,60.0,2.4,12.9,60.0,45.97,33.87
2018,1,3,14,15,0.0,45.0,2.35,12.85,45.0,34.4,24.01
2018,1,3,14,30,0.0,30.0,2.3,12.8,30.0,22.88,14.13
2018,1,3,14,45,0.0,21.5,2.3,12.8,21.5,16.37,8.52
2018,1,3,15,0,0.0,13.0,2.3,12.8,13.0,9.88,2.91
2018,1,3,15,15,0.0,11.0,2.3,12.8,11.0,8.35,1.58
2018,1,3,15,30,0.0,9.0,2.3,12.8,9.0,6.82,0.24
2018,1,3,15,45,0.0,8.0,1.7,12.05,8.0,6.06,0.0
2018,1,3,16,0,0.0,7.0,1.1,11.3,7.0,5.3,0.0
2018,1,3,16,15,0.0,6.0,1.15,11.1,6.0,4.54,0.0
2018,1,3,16,30,0.0,5.0,1.2,10.9,5.0,3.78,0.0
2018,1,3,16,45,0.0,3.0,1.25,10.65,3.0,2.36,0.0
2018,1,3,17,0,0.0,1.0,1.3,10.4,1.0,0.79,0.0
2018,1,3,17,15,0.0,0.5,1.5,10.6,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,4,7,15,27.0,4.5,2.05,10.45,5.0,0.0,0.0
2018,1,4,7,30,54.0,9.0,2.2,11.0,10.0,29.38,0.0
2018,1,4,7,45,140.0,22.0,2.35,11.5,33.5,109.18,11.24
2018,1,4,8,0,226.0,35.0,2.5,12.0,57.0,188.5,143.28
2018,1,4,8,15,283.0,46.0,2.55,12.5,87.5,244.51,198.98
2018,1,4,8,30,340.0,57.0,2.6,13.0,118.0,306.85,254.56
2018,1,4,8,45,361.0,69.0,2.65,13.5,148.0,351.76,293.93
2018,1,4,9,0,382.0,81.0,2.7,14.0,178.0,398.01,333.0
2018,1,4,9,15,398.0,92.5,2.75,14.65,207.5,440.87,367.79
2018,1,4,9,30,414.0,104.0,2.8,15.3,237.0,484.07,401.73
2018,1,4,9,45,407.5,115.0,2.85,15.95,257.0,507.95,419.24
2018,1,4,10,0,401.0,126.0,2.9,16.6,277.0,530.13,435.02
2018,1,4,10,15,294.0,152.0,3.05,17.2,267.0,456.83,374.54
2018,1,4,10,30,187.0,178.0,3.2,17.8,257.0,377.26,308.38
2018,1,4,10,45,281.0,171.5,3.35,18.45,297.0,483.06,393.17
2018,1,4,11,0,375.0,165.0,3.5,19.1,337.0,595.36,479.58
2018,1,4,11,15,336.5,180.0,3.55,19.4,338.0,558.23,449.31
2018,1,4,11,30,298.0,195.0,3.6,19.7,339.0,542.93,435.88
2018,1,4,11,45,235.5,197.0,3.6,20.0,312.0,484.81,389.18
2018,1,4,12,0,173.0,199.0,3.6,20.3,285.0,400.7,322.39
2018,1,4,12,15,242.5,185.5,3.6,20.35,305.5,478.52,384.88
2018,1,4,12,30,312.0,172.0,3.6,20.4,326.0,531.14,426.98
2018,1,4,12,45,540.5,131.0,3.6,20.45,392.5,746.56,591.27
2018,1,4,13,0,769.0,90.0,3.6,20.5,459.0,911.2,708.42
2018,1,4,13,15,577.5,121.0,3.55,20.4,393.0,756.72,596.86
2018,1,4,13,30,386.0,152.0,3.5,20.3,327.0,587.52,470.7
2018,1,4,13,45,399.0,141.0,3.4,20.2,314.0,577.5,464.91
2018,1,4,14,0,412.0,130.0,3.3,20.1,301.0,565.3,456.55
2018,1,4,14,15,494.5,108.5,3.1,19.8,300.0,599.39,484.0
2018,1,4,14,30,577.0,87.0,2.9,19.5,299.0,637.68,513.3
2018,1,4,14,45,626.5,76.5,2.7,19.25,287.0,643.9,517.93
2018,1,4,15,0,676.0,66.0,2.5,19.0,275.0,644.35,518.07
2018,1,4,15,15,635.5,62.0,2.5,19.0,238.0,580.54,469.55
2018,1,4,15,30,595.0,58.0,2.5,19.0,201.0,518.4,420.82
2018,1,4,15,45,533.5,52.0,1.85,17.65,162.5,442.25,358.36
2018,1,4,16,0,472.0,46.0,1.2,16.3,124.0,370.65,297.37
2018,1,4,16,15,373.5,38.0,1.15,15.7,88.5,281.6,220.98
2018,1,4,16,30,275.0,30.0,1.1,15.1,53.0,199.87,134.73
2018,1,4,16,45,152.5,17.5,1.1,14.55,29.0,81.52,0.0
2018,1,4,17,0,30.0,5.0,1.1,14.0,5.0,15.72,0.0
2018,1,4,17,15,15.0,2.5,1.1,13.8,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.25,12.95,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.3,13.3,3.0,2.36,0.0
2018,1,5,7,45,63.5,12.0,1.35,13.7,18.5,56.1,3.0
2018,1,5,8,0,127.0,21.0,1.4,14.1,34.0,112.55,83.32
2018,1,5,8,15,63.5,34.5,1.45,14.35,41.0,75.96,58.38
2018,1,5,8,30,0.0,48.0,1.5,14.6,48.0,38.95,27.31
2018,1,5,8,45,19.0,68.5,1.55,14.9,73.5,79.26,62.19
2018,1,5,9,0,38.0,89.0,1.6,15.2,99.0,116.21,94.01
2018,1,5,9,15,43.5,106.5,1.6,15.4,119.5,140.58,114.62
2018,1,5,9,30,49.0,124.0,1.6,15.6,140.0,165.48,135.37
2018,1,5,9,45,27.5,117.0,1.6,15.75,126.0,136.62,110.57
2018,1,5,10,0,6.0,110.0,1.6,15.9,112.0,96.98,76.6
2018,1,5,10,15,3.0,84.0,1.65,16.05,85.0,68.34,52.41
2018,1,5,10,30,0.0,58.0,1.7,16.2,58.0,44.43,32.07
2018,1,5,10,45,0.5,65.5,1.7,16.35,65.5,50.71,37.33
2018,1,5,11,0,1.0,73.0,1.7,16.5,73.0,57.02,42.57
2018,1,5,11,15,7.5,110.0,1.7,16.6,113.5,95.59,74.99
2018,1,5,11,30,14.0,147.0,1.7,16.7,154.0,137.99,110.08
2018,1,5,11,45,16.0,151.5,1.7,16.8,159.5,144.35,115.19
2018,1,5,12,0,18.0,156.0,1.7,16.9,165.0,150.86,120.5
2018,1,5,12,15,17.0,141.5,1.75,16.9,150.0,135.15,107.63
2018,1,5,12,30,16.0,127.0,1.8,16.9,135.0,119.99,95.21
2018,1,5,12,45,15.5,130.5,1.85,16.9,138.0,122.94,97.68
2018,1,5,13,0,15.0,134.0,1.9,16.9,141.0,126.02,100.24
2018,1,5,13,15,12.5,139.5,1.85,16.8,145.5,129.35,102.95
2018,1,5,13,30,10.0,145.0,1.8,16.7,150.0,133.14,106.06
2018,1,5,13,45,9.0,135.5,1.8,16.6,139.5,123.14,97.93
2018,1,5,14,0,8.0,126.0,1.8,16.5,129.0,113.33,89.96
2018,1,5,14,15,4.0,92.5,1.65,16.3,94.0,77.31,59.93
2018,1,5,14,30,0.0,59.0,1.5,16.1,59.0,45.19,32.84
2018,1,5,14,45,1.5,52.0,1.4,15.9,52.5,41.02,29.46
2018,1,5,15,0,3.0,45.0,1.3,15.7,46.0,36.74,25.92
2018,1,5,15,15,1.5,39.0,1.3,15.7,39.5,30.89,20.85
2018,1,5,15,30,0.0,33.0,1.3,15.7,33.0,25.16,15.86
2018,1,5,15,45,0.0,30.0,1.0,14.95,30.0,22.87,13.87
2018,1,5,16,0,0.0,27.0,0.7,14.2,27.0,20.58,11.79
2018,1,5,16,15,0.0,24.0,0.75,13.95,24.0,18.3,9.53
2018,1,5,16,30,0.0,21.0,0.8,13.7,21.0,16.03,6.15
2018,1,5,16,45,0.0,11.0,0.85,13.45,11.0,8.65,0.0
2018,1,5,17,0,0.0,1.0,0.9,13.2,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.0,13.1,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,7,15,6.0,3.0,1.0,8.6,3.0,0.0,0.0
2018,1,6,7,30,12.0,6.0,1.1,9.1,6.0,9.63,0.0
2018,1,6,7,45,53.5,21.0,1.15,9.6,25.5,58.53,4.04
2018,1,6,8,0,95.0,36.0,1.2,10.1,45.0,108.98,81.54
2018,1,6,8,15,314.0,41.5,1.35,10.5,94.0,258.27,211.25
2018,1,6,8,30,533.0,47.0,1.5,10.9,143.0,417.59,345.38
2018,1,6,8,45,542.0,54.5,1.6,11.3,173.0,459.39,381.85
2018,1,6,9,0,551.0,62.0,1.7,11.7,203.0,500.86,416.98
2018,1,6,9,15,606.5,67.5,1.7,12.1,244.5,574.47,474.63
2018,1,6,9,30,662.0,73.0,1.7,12.5,286.0,651.04,531.82
2018,1,6,9,45,733.0,70.5,1.75,12.9,329.5,727.17,587.1
2018,1,6,10,0,804.0,68.0,1.8,13.3,373.0,811.88,646.95
2018,1,6,10,15,806.5,72.5,1.9,13.7,397.5,845.4,669.19
2018,1,6,10,30,809.0,77.0,2.0,14.1,422.0,876.27,689.84
2018,1,6,10,45,837.0,74.5,2.05,14.5,447.0,919.76,718.66
2018,1,6,11,0,865.0,72.0,2.1,14.9,472.0,961.15,745.53
2018,1,6,11,15,872.5,73.0,2.2,15.2,487.0,972.98,752.8
2018,1,6,11,30,880.0,74.0,2.3,15.5,502.0,993.09,766.18
2018,1,6,11,45,884.0,74.0,2.35,15.75,509.0,1005.14,773.63
2018,1,6,12,0,888.0,74.0,2.4,16.0,516.0,1013.86,779.03
2018,1,6,12,15,850.0,82.5,2.35,16.05,505.0,1000.1,768.79
2018,1,6,12,30,812.0,91.0,2.3,16.1,494.0,970.08,747.81
2018,1,6,12,45,826.0,86.5,2.2,16.15,491.0,973.28,749.36
2018,1,6,13,0,840.0,82.0,2.1,16.2,488.0,972.86,748.19
2018,1,6,13,15,841.5,79.5,2.05,16.15,475.5,959.03,738.88
2018,1,6,13,30,843.0,77.0,2.0,16.1,463.0,941.91,727.57
2018,1,6,13,45,811.5,78.0,1.9,16.05,435.0,894.84,695.03
2018,1,6,14,0,780.0,79.0,1.8,16.0,407.0,846.08,661.35
2018,1,6,14,15,731.0,78.5,1.8,15.8,369.5,778.63,615.25
2018,1,6,14,30,682.0,78.0,1.8,15.6,332.0,717.61,572.9
2018,1,6,14,45,659.0,75.5,1.75,15.4,302.0,670.67,539.5
2018,1,6,15,0,636.0,73.0,1.7,15.2,272.0,623.26,504.83
2018,1,6,15,15,571.0,70.0,1.7,15.2,231.5,543.73,444.52
2018,1,6,15,30,506.0,67.0,1.7,15.2,191.0,467.79,384.08
2018,1,6,15,45,534.0,55.5,1.3,13.75,165.0,447.87,366.66
2018,1,6,16,0,562.0,44.0,0.9,12.3,139.0,424.12,343.35
2018,1,6,16,15,448.5,37.5,0.9,11.75,99.5,323.8,257.69
2018,1,6,16,30,335.0,31.0,0.9,11.2,60.0,233.99,167.36
2018,1,6,16,45,198.0,19.5,0.95,10.65,34.0,125.65,0.0
2018,1,6,17,0,61.0,8.0,1.0,10.1,8.0,30.4,0.0
2018,1,6,17,15,30.5,4.0,1.0,9.85,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,1.1,6.2,4.0,3.15,0.0
2018,1,7,7,45,22.0,13.5,1.2,6.6,15.5,25.3,0.0
2018,1,7,8,0,44.0,23.0,1.3,7.0,27.0,49.95,35.15
2018,1,7,8,15,41.5,29.5,1.35,7.2,35.0,56.27,43.12
2018,1,7,8,30,39.0,36.0,1.4,7.4,43.0,62.78,49.68
2018,1,7,8,45,19.5,44.0,1.45,7.65,47.5,50.06,38.68
2018,1,7,9,0,0.0,52.0,1.5,7.9,52.0,39.81,29.32
2018,1,7,9,15,0.0,59.5,1.6,8.25,59.5,45.6,34.39
2018,1,7,9,30,0.0,67.0,1.7,8.6,67.0,51.73,39.68
2018,1,7,9,45,0.0,75.5,1.75,8.95,75.5,58.9,45.8
2018,1,7,10,0,0.0,84.0,1.8,9.3,84.0,66.14,51.92
2018,1,7,10,15,0.0,100.5,1.9,9.8,100.5,81.08,64.57
2018,1,7,10,30,0.0,117.0,2.0,10.3,117.0,96.39,77.38
2018,1,7,10,45,0.0,114.5,2.1,10.75,114.5,93.2,74.42
2018,1,7,11,0,0.0,112.0,2.2,11.2,112.0,90.31,71.75
2018,1,7,11,15,0.0,115.5,2.2,11.65,115.5,93.26,74.05
2018,1,7,11,30,0.0,119.0,2.2,12.1,119.0,96.29,76.41
2018,1,7,11,45,0.0,127.5,2.15,12.5,127.5,104.19,82.88
2018,1,7,12,0,0.0,136.0,2.1,12.9,136.0,112.29,89.48
2018,1,7,12,15,0.0,133.0,2.05,13.2,133.0,109.33,86.87
2018,1,7,12,30,0.0,130.0,2.0,13.5,130.0,106.48,84.42
2018,1,7,12,45,0.0,131.0,1.95,13.75,131.0,107.61,85.31
2018,1,7,13,0,0.0,132.0,1.9,14.0,132.0,108.87,86.33
2018,1,7,13,15,0.0,122.5,1.75,14.1,122.5,100.02,78.96
2018,1,7,13,30,0.0,113.0,1.6,14.2,113.0,91.34,71.76
2018,1,7,13,45,1.0,124.0,1.45,14.25,124.5,103.61,82.16
2018,1,7,14,0,2.0,135.0,1.3,14.3,136.0,116.82,93.29
2018,1,7,14,15,1.5,120.0,1.1,14.0,120.5,102.09,81.13
2018,1,7,14,30,1.0,105.0,0.9,13.7,105.0,87.64,69.18
2018,1,7,14,45,1.0,97.0,0.75,13.4,97.0,80.92,63.68
2018,1,7,15,0,1.0,89.0,0.6,13.1,89.0,74.35,58.24
2018,1,7,15,15,1.5,86.5,0.6,13.1,86.5,74.27,58.19
2018,1,7,15,30,2.0,84.0,0.6,13.1,84.0,75.07,58.76
2018,1,7,15,45,1.0,68.5,0.7,12.3,68.5,60.21,46.01
2018,1,7,16,0,0.0,53.0,0.8,11.5,53.0,45.41,33.13
2018,1,7,16,15,3.0,39.0,0.8,11.3,39.5,34.6,23.44
2018,1,7,16,30,6.0,25.0,0.8,11.1,26.0,23.01,12.13
2018,1,7,16,45,14.5,15.0,0.85,10.9,15.5,19.63,0.0
2018,1,7,17,0,23.0,5.0,0.9,10.7,5.0,13.04,0.0
2018,1,7,17,15,11.5,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.6,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.5,2.1,10.75,3.5,2.64,0.0
2018,1,8,8,0,0.0,6.0,2.3,10.9,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.5,2.4,11.1,7.5,5.68,0.0
2018,1,8,8,30,0.0,9.0,2.5,11.3,9.0,6.82,0.2
2018,1,8,8,45,0.0,10.5,2.6,11.5,10.5,7.96,1.24
2018,1,8,9,0,0.0,12.0,2.7,11.7,12.0,9.11,2.26
2018,1,8,9,15,0.0,12.5,2.8,11.85,12.5,9.49,2.6
2018,1,8,9,30,0.0,13.0,2.9,12.0,13.0,9.88,2.93
2018,1,8,9,45,0.0,15.5,3.0,12.2,15.5,11.79,4.57
2018,1,8,10,0,0.0,18.0,3.1,12.4,18.0,13.7,6.21
2018,1,8,10,15,0.0,37.5,3.1,12.55,37.5,28.64,19.06
2018,1,8,10,30,0.0,57.0,3.1,12.7,57.0,43.66,31.89
2018,1,8,10,45,0.0,44.0,3.05,12.85,44.0,33.65,23.25
2018,1,8,11,0,0.0,31.0,3.0,13.0,31.0,23.68,14.67
2018,1,8,11,15,0.0,46.5,3.0,13.15,46.5,35.59,24.83
2018,1,8,11,30,0.0,62.0,3.0,13.3,62.0,47.55,34.95
2018,1,8,11,45,0.0,52.5,3.0,13.4,52.5,40.23,28.69
2018,1,8,12,0,0.0,43.0,3.0,13.5,43.0,32.91,22.45
2018,1,8,12,15,0.0,51.5,2.8,13.6,51.5,39.46,28.01
2018,1,8,12,30,0.0,60.0,2.6,13.7,60.0,46.01,33.56
2018,1,8,12,45,0.0,57.0,2.4,13.75,57.0,43.7,31.6
2018,1,8,13,0,0.0,54.0,2.2,13.8,54.0,41.38,29.65
2018,1,8,13,15,0.0,41.5,2.15,13.85,41.5,31.75,21.48
2018,1,8,13,30,0.0,29.0,2.1,13.9,29.0,22.15,13.31
2018,1,8,13,45,0.0,31.0,2.05,13.9,31.0,23.67,14.65
2018,1,8,14,0,0.0,33.0,2.0,13.9,33.0,25.2,15.98
2018,1,8,14,15,0.0,42.0,1.85,13.75,42.0,32.1,21.94
2018,1,8,14,30,0.0,51.0,1.7,13.6,51.0,39.02,27.93
2018,1,8,14,45,0.0,47.5,1.55,13.45,47.5,36.32,25.67
2018,1,8,15,0,0.0,44.0,1.4,13.3,44.0,33.62,23.39
2018,1,8,15,15,12.5,57.5,1.4,13.3,60.5,58.46,45.15
2018,1,8,15,30,25.0,71.0,1.4,13.3,77.0,83.67,66.82
2018,1,8,15,45,17.0,55.0,1.25,12.9,59.0,60.92,46.96
2018,1,8,16,0,9.0,39.0,1.1,12.5,41.0,35.3,24.64
2018,1,8,16,15,5.0,28.0,1.1,12.4,29.0,24.16,14.69
2018,1,8,16,30,1.0,17.0,1.1,12.3,17.0,13.44,4.82
2018,1,8,16,45,5.5,10.5,1.05,12.2,10.5,10.72,0.0
2018,1,8,17,0,10.0,4.0,1.0,12.1,4.0,7.12,0.0
2018,1,8,17,15,5.0,2.0,1.0,12.1,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,0.85,11.35,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,0.9,11.8,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,0.9,12.25,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,0.9,12.7,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.5,0.95,13.05,6.5,4.92,0.0
2018,1,9,8,30,0.0,8.0,1.0,13.4,8.0,6.06,0.0
2018,1,9,8,45,0.0,11.0,1.05,13.75,11.0,8.34,1.53
2018,1,9,9,0,0.0,14.0,1.1,14.1,14.0,10.63,3.52
2018,1,9,9,15,0.0,14.0,1.05,14.3,14.0,10.64,3.53
2018,1,9,9,30,0.0,14.0,1.0,14.5,14.0,10.64,3.53
2018,1,9,9,45,0.0,15.0,0.95,14.75,15.0,11.41,4.18
2018,1,9,10,0,0.0,16.0,0.9,15.0,16.0,12.18,4.82
2018,1,9,10,15,0.0,19.0,0.9,14.95,19.0,14.48,6.78
2018,1,9,10,30,0.0,22.0,0.9,14.9,22.0,16.77,8.73
2018,1,9,10,45,1.5,48.0,0.85,14.9,48.5,38.16,27.01
2018,1,9,11,0,3.0,74.0,0.8,14.9,75.0,59.73,45.26
2018,1,9,11,15,6.0,115.0,0.85,14.85,117.5,98.59,77.83
2018,1,9,11,30,9.0,156.0,0.9,14.8,160.0,141.66,113.37
2018,1,9,11,45,8.5,137.5,0.95,14.8,141.5,122.32,97.28
2018,1,9,12,0,8.0,119.0,1.0,14.8,123.0,103.99,82.17
2018,1,9,12,15,14.0,138.5,0.95,14.75,145.5,128.74,102.94
2018,1,9,12,30,20.0,158.0,0.9,14.7,168.0,154.38,124.17
2018,1,9,12,45,10.0,109.0,0.85,14.7,114.0,96.8,76.27
2018,1,9,13,0,0.0,60.0,0.8,14.7,60.0,46.01,33.41
2018,1,9,13,15,0.0,50.0,0.85,14.6,50.0,38.29,26.99
2018,1,9,13,30,0.0,40.0,0.9,14.5,40.0,30.59,20.49
2018,1,9,13,45,0.5,46.0,0.95,14.4,46.0,35.67,24.89
2018,1,9,14,0,1.0,52.0,1.0,14.3,52.0,40.73,29.27
2018,1,9,14,15,1.0,67.5,1.05,14.15,67.5,52.66,39.49
2018,1,9,14,30,1.0,83.0,1.1,14.0,83.0,66.05,50.94
2018,1,9,14,45,4.0,75.0,1.2,13.8,76.0,61.74,47.49
2018,1,9,15,0,7.0,67.0,1.3,13.6,69.0,57.27,43.87
2018,1,9,15,15,24.5,50.0,1.3,13.6,56.5,59.78,46.64
2018,1,9,15,30,42.0,33.0,1.3,13.6,44.0,62.8,49.6
2018,1,9,15,45,121.5,34.0,1.2,13.0,57.5,138.49,115.02
2018,1,9,16,0,201.0,35.0,1.1,12.4,71.0,184.72,152.82
2018,1,9,16,15,123.0,24.5,1.05,12.15,44.5,116.63,92.81
2018,1,9,16,30,45.0,14.0,1.0,11.9,18.0,44.61,29.76
2018,1,9,16,45,24.0,8.0,1.0,11.65,10.0,22.77,0.0
2018,1,9,17,0,3.0,2.0,1.0,11.4,2.0,2.77,0.0
2018,1,9,17,15,1.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.45,8.35,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.5,8.8,3.0,2.36,0.0
2018,1,10,7,45,0.0,10.5,1.6,9.2,10.5,7.98,0.0
2018,1,10,8,0,0.0,18.0,1.7,9.6,18.0,13.7,5.4
2018,1,10,8,15,0.0,32.0,1.75,9.8,32.0,24.45,15.13
2018,1,10,8,30,0.0,46.0,1.8,10.0,46.0,36.51,25.83
2018,1,10,8,45,11.5,64.5,1.85,10.25,67.5,61.5,47.91
2018,1,10,9,0,23.0,83.0,1.9,10.5,89.0,96.57,78.58
2018,1,10,9,15,19.0,93.5,1.9,10.6,99.0,94.22,76.52
2018,1,10,9,30,15.0,104.0,1.9,10.7,109.0,100.63,81.87
2018,1,10,9,45,7.5,89.0,1.95,10.85,91.5,77.85,61.99
2018,1,10,10,0,0.0,74.0,2.0,11.0,74.0,56.91,43.61
2018,1,10,10,15,0.0,71.5,2.0,11.05,71.5,54.87,41.8
2018,1,10,10,30,0.0,69.0,2.0,11.1,69.0,52.94,40.07
2018,1,10,10,45,0.0,80.5,2.05,11.2,80.5,61.86,47.62
2018,1,10,11,0,0.0,92.0,2.1,11.3,92.0,71.77,55.99
2018,1,10,11,15,0.0,97.0,2.1,11.4,97.0,76.06,59.53
2018,1,10,11,30,0.0,102.0,2.1,11.5,102.0,80.4,63.14
2018,1,10,11,45,0.5,122.0,2.1,11.6,122.5,99.23,79.0
2018,1,10,12,0,1.0,142.0,2.1,11.7,143.0,118.88,95.43
2018,1,10,12,15,2.0,143.0,2.1,11.75,144.5,120.82,97.05
2018,1,10,12,30,3.0,144.0,2.1,11.8,146.0,122.89,98.82
2018,1,10,12,45,2.5,143.5,2.05,11.9,145.0,122.06,98.09
2018,1,10,13,0,2.0,143.0,2.0,12.0,144.0,121.36,97.5
2018,1,10,13,15,1.5,128.5,1.95,12.05,129.0,106.99,85.48
2018,1,10,13,30,1.0,114.0,1.9,12.1,114.0,93.0,73.76
2018,1,10,13,45,9.0,119.5,1.85,12.2,123.0,106.38,85.53
2018,1,10,14,0,17.0,125.0,1.8,12.3,132.0,119.83,97.27
2018,1,10,14,15,197.5,120.0,1.65,12.3,196.0,326.18,274.13
2018,1,10,14,30,378.0,115.0,1.5,12.3,260.0,492.84,408.99
2018,1,10,14,45,409.0,104.5,1.4,12.3,248.5,491.83,407.24
2018,1,10,15,0,440.0,94.0,1.3,12.3,237.0,487.33,403.72
2018,1,10,15,15,434.5,78.0,1.3,12.3,204.5,444.62,369.92
2018,1,10,15,30,429.0,62.0,1.3,12.3,172.0,409.99,341.51
2018,1,10,15,45,362.5,54.0,0.95,11.95,136.0,335.43,278.44
2018,1,10,16,0,296.0,46.0,0.6,11.6,100.0,259.34,213.35
2018,1,10,16,15,213.5,34.5,0.6,11.45,68.0,183.67,148.05
2018,1,10,16,30,131.0,23.0,0.6,11.3,36.0,116.04,86.47
2018,1,10,16,45,96.0,16.5,0.65,11.1,23.5,77.82,7.6
2018,1,10,17,0,61.0,10.0,0.7,10.9,11.0,32.19,0.0
2018,1,10,17,15,30.5,5.0,0.7,10.9,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,7,15,37.0,5.0,0.3,10.7,5.5,0.0,0.0
2018,1,11,7,30,74.0,10.0,0.3,10.9,11.0,37.42,0.0
2018,1,11,7,45,176.0,21.5,0.35,11.05,36.0,122.64,26.36
2018,1,11,8,0,278.0,33.0,0.4,11.2,61.0,209.12,159.43
2018,1,11,8,15,181.0,46.0,0.5,11.6,67.5,182.51,146.87
2018,1,11,8,30,84.0,59.0,0.6,12.0,74.0,120.4,97.56
2018,1,11,8,45,52.5,78.0,0.7,12.35,88.0,113.07,91.98
2018,1,11,9,0,21.0,97.0,0.8,12.7,102.0,102.5,82.63
2018,1,11,9,15,33.0,113.0,0.95,13.05,123.0,139.71,114.39
2018,1,11,9,30,45.0,129.0,1.1,13.4,144.0,167.08,137.4
2018,1,11,9,45,46.5,138.5,1.2,13.8,155.5,178.24,146.38
2018,1,11,10,0,48.0,148.0,1.3,14.2,167.0,189.87,155.66
2018,1,11,10,15,51.0,162.5,1.25,14.6,183.5,209.59,171.35
2018,1,11,10,30,54.0,177.0,1.2,15.0,200.0,229.68,187.07
2018,1,11,10,45,46.0,182.5,1.2,15.35,203.0,228.05,184.86
2018,1,11,11,0,38.0,188.0,1.2,15.7,206.0,226.31,182.68
2018,1,11,11,15,77.0,204.0,1.1,16.0,241.5,284.32,229.86
2018,1,11,11,30,116.0,220.0,1.0,16.3,277.0,366.71,294.2
2018,1,11,11,45,186.0,219.0,0.9,16.55,312.5,436.62,348.49
2018,1,11,12,0,256.0,218.0,0.8,16.8,348.0,531.45,419.08
2018,1,11,12,15,291.5,212.5,0.9,16.95,360.5,561.08,441.4
2018,1,11,12,30,327.0,207.0,1.0,17.1,373.0,589.65,463.55
2018,1,11,12,45,330.0,204.0,1.1,17.3,369.5,587.05,462.11
2018,1,11,13,0,333.0,201.0,1.2,17.5,366.0,583.21,460.09
2018,1,11,13,15,336.5,194.0,1.3,17.5,356.5,573.51,454.25
2018,1,11,13,30,340.0,187.0,1.4,17.5,347.0,562.53,447.45
2018,1,11,13,45,425.0,160.5,1.5,17.5,351.0,626.5,497.75
2018,1,11,14,0,510.0,134.0,1.6,17.5,355.0,662.14,526.27
2018,1,11,14,15,602.0,106.0,1.6,17.3,350.5,705.74,558.94
2018,1,11,14,30,694.0,78.0,1.6,17.1,346.0,730.78,577.9
2018,1,11,14,45,653.5,77.5,1.6,16.9,312.0,671.57,535.63
2018,1,11,15,0,613.0,77.0,1.6,16.7,278.0,612.99,493.57
2018,1,11,15,15,536.0,75.5,1.6,16.7,235.5,526.77,428.67
2018,1,11,15,30,459.0,74.0,1.6,16.7,193.0,444.88,363.8
2018,1,11,15,45,399.0,66.5,1.2,15.55,157.0,368.47,301.76
