Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,339.0,59.0,0.8,14.4,121.0,303.72,247.04
2018,1,11,16,15,253.0,48.0,0.8,13.8,87.5,225.56,180.62
2018,1,11,16,30,167.0,37.0,0.8,13.2,54.0,156.84,118.22
2018,1,11,16,45,116.5,23.5,0.85,12.65,32.5,98.75,23.39
2018,1,11,17,0,66.0,10.0,0.9,12.1,11.0,34.23,0.0
2018,1,11,17,15,33.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,7,15,69.5,6.5,1.0,7.7,7.5,0.0,0.0
2018,1,12,7,30,139.0,13.0,1.1,8.2,15.0,65.48,0.0
2018,1,12,7,45,192.0,18.5,1.2,8.65,32.0,127.97,32.08
2018,1,12,8,0,245.0,24.0,1.3,9.1,49.0,181.6,140.48
2018,1,12,8,15,339.5,33.5,1.4,9.55,86.0,259.21,212.95
2018,1,12,8,30,434.0,43.0,1.5,10.0,123.0,346.5,289.12
2018,1,12,8,45,317.5,55.5,1.6,10.45,121.5,299.03,252.1
2018,1,12,9,0,201.0,68.0,1.7,10.9,120.0,229.4,194.39
2018,1,12,9,15,124.5,96.5,1.9,11.6,130.5,200.81,169.12
2018,1,12,9,30,48.0,125.0,2.1,12.3,141.0,163.73,135.53
2018,1,12,9,45,84.5,142.0,2.35,12.95,173.5,213.92,178.37
2018,1,12,10,0,121.0,159.0,2.6,13.6,206.0,285.16,237.32
2018,1,12,10,15,106.0,172.0,2.65,14.0,215.5,290.11,239.94
2018,1,12,10,30,91.0,185.0,2.7,14.4,225.0,273.84,225.67
2018,1,12,10,45,87.5,193.5,2.75,14.8,233.5,281.19,230.95
2018,1,12,11,0,84.0,202.0,2.8,15.2,242.0,288.47,236.07
2018,1,12,11,15,118.5,201.0,2.8,15.4,259.0,343.37,280.77
2018,1,12,11,30,153.0,200.0,2.8,15.6,276.0,377.44,308.45
2018,1,12,11,45,172.0,199.0,2.8,15.75,285.5,396.36,323.59
2018,1,12,12,0,191.0,198.0,2.8,15.9,295.0,415.15,338.65
2018,1,12,12,15,277.0,197.0,2.8,16.0,338.0,526.33,426.71
2018,1,12,12,30,363.0,196.0,2.8,16.1,381.0,612.06,493.23
2018,1,12,12,45,480.5,166.5,2.85,16.15,408.0,718.42,574.92
2018,1,12,13,0,598.0,137.0,2.9,16.2,435.0,806.34,639.52
2018,1,12,13,15,657.0,122.0,2.9,16.15,440.5,838.86,662.91
2018,1,12,13,30,716.0,107.0,2.9,16.1,446.0,865.98,682.9
2018,1,12,13,45,595.5,125.5,2.9,16.05,399.0,756.74,604.25
2018,1,12,14,0,475.0,144.0,2.9,16.0,352.0,642.07,519.88
2018,1,12,14,15,547.5,121.5,2.85,15.75,346.0,665.64,539.98
2018,1,12,14,30,620.0,99.0,2.8,15.5,340.0,693.12,561.65
2018,1,12,14,45,627.0,89.0,2.75,15.3,314.5,664.14,540.47
2018,1,12,15,0,634.0,79.0,2.7,15.1,289.0,632.56,517.31
2018,1,12,15,15,662.5,67.5,2.7,15.1,263.5,612.76,502.46
2018,1,12,15,30,691.0,56.0,2.7,15.1,238.0,583.59,479.51
2018,1,12,15,45,569.5,55.5,2.05,13.7,188.5,474.68,391.33
2018,1,12,16,0,448.0,55.0,1.4,12.3,139.0,369.76,303.74
2018,1,12,16,15,386.5,44.5,1.35,11.55,103.5,298.97,242.66
2018,1,12,16,30,325.0,34.0,1.3,10.8,68.0,234.28,181.22
2018,1,12,16,45,219.5,23.0,1.2,10.1,41.0,146.13,52.57
2018,1,12,17,0,114.0,12.0,1.1,9.4,14.0,55.06,0.0
2018,1,12,17,15,57.0,6.0,1.1,9.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,13,7,15,17.0,3.5,2.05,6.6,4.0,0.0,0.0
2018,1,13,7,30,34.0,7.0,2.1,6.9,8.0,18.96,0.0
2018,1,13,7,45,87.0,21.0,2.2,7.15,28.5,72.42,18.4
2018,1,13,8,0,140.0,35.0,2.3,7.4,49.0,126.61,97.86
2018,1,13,8,15,152.5,50.0,2.35,7.8,72.5,157.74,129.71
2018,1,13,8,30,165.0,65.0,2.4,8.2,96.0,189.95,159.65
2018,1,13,8,45,137.0,81.5,2.4,8.6,111.5,185.15,156.7
2018,1,13,9,0,109.0,98.0,2.4,9.0,127.0,189.77,160.7
2018,1,13,9,15,156.5,114.5,2.45,9.6,162.5,248.22,211.25
2018,1,13,9,30,204.0,131.0,2.5,10.2,198.0,327.57,277.61
2018,1,13,9,45,259.0,140.5,2.55,10.8,235.0,391.39,330.15
2018,1,13,10,0,314.0,150.0,2.6,11.4,272.0,458.78,384.36
2018,1,13,10,15,376.5,151.0,2.6,11.9,308.0,546.41,453.0
2018,1,13,10,30,439.0,152.0,2.6,12.4,344.0,617.06,507.01
2018,1,13,10,45,492.5,148.0,2.55,12.95,373.5,674.84,549.77
2018,1,13,11,0,546.0,144.0,2.5,13.5,403.0,733.0,590.85
2018,1,13,11,15,542.5,148.0,2.5,14.0,412.0,744.56,597.21
2018,1,13,11,30,539.0,152.0,2.5,14.5,421.0,753.87,602.37
2018,1,13,11,45,560.0,148.0,2.5,14.95,431.5,775.86,616.99
2018,1,13,12,0,581.0,144.0,2.5,15.4,442.0,806.86,637.99
2018,1,13,12,15,495.5,154.0,2.5,15.65,408.0,722.38,575.54
2018,1,13,12,30,410.0,164.0,2.5,15.9,374.0,646.61,518.14
2018,1,13,12,45,513.5,147.5,2.5,16.2,407.0,728.66,580.56
2018,1,13,13,0,617.0,131.0,2.5,16.5,440.0,818.99,645.07
2018,1,13,13,15,572.0,140.0,2.5,16.55,420.0,775.01,612.92
2018,1,13,13,30,527.0,149.0,2.5,16.6,400.0,721.79,574.93
2018,1,13,13,45,566.5,131.0,2.45,16.6,390.0,735.42,585.77
2018,1,13,14,0,606.0,113.0,2.4,16.6,380.0,736.8,587.16
2018,1,13,14,15,681.0,94.0,2.3,16.4,375.5,763.32,607.19
2018,1,13,14,30,756.0,75.0,2.2,16.2,371.0,776.46,617.15
2018,1,13,14,45,771.5,67.0,2.1,16.05,346.5,752.44,599.97
2018,1,13,15,0,787.0,59.0,2.0,15.9,322.0,724.72,580.09
2018,1,13,15,15,733.0,57.0,2.0,15.9,279.0,648.57,523.96
2018,1,13,15,30,679.0,55.0,2.0,15.9,236.0,574.65,468.09
2018,1,13,15,45,576.5,53.0,1.55,14.3,188.5,476.71,390.5
2018,1,13,16,0,474.0,51.0,1.1,12.7,141.0,382.05,312.49
2018,1,13,16,15,419.5,43.0,1.1,12.0,107.5,316.53,256.11
2018,1,13,16,30,365.0,35.0,1.1,11.3,74.0,255.9,198.55
2018,1,13,16,45,224.5,23.0,1.1,10.55,43.5,149.9,66.22
2018,1,13,17,0,84.0,11.0,1.1,9.8,13.0,42.33,0.0
2018,1,13,17,15,42.0,5.5,1.15,9.6,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,14,7,15,7.0,3.5,2.25,8.0,3.5,0.0,0.0
2018,1,14,7,30,14.0,7.0,2.3,8.3,7.0,11.02,0.0
2018,1,14,7,45,12.0,21.0,2.3,8.6,21.5,25.99,3.83
2018,1,14,8,0,10.0,35.0,2.3,8.9,36.0,41.59,28.31
2018,1,14,8,15,24.5,52.0,2.25,9.35,56.0,67.98,52.45
2018,1,14,8,30,39.0,69.0,2.2,9.8,76.0,95.27,76.89
2018,1,14,8,45,57.5,86.0,2.2,10.25,99.5,126.45,104.53
2018,1,14,9,0,76.0,103.0,2.2,10.7,123.0,159.37,133.29
2018,1,14,9,15,67.5,115.5,2.1,11.25,135.5,167.67,140.01
2018,1,14,9,30,59.0,128.0,2.0,11.8,148.0,175.52,146.08
2018,1,14,9,45,66.5,142.0,1.9,12.35,166.5,198.11,164.71
2018,1,14,10,0,74.0,156.0,1.8,12.9,185.0,221.37,183.53
2018,1,14,10,15,217.0,155.5,1.75,13.5,249.0,387.45,321.19
2018,1,14,10,30,360.0,155.0,1.7,14.1,313.0,524.2,429.11
2018,1,14,10,45,406.5,157.0,1.6,14.7,344.0,603.56,486.47
2018,1,14,11,0,453.0,159.0,1.5,15.3,375.0,660.52,526.45
2018,1,14,11,15,299.5,191.0,1.45,15.7,335.5,531.85,425.53
2018,1,14,11,30,146.0,223.0,1.4,16.1,296.0,399.08,319.87
2018,1,14,11,45,117.5,224.5,1.35,16.55,284.0,373.0,298.79
2018,1,14,12,0,89.0,226.0,1.3,17.0,272.0,322.73,258.43
2018,1,14,12,15,98.0,228.0,1.25,17.2,278.5,334.46,267.83
2018,1,14,12,30,107.0,230.0,1.2,17.4,285.0,346.23,276.87
2018,1,14,12,45,112.5,227.0,1.15,17.6,284.0,371.22,295.75
2018,1,14,13,0,118.0,224.0,1.1,17.8,283.0,372.4,296.47
2018,1,14,13,15,167.0,216.0,1.0,17.8,297.5,409.83,326.6
2018,1,14,13,30,216.0,208.0,0.9,17.8,312.0,445.41,354.58
2018,1,14,13,45,233.5,196.5,0.8,17.8,304.0,466.13,369.84
2018,1,14,14,0,251.0,185.0,0.7,17.8,296.0,462.67,367.41
2018,1,14,14,15,260.5,169.5,0.65,17.6,278.5,445.24,355.2
2018,1,14,14,30,270.0,154.0,0.6,17.4,261.0,426.5,341.95
2018,1,14,14,45,217.0,146.0,0.55,17.2,227.0,364.08,293.4
2018,1,14,15,0,164.0,138.0,0.5,17.0,193.0,288.05,233.68
2018,1,14,15,15,94.0,101.5,0.5,17.0,132.0,183.74,149.32
2018,1,14,15,30,24.0,65.0,0.5,17.0,71.0,74.69,58.05
2018,1,14,15,45,12.0,48.0,0.65,15.6,51.0,48.71,36.16
2018,1,14,16,0,0.0,31.0,0.8,14.2,31.0,23.64,14.52
2018,1,14,16,15,14.0,28.5,0.85,13.55,30.0,30.72,20.51
2018,1,14,16,30,28.0,26.0,0.9,12.9,29.0,44.31,30.75
2018,1,14,16,45,25.5,17.5,0.95,12.3,19.5,32.11,12.11
2018,1,14,17,0,23.0,9.0,1.0,11.7,10.0,16.32,0.0
2018,1,14,17,15,11.5,4.5,1.0,11.55,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.1,8.55,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.1,9.0,5.0,9.42,0.0
2018,1,15,7,45,7.0,9.5,1.1,9.45,9.5,10.57,0.0
2018,1,15,8,0,0.0,14.0,1.1,9.9,14.0,10.63,3.03
2018,1,15,8,15,0.0,19.5,1.25,10.45,19.5,14.83,6.98
2018,1,15,8,30,0.0,25.0,1.4,11.0,25.0,19.03,10.76
2018,1,15,8,45,1.5,39.0,1.5,11.55,39.5,30.77,21.03
2018,1,15,9,0,3.0,53.0,1.6,12.1,54.0,42.68,31.4
2018,1,15,9,15,30.0,93.0,1.55,12.6,103.0,110.48,90.19
2018,1,15,9,30,57.0,133.0,1.5,13.1,152.0,180.11,149.04
2018,1,15,9,45,185.5,141.5,1.5,13.6,212.5,312.45,260.59
2018,1,15,10,0,314.0,150.0,1.5,14.1,273.0,457.53,376.86
2018,1,15,10,15,458.0,135.0,1.5,14.65,329.5,599.42,485.81
2018,1,15,10,30,602.0,120.0,1.5,15.2,386.0,738.07,585.54
2018,1,15,10,45,589.0,127.0,1.55,15.75,398.0,750.24,591.24
2018,1,15,11,0,576.0,134.0,1.6,16.3,410.0,759.44,596.23
2018,1,15,11,15,537.0,150.0,1.55,16.5,413.5,740.9,581.34
2018,1,15,11,30,498.0,166.0,1.5,16.7,417.0,729.16,571.54
2018,1,15,11,45,483.0,174.0,1.45,16.9,420.5,728.96,569.83
2018,1,15,12,0,468.0,182.0,1.4,17.1,424.0,726.39,566.39
2018,1,15,12,15,406.5,196.5,1.25,17.05,407.0,681.52,531.44
2018,1,15,12,30,345.0,211.0,1.1,17.0,390.0,611.84,479.39
2018,1,15,12,45,345.0,208.0,1.0,16.95,385.0,606.23,475.46
2018,1,15,13,0,345.0,205.0,0.9,16.9,380.0,599.34,469.98
2018,1,15,13,15,271.5,207.0,0.8,16.75,342.5,524.73,413.41
2018,1,15,13,30,198.0,209.0,0.7,16.6,305.0,428.74,340.77
2018,1,15,13,45,163.0,200.5,0.6,16.45,277.0,381.71,304.94
2018,1,15,14,0,128.0,192.0,0.5,16.3,249.0,335.98,269.18
2018,1,15,14,15,104.5,179.5,0.5,16.05,224.0,297.07,239.2
2018,1,15,14,30,81.0,167.0,0.5,15.8,199.0,240.97,195.12
2018,1,15,14,45,64.5,148.0,0.45,15.6,172.0,203.37,165.09
2018,1,15,15,0,48.0,129.0,0.4,15.4,145.0,167.12,135.54
2018,1,15,15,15,92.5,118.0,0.4,15.4,144.5,203.9,166.91
2018,1,15,15,30,137.0,107.0,0.4,15.4,144.0,220.92,181.18
2018,1,15,15,45,116.0,91.0,0.55,14.65,119.0,183.56,150.26
2018,1,15,16,0,95.0,75.0,0.7,13.9,94.0,148.16,120.29
2018,1,15,16,15,73.5,58.0,0.65,13.6,70.5,112.99,89.5
2018,1,15,16,30,52.0,41.0,0.6,13.3,47.0,79.66,59.51
2018,1,15,16,45,33.0,25.5,0.55,13.0,28.5,48.51,23.66
2018,1,15,17,0,14.0,10.0,0.5,12.7,10.0,13.5,0.0
2018,1,15,17,15,7.0,5.0,0.6,12.35,5.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,7,15,5.5,3.5,0.4,11.9,3.5,0.0,0.0
2018,1,16,7,30,11.0,7.0,0.4,12.1,7.0,9.8,0.0
2018,1,16,7,45,5.5,13.0,0.4,12.3,13.0,12.66,0.0
2018,1,16,8,0,0.0,19.0,0.4,12.5,19.0,14.47,6.11
2018,1,16,8,15,0.0,27.5,0.5,12.75,27.5,20.97,12.1
2018,1,16,8,30,0.0,36.0,0.6,13.0,36.0,27.49,17.91
2018,1,16,8,45,0.5,50.0,0.7,13.25,50.0,38.68,27.66
2018,1,16,9,0,1.0,64.0,0.8,13.5,64.0,51.29,38.54
2018,1,16,9,15,15.0,85.5,0.7,13.9,90.5,81.72,64.86
2018,1,16,9,30,29.0,107.0,0.6,14.3,117.0,124.67,101.2
2018,1,16,9,45,39.0,129.5,0.5,14.7,144.0,158.64,129.12
2018,1,16,10,0,49.0,152.0,0.4,15.1,171.0,193.75,157.34
2018,1,16,10,15,88.5,169.0,0.4,15.4,207.0,249.17,202.5
2018,1,16,10,30,128.0,186.0,0.4,15.7,243.0,327.38,263.93
2018,1,16,10,45,162.5,196.5,0.4,15.95,272.5,375.11,300.34
2018,1,16,11,0,197.0,207.0,0.4,16.2,302.0,424.15,337.28
2018,1,16,11,15,157.0,213.5,0.4,16.4,290.5,395.4,313.32
2018,1,16,11,30,117.0,220.0,0.4,16.6,279.0,365.04,288.78
2018,1,16,11,45,79.5,207.0,0.45,16.8,247.5,287.95,228.93
2018,1,16,12,0,42.0,194.0,0.5,17.0,216.0,233.87,185.81
2018,1,16,12,15,49.5,201.5,0.55,17.1,227.5,250.58,199.56
2018,1,16,12,30,57.0,209.0,0.6,17.2,239.0,267.5,213.0
2018,1,16,12,45,36.0,178.5,0.7,17.3,197.5,209.37,166.67
2018,1,16,13,0,15.0,148.0,0.8,17.4,156.0,138.43,109.33
2018,1,16,13,15,23.5,148.0,0.85,17.35,160.0,162.13,129.31
2018,1,16,13,30,32.0,148.0,0.9,17.3,164.0,170.67,136.68
2018,1,16,13,45,17.0,129.0,1.0,17.25,137.5,122.47,97.03
2018,1,16,14,0,2.0,110.0,1.1,17.2,111.0,90.49,70.27
2018,1,16,14,15,31.5,127.0,1.1,17.0,140.0,147.18,118.54
2018,1,16,14,30,61.0,144.0,1.1,16.8,169.0,193.79,157.69
2018,1,16,14,45,52.0,117.0,1.15,16.65,137.0,154.04,125.1
2018,1,16,15,0,43.0,90.0,1.2,16.5,105.0,115.86,93.56
2018,1,16,15,15,45.0,93.0,1.2,16.5,107.0,121.09,97.98
2018,1,16,15,30,47.0,96.0,1.2,16.5,109.0,127.74,103.31
2018,1,16,15,45,30.5,80.5,0.95,15.5,88.5,99.11,78.95
2018,1,16,16,0,14.0,65.0,0.7,14.5,68.0,64.94,49.7
2018,1,16,16,15,7.5,47.5,0.75,13.95,49.0,44.23,31.74
2018,1,16,16,30,1.0,30.0,0.8,13.4,30.0,23.9,14.03
2018,1,16,16,45,6.0,19.0,0.85,12.85,19.0,18.91,6.65
2018,1,16,17,0,11.0,8.0,0.9,12.3,8.0,10.72,0.0
2018,1,16,17,15,5.5,4.0,0.9,12.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,0.95,9.2,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.0,9.8,7.0,12.49,0.0
2018,1,17,7,45,9.0,17.5,1.1,10.35,17.5,18.98,3.23
2018,1,17,8,0,0.0,28.0,1.2,10.9,28.0,21.89,12.25
2018,1,17,8,15,1.5,40.5,1.2,11.4,41.0,33.56,22.85
2018,1,17,8,30,3.0,53.0,1.2,11.9,54.0,45.22,33.2
2018,1,17,8,45,12.5,71.5,1.25,12.35,75.0,68.83,53.85
2018,1,17,9,0,22.0,90.0,1.3,12.8,96.0,102.83,83.13
2018,1,17,9,15,43.0,108.0,1.25,13.45,122.0,138.21,113.39
2018,1,17,9,30,64.0,126.0,1.2,14.1,148.0,175.47,144.65
2018,1,17,9,45,69.0,140.5,1.15,14.75,166.0,196.8,161.73
2018,1,17,10,0,74.0,155.0,1.1,15.4,184.0,218.59,178.9
2018,1,17,10,15,75.5,167.0,1.1,15.85,198.5,234.5,191.13
2018,1,17,10,30,77.0,179.0,1.1,16.3,213.0,250.58,203.36
2018,1,17,10,45,104.0,195.0,1.1,16.8,243.5,296.05,239.54
2018,1,17,11,0,131.0,211.0,1.1,17.3,274.0,364.76,292.6
2018,1,17,11,15,107.0,210.0,1.2,17.55,262.5,341.0,272.77
2018,1,17,11,30,83.0,209.0,1.3,17.8,251.0,293.47,235.04
2018,1,17,11,45,63.0,199.5,1.4,18.05,232.0,261.53,209.31
2018,1,17,12,0,43.0,190.0,1.5,18.3,213.0,229.68,183.32
2018,1,17,12,15,79.0,205.0,1.6,18.45,246.5,284.52,228.15
2018,1,17,12,30,115.0,220.0,1.7,18.6,280.0,363.49,290.43
2018,1,17,12,45,168.0,221.5,1.75,18.75,308.0,418.81,334.31
2018,1,17,13,0,221.0,223.0,1.8,18.9,336.0,472.96,376.78
2018,1,17,13,15,258.5,212.0,1.75,18.85,341.0,517.48,410.85
2018,1,17,13,30,296.0,201.0,1.7,18.8,346.0,536.09,425.8
2018,1,17,13,45,292.5,193.0,1.6,18.8,331.0,516.96,411.34
2018,1,17,14,0,289.0,185.0,1.5,18.8,316.0,497.05,396.53
2018,1,17,14,15,259.5,176.0,1.4,18.55,288.0,451.76,362.17
2018,1,17,14,30,230.0,167.0,1.3,18.3,260.0,407.54,328.33
2018,1,17,14,45,262.0,149.5,1.15,18.1,247.0,405.2,327.8
2018,1,17,15,0,294.0,132.0,1.0,17.9,234.0,399.84,324.33
2018,1,17,15,15,298.5,115.5,1.0,17.9,209.0,371.72,302.62
2018,1,17,15,30,303.0,99.0,1.0,17.9,184.0,359.2,292.29
2018,1,17,15,45,272.5,83.0,0.85,16.75,150.0,305.43,249.12
2018,1,17,16,0,242.0,67.0,0.7,15.6,116.0,253.92,206.65
2018,1,17,16,15,217.0,55.0,0.75,15.2,91.0,213.3,171.45
2018,1,17,16,30,192.0,43.0,0.8,14.8,66.0,175.52,136.58
2018,1,17,16,45,131.0,29.0,0.8,14.35,41.5,117.95,73.55
2018,1,17,17,0,70.0,15.0,0.8,13.9,17.0,40.02,0.0
2018,1,17,17,15,35.0,7.5,0.8,13.75,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.5,1.35,9.75,4.5,0.0,0.0
2018,1,18,7,30,18.0,9.0,1.6,10.4,9.0,14.03,0.0
2018,1,18,7,45,9.5,22.5,1.8,11.05,22.5,26.44,7.57
2018,1,18,8,0,1.0,36.0,2.0,11.7,36.0,32.49,20.87
2018,1,18,8,15,8.0,53.0,2.1,12.05,54.5,52.27,38.62
2018,1,18,8,30,15.0,70.0,2.2,12.4,73.0,72.34,56.38
2018,1,18,8,45,23.5,84.0,2.3,12.8,90.0,99.58,80.12
2018,1,18,9,0,32.0,98.0,2.4,13.2,107.0,119.82,97.68
2018,1,18,9,15,118.0,117.0,2.4,13.55,156.0,220.0,183.94
2018,1,18,9,30,204.0,136.0,2.4,13.9,205.0,330.93,276.39
2018,1,18,9,45,130.5,143.5,2.4,14.3,189.5,267.95,222.52
2018,1,18,10,0,57.0,151.0,2.4,14.7,174.0,198.42,162.92
2018,1,18,10,15,70.0,161.5,2.5,14.95,191.5,222.18,182.75
2018,1,18,10,30,83.0,172.0,2.6,15.2,209.0,246.83,202.89
2018,1,18,10,45,172.0,189.0,2.7,15.5,271.0,373.35,306.74
2018,1,18,11,0,261.0,206.0,2.8,15.8,333.0,506.4,411.64
2018,1,18,11,15,299.5,207.0,2.9,15.9,357.0,550.05,445.18
2018,1,18,11,30,338.0,208.0,3.0,16.0,381.0,593.93,479.09
2018,1,18,11,45,261.5,220.0,3.1,16.1,355.0,534.98,431.58
2018,1,18,12,0,185.0,232.0,3.2,16.2,329.0,449.46,363.75
2018,1,18,12,15,120.0,227.5,3.25,16.2,290.5,377.68,305.85
2018,1,18,12,30,55.0,223.0,3.3,16.2,252.0,281.9,227.8
2018,1,18,12,45,41.0,207.5,3.4,16.25,229.0,248.51,200.83
2018,1,18,13,0,27.0,192.0,3.5,16.3,206.0,215.81,174.02
2018,1,18,13,15,14.5,161.0,3.5,16.2,168.5,150.84,120.74
2018,1,18,13,30,2.0,130.0,3.5,16.1,131.0,108.32,85.28
2018,1,18,13,45,24.0,123.5,3.5,16.0,134.5,135.57,109.15
2018,1,18,14,0,46.0,117.0,3.5,15.9,138.0,149.1,121.51
2018,1,18,14,15,32.0,112.5,3.45,15.6,126.5,131.12,106.2
2018,1,18,14,30,18.0,108.0,3.4,15.3,115.0,103.65,82.89
2018,1,18,14,45,18.0,106.0,3.35,15.0,112.5,102.21,81.9
2018,1,18,15,0,18.0,104.0,3.3,14.7,110.0,101.07,81.1
2018,1,18,15,15,12.0,77.0,3.3,14.7,81.0,70.34,54.91
2018,1,18,15,30,6.0,50.0,3.3,14.7,52.0,42.53,31.01
2018,1,18,15,45,3.0,34.0,2.95,13.95,35.0,27.93,18.44
2018,1,18,16,0,0.0,18.0,2.6,13.2,18.0,13.67,6.08
2018,1,18,16,15,0.0,15.5,2.55,12.95,15.5,11.77,4.35
2018,1,18,16,30,0.0,13.0,2.5,12.7,13.0,9.86,2.54
2018,1,18,16,45,0.0,8.5,2.4,12.4,8.5,6.44,0.0
2018,1,18,17,0,0.0,4.0,2.3,12.1,4.0,3.15,0.0
2018,1,18,17,15,0.0,2.0,2.35,11.95,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,7,15,3.0,2.0,1.15,6.55,2.0,0.0,0.0
2018,1,19,7,30,6.0,4.0,1.2,7.3,4.0,5.45,0.0
2018,1,19,7,45,27.0,20.0,1.2,8.1,22.5,35.96,13.76
2018,1,19,8,0,48.0,36.0,1.2,8.9,41.0,68.73,51.31
2018,1,19,8,15,259.5,47.0,1.4,9.3,95.5,221.98,183.22
2018,1,19,8,30,471.0,58.0,1.6,9.7,150.0,379.66,316.91
2018,1,19,8,45,567.0,61.0,1.75,10.1,197.5,471.32,393.99
2018,1,19,9,0,663.0,64.0,1.9,10.5,245.0,570.14,474.67
2018,1,19,9,15,700.0,67.5,1.9,10.75,284.0,632.61,522.52
2018,1,19,9,30,737.0,71.0,1.9,11.0,323.0,691.05,565.65
2018,1,19,9,45,763.0,73.5,1.9,11.25,358.0,745.43,604.51
2018,1,19,10,0,789.0,76.0,1.9,11.5,393.0,799.19,641.96
2018,1,19,10,15,807.0,78.5,1.95,11.65,423.0,844.88,673.53
2018,1,19,10,30,825.0,81.0,2.0,11.8,453.0,888.83,703.49
2018,1,19,10,45,836.5,82.5,2.0,11.95,476.0,923.38,725.97
2018,1,19,11,0,848.0,84.0,2.0,12.1,499.0,955.34,746.55
2018,1,19,11,15,855.0,85.0,2.0,12.15,515.0,979.43,761.9
2018,1,19,11,30,862.0,86.0,2.0,12.2,531.0,1000.41,775.22
2018,1,19,11,45,864.5,87.0,2.05,12.3,539.0,1013.57,783.85
2018,1,19,12,0,867.0,88.0,2.1,12.4,547.0,1023.31,790.38
2018,1,19,12,15,868.0,88.0,2.15,12.4,548.0,1026.76,793.13
2018,1,19,12,30,869.0,88.0,2.2,12.4,549.0,1026.67,793.73
2018,1,19,12,45,804.5,100.5,2.25,12.35,523.0,971.82,756.98
2018,1,19,13,0,740.0,113.0,2.3,12.3,497.0,922.21,724.01
2018,1,19,13,15,770.5,100.5,2.4,12.25,491.0,919.41,724.24
2018,1,19,13,30,801.0,88.0,2.5,12.2,485.0,920.8,727.05
2018,1,19,13,45,794.0,89.0,2.55,12.15,468.5,898.2,712.38
2018,1,19,14,0,787.0,90.0,2.6,12.1,452.0,872.73,695.83
2018,1,19,14,15,744.0,91.0,2.6,11.95,416.5,818.57,658.09
2018,1,19,14,30,701.0,92.0,2.6,11.8,381.0,758.07,615.21
2018,1,19,14,45,608.0,92.5,2.6,11.6,328.0,655.24,539.23
2018,1,19,15,0,515.0,93.0,2.6,11.4,275.0,556.66,464.34
2018,1,19,15,15,570.0,82.5,2.6,11.4,263.0,563.58,470.89
2018,1,19,15,30,625.0,72.0,2.6,11.4,251.0,564.19,470.93
2018,1,19,15,45,458.0,64.5,2.15,10.5,184.5,413.29,347.23
2018,1,19,16,0,291.0,57.0,1.7,9.6,118.0,270.71,227.51
2018,1,19,16,15,188.0,39.5,1.65,9.0,75.5,174.51,144.64
2018,1,19,16,30,85.0,22.0,1.6,8.4,33.0,74.93,58.05
2018,1,19,16,45,42.5,13.5,1.5,7.8,19.0,40.58,24.8
2018,1,19,17,0,0.0,5.0,1.4,7.2,5.0,3.93,0.0
2018,1,19,17,15,0.0,2.5,1.45,7.1,2.5,1.97,0.0
2018,1,19,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,7,15,27.0,5.0,1.6,3.25,5.5,0.0,0.0
2018,1,20,7,30,54.0,10.0,1.8,4.1,11.0,28.52,0.0
2018,1,20,7,45,142.5,24.5,1.95,4.95,38.0,110.45,57.62
2018,1,20,8,0,231.0,39.0,2.1,5.8,65.0,185.28,148.25
2018,1,20,8,15,409.0,43.5,2.3,6.45,114.5,303.16,253.38
2018,1,20,8,30,587.0,48.0,2.5,7.1,164.0,437.7,369.47
2018,1,20,8,45,664.0,50.0,2.7,7.7,210.0,515.76,436.82
2018,1,20,9,0,741.0,52.0,2.9,8.3,256.0,604.5,509.89
2018,1,20,9,15,776.0,54.5,3.0,8.85,296.0,667.56,558.57
2018,1,20,9,30,811.0,57.0,3.1,9.4,336.0,731.4,606.45
2018,1,20,9,45,835.5,58.5,3.2,9.9,372.0,777.2,639.47
2018,1,20,10,0,860.0,60.0,3.3,10.4,408.0,829.96,677.12
2018,1,20,10,15,875.0,62.0,3.35,10.75,438.0,873.86,707.54
2018,1,20,10,30,890.0,64.0,3.4,11.1,468.0,915.76,736.12
2018,1,20,10,45,900.0,65.5,3.4,11.45,491.5,949.97,758.48
2018,1,20,11,0,910.0,67.0,3.4,11.8,515.0,981.42,778.74
2018,1,20,11,15,916.0,68.5,3.45,12.0,531.5,1005.95,794.84
2018,1,20,11,30,922.0,70.0,3.5,12.2,548.0,1027.21,808.74
2018,1,20,11,45,924.5,70.0,3.5,12.4,556.0,1039.52,816.08
2018,1,20,12,0,927.0,70.0,3.5,12.6,564.0,1048.27,821.15
2018,1,20,12,15,921.5,72.0,3.5,12.7,563.5,1047.9,820.37
2018,1,20,12,30,916.0,74.0,3.5,12.8,563.0,1043.89,817.32
2018,1,20,12,45,905.5,76.0,3.5,12.9,554.5,1031.21,808.43
2018,1,20,13,0,895.0,78.0,3.5,13.0,546.0,1015.11,797.38
2018,1,20,13,15,888.5,77.5,3.45,13.0,531.5,996.47,784.59
2018,1,20,13,30,882.0,77.0,3.4,13.0,517.0,974.63,769.67
2018,1,20,13,45,871.5,75.5,3.3,12.95,495.0,955.71,756.69
2018,1,20,14,0,861.0,74.0,3.2,12.9,473.0,922.42,733.45
2018,1,20,14,15,846.5,72.0,3.1,12.75,444.5,882.27,705.53
2018,1,20,14,30,832.0,70.0,3.0,12.6,416.0,839.98,675.84
2018,1,20,14,45,812.0,67.5,2.9,12.45,382.0,790.58,640.5
2018,1,20,15,0,792.0,65.0,2.8,12.3,348.0,739.95,603.69
2018,1,20,15,15,760.0,62.0,2.8,12.3,309.0,678.69,558.14
2018,1,20,15,30,728.0,59.0,2.8,12.3,270.0,617.8,511.63
2018,1,20,15,45,678.5,54.5,2.05,10.95,227.5,544.25,452.16
2018,1,20,16,0,629.0,50.0,1.3,9.6,185.0,473.46,391.54
2018,1,20,16,15,484.5,45.5,1.25,8.8,135.5,357.88,295.03
2018,1,20,16,30,340.0,41.0,1.2,8.0,86.0,250.42,202.45
2018,1,20,16,45,255.5,29.5,1.2,7.25,56.0,179.35,129.53
2018,1,20,17,0,171.0,18.0,1.2,6.5,26.0,103.07,0.0
2018,1,20,17,15,85.5,9.0,1.2,6.3,13.0,37.1,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,7,15,30.0,5.5,1.05,4.9,6.5,0.0,0.0
2018,1,21,7,30,60.0,11.0,1.2,5.4,13.0,31.49,0.0
2018,1,21,7,45,175.5,25.5,1.3,5.9,43.0,126.31,69.96
2018,1,21,8,0,291.0,40.0,1.4,6.4,73.0,215.37,172.31
2018,1,21,8,15,421.5,46.5,1.4,6.9,118.0,312.2,259.15
2018,1,21,8,30,552.0,53.0,1.4,7.4,163.0,421.48,352.83
2018,1,21,8,45,616.5,56.5,1.4,7.9,206.0,496.38,415.8
2018,1,21,9,0,681.0,60.0,1.4,8.4,249.0,570.86,476.26
2018,1,21,9,15,686.0,68.0,1.45,9.05,282.0,621.03,513.81
2018,1,21,9,30,691.0,76.0,1.5,9.7,315.0,664.86,545.48
2018,1,21,9,45,747.5,74.0,1.5,10.35,357.0,731.83,593.01
2018,1,21,10,0,804.0,72.0,1.5,11.0,399.0,805.89,643.88
2018,1,21,10,15,819.0,74.0,1.55,11.35,428.0,848.84,672.39
2018,1,21,10,30,834.0,76.0,1.6,11.7,457.0,889.84,699.49
2018,1,21,10,45,793.0,89.5,1.6,12.0,466.0,889.85,697.19
2018,1,21,11,0,752.0,103.0,1.6,12.3,475.0,891.58,696.74
2018,1,21,11,15,563.5,153.5,1.65,12.35,437.5,769.12,609.58
2018,1,21,11,30,375.0,204.0,1.7,12.4,400.0,624.49,501.46
2018,1,21,11,45,341.5,214.0,1.75,12.5,394.5,606.95,488.51
2018,1,21,12,0,308.0,224.0,1.8,12.6,389.0,587.53,472.95
2018,1,21,12,15,282.0,230.0,1.85,12.6,381.5,569.28,458.74
2018,1,21,12,30,256.0,236.0,1.9,12.6,374.0,549.92,443.62
2018,1,21,12,45,219.5,237.0,1.9,12.6,354.0,488.61,396.4
2018,1,21,13,0,183.0,238.0,1.9,12.6,334.0,451.7,367.28
2018,1,21,13,15,138.5,228.5,1.85,12.55,300.0,393.74,321.07
2018,1,21,13,30,94.0,219.0,1.8,12.5,266.0,314.56,257.57
2018,1,21,13,45,222.0,199.5,1.75,12.45,304.5,433.81,356.96
2018,1,21,14,0,350.0,180.0,1.7,12.4,343.0,546.32,446.75
2018,1,21,14,15,340.0,171.0,1.6,12.25,321.5,516.86,423.37
2018,1,21,14,30,330.0,162.0,1.5,12.1,300.0,486.98,400.59
2018,1,21,14,45,246.5,155.5,1.35,11.95,254.0,398.43,329.51
2018,1,21,15,0,163.0,149.0,1.2,11.8,208.0,298.03,247.84
2018,1,21,15,15,108.5,130.0,1.2,11.8,167.5,228.54,190.31
2018,1,21,15,30,54.0,111.0,1.2,11.8,127.0,149.41,123.31
2018,1,21,15,45,54.5,97.0,0.95,11.05,111.0,134.11,110.58
2018,1,21,16,0,55.0,83.0,0.7,10.3,95.0,119.04,97.43
2018,1,21,16,15,38.0,65.5,0.7,10.1,73.0,89.1,70.96
2018,1,21,16,30,21.0,48.0,0.7,9.9,51.0,60.69,45.63
2018,1,21,16,45,19.5,32.0,0.7,9.65,34.0,43.0,27.82
2018,1,21,17,0,18.0,16.0,0.7,9.4,17.0,25.88,0.0
2018,1,21,17,15,9.0,8.0,0.75,9.3,8.5,9.45,0.0
2018,1,21,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
