Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,424.0,98.0,1.2,13.6,228.0,426.54,352.15
2018,2,1,9,15,455.5,107.0,1.25,14.3,264.5,480.39,393.99
2018,2,1,9,30,487.0,116.0,1.3,15.0,301.0,535.91,435.81
2018,2,1,9,45,510.0,124.5,1.35,15.7,334.5,585.18,471.63
2018,2,1,10,0,533.0,133.0,1.4,16.4,368.0,634.7,506.73
2018,2,1,10,15,585.0,130.0,1.5,16.95,404.5,706.01,557.18
2018,2,1,10,30,637.0,127.0,1.6,17.5,441.0,770.31,601.16
2018,2,1,10,45,731.0,107.5,1.75,18.0,484.5,854.54,658.84
2018,2,1,11,0,825.0,88.0,1.9,18.5,528.0,933.25,711.3
2018,2,1,11,15,751.5,112.5,2.0,18.8,522.5,913.58,696.56
2018,2,1,11,30,678.0,137.0,2.1,19.1,517.0,881.69,674.56
2018,2,1,11,45,687.5,136.5,2.2,19.4,527.5,899.22,686.66
2018,2,1,12,0,697.0,136.0,2.3,19.7,538.0,913.94,696.42
2018,2,1,12,15,730.0,126.0,2.4,19.8,548.0,938.41,713.49
2018,2,1,12,30,763.0,116.0,2.5,19.9,558.0,959.36,728.17
2018,2,1,12,45,815.0,100.5,2.55,19.95,568.0,982.93,744.44
2018,2,1,13,0,867.0,85.0,2.6,20.0,578.0,996.38,753.98
2018,2,1,13,15,884.5,77.5,2.6,20.0,570.0,993.5,752.45
2018,2,1,13,30,902.0,70.0,2.6,20.0,562.0,986.47,748.46
2018,2,1,13,45,882.0,71.0,2.6,19.95,536.5,950.3,724.98
2018,2,1,14,0,862.0,72.0,2.6,19.9,511.0,911.7,699.97
2018,2,1,14,15,858.5,68.5,2.5,19.7,485.5,880.17,679.25
2018,2,1,14,30,855.0,65.0,2.4,19.5,460.0,845.8,656.37
2018,2,1,14,45,820.5,65.5,2.3,19.3,422.0,796.74,622.87
2018,2,1,15,0,786.0,66.0,2.2,19.1,384.0,737.85,581.89
2018,2,1,15,15,759.0,62.5,2.2,19.1,344.5,679.8,540.98
2018,2,1,15,30,732.0,59.0,2.2,19.1,305.0,621.79,499.02
2018,2,1,15,45,730.0,53.0,1.65,17.7,270.5,577.99,465.78
2018,2,1,16,0,728.0,47.0,1.1,16.3,236.0,532.55,428.05
2018,2,1,16,15,648.5,44.5,1.1,15.6,189.0,445.36,358.43
2018,2,1,16,30,569.0,42.0,1.1,14.9,142.0,364.45,291.07
2018,2,1,16,45,456.0,35.0,1.15,14.2,100.0,275.81,215.0
2018,2,1,17,0,343.0,28.0,1.2,13.5,58.0,194.69,132.95
2018,2,1,17,15,202.0,17.0,1.2,13.35,32.0,83.47,0.0
2018,2,1,17,30,61.0,6.0,1.2,13.2,6.0,4.72,0.0
2018,2,1,17,45,30.5,3.0,1.2,13.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,7,15,138.5,10.5,1.2,9.0,18.0,50.48,0.0
2018,2,2,7,30,277.0,21.0,1.4,9.8,36.0,136.77,0.0
2018,2,2,7,45,335.0,30.5,1.55,10.6,66.5,199.11,148.66
2018,2,2,8,0,393.0,40.0,1.7,11.4,97.0,257.46,206.85
2018,2,2,8,15,502.0,46.5,1.75,12.05,145.5,345.91,283.89
2018,2,2,8,30,611.0,53.0,1.8,12.7,194.0,445.23,367.3
2018,2,2,8,45,660.5,56.0,1.8,13.35,237.0,508.9,419.73
2018,2,2,9,0,710.0,59.0,1.8,14.0,280.0,579.88,475.65
2018,2,2,9,15,676.5,75.0,1.85,14.65,308.5,612.41,499.01
2018,2,2,9,30,643.0,91.0,1.9,15.3,337.0,636.22,515.03
2018,2,2,9,45,724.5,83.0,2.0,16.0,385.5,720.24,575.48
2018,2,2,10,0,806.0,75.0,2.1,16.7,434.0,803.51,633.05
2018,2,2,10,15,826.0,76.0,2.15,17.15,465.5,850.52,663.72
2018,2,2,10,30,846.0,77.0,2.2,17.6,497.0,895.87,693.1
2018,2,2,10,45,802.5,92.5,2.25,18.05,506.0,897.32,691.84
2018,2,2,11,0,759.0,108.0,2.3,18.5,515.0,899.48,691.67
2018,2,2,11,15,719.5,123.0,2.35,18.8,518.5,894.48,687.08
2018,2,2,11,30,680.0,138.0,2.4,19.1,522.0,884.49,679.26
2018,2,2,11,45,651.0,150.0,2.4,19.4,522.5,877.19,673.07
2018,2,2,12,0,622.0,162.0,2.4,19.7,523.0,866.03,664.35
2018,2,2,12,15,649.5,153.5,2.4,19.9,531.5,887.54,678.67
2018,2,2,12,30,677.0,145.0,2.4,20.1,540.0,905.87,690.55
2018,2,2,12,45,735.5,124.5,2.45,20.3,549.5,938.01,712.41
2018,2,2,13,0,794.0,104.0,2.5,20.5,559.0,958.47,726.24
2018,2,2,13,15,793.5,102.0,2.5,20.45,547.5,945.25,717.73
2018,2,2,13,30,793.0,100.0,2.5,20.4,536.0,928.8,707.48
2018,2,2,13,45,813.0,93.0,2.5,20.35,525.0,922.96,704.63
2018,2,2,14,0,833.0,86.0,2.5,20.3,514.0,912.97,698.95
2018,2,2,14,15,810.0,86.0,2.4,20.05,483.5,868.2,668.96
2018,2,2,14,30,787.0,86.0,2.3,19.8,453.0,821.71,637.79
2018,2,2,14,45,789.5,79.0,2.2,19.55,424.0,787.22,614.79
2018,2,2,15,0,792.0,72.0,2.1,19.3,395.0,749.86,589.35
2018,2,2,15,15,770.0,68.5,2.1,19.3,357.0,695.26,551.08
2018,2,2,15,30,748.0,65.0,2.1,19.3,319.0,640.17,511.65
2018,2,2,15,45,669.0,65.0,1.65,18.05,269.5,554.61,446.55
2018,2,2,16,0,590.0,65.0,1.2,16.8,220.0,470.9,380.15
2018,2,2,16,15,510.0,58.0,1.15,16.05,174.0,384.89,311.17
2018,2,2,16,30,430.0,51.0,1.1,15.3,128.0,306.14,245.48
2018,2,2,16,45,386.5,40.5,1.1,14.5,94.5,248.81,194.6
2018,2,2,17,0,343.0,30.0,1.1,13.7,61.0,196.36,137.41
2018,2,2,17,15,198.0,18.0,1.1,13.5,33.5,99.76,0.0
2018,2,2,17,30,53.0,6.0,1.1,13.3,6.0,20.16,0.0
2018,2,2,17,45,26.5,3.0,1.1,13.1,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,3,7,15,134.0,11.5,0.95,10.1,19.0,49.65,0.0
2018,2,3,7,30,268.0,23.0,1.0,11.0,38.0,135.17,17.79
2018,2,3,7,45,397.5,31.0,1.0,11.9,77.5,225.06,168.25
2018,2,3,8,0,527.0,39.0,1.0,12.8,117.0,319.34,253.49
2018,2,3,8,15,598.0,44.5,1.05,13.45,162.0,389.54,315.01
2018,2,3,8,30,669.0,50.0,1.1,14.1,207.0,470.9,382.71
2018,2,3,8,45,714.0,54.0,1.15,14.75,252.0,539.86,438.06
2018,2,3,9,0,759.0,58.0,1.2,15.4,297.0,611.42,493.04
2018,2,3,9,15,788.5,61.5,1.25,16.15,339.0,673.28,536.78
2018,2,3,9,30,818.0,65.0,1.3,16.9,381.0,735.53,579.21
2018,2,3,9,45,838.0,67.0,1.35,17.6,417.5,788.15,613.69
2018,2,3,10,0,858.0,69.0,1.4,18.3,454.0,839.6,646.62
2018,2,3,10,15,872.5,70.5,1.45,18.8,485.0,874.36,667.99
2018,2,3,10,30,887.0,72.0,1.5,19.3,516.0,916.12,694.02
2018,2,3,10,45,896.0,74.0,1.5,19.8,540.5,951.0,714.34
2018,2,3,11,0,905.0,76.0,1.5,20.3,565.0,983.02,732.65
2018,2,3,11,15,910.0,76.0,1.55,20.6,581.0,1005.5,745.99
2018,2,3,11,30,915.0,76.0,1.6,20.9,597.0,1024.64,757.33
2018,2,3,11,45,918.0,77.0,1.6,21.2,606.5,1039.56,765.32
2018,2,3,12,0,921.0,78.0,1.6,21.5,616.0,1050.87,771.16
2018,2,3,12,15,921.0,78.0,1.6,21.65,617.5,1054.17,772.51
2018,2,3,12,30,921.0,78.0,1.6,21.8,619.0,1053.75,771.77
2018,2,3,12,45,917.5,78.5,1.6,21.95,612.5,1046.69,767.02
2018,2,3,13,0,914.0,79.0,1.6,22.1,606.0,1035.99,760.19
2018,2,3,13,15,909.0,78.5,1.65,22.05,592.0,1018.95,750.83
2018,2,3,13,30,904.0,78.0,1.7,22.0,578.0,998.48,739.36
2018,2,3,13,45,895.5,76.5,1.7,22.0,556.0,970.08,721.9
2018,2,3,14,0,887.0,75.0,1.7,22.0,534.0,938.68,702.5
2018,2,3,14,15,874.5,73.5,1.7,21.8,506.0,900.83,679.21
2018,2,3,14,30,862.0,72.0,1.7,21.6,478.0,870.21,660.65
2018,2,3,14,45,845.0,69.5,1.7,21.45,443.0,822.12,629.63
2018,2,3,15,0,828.0,67.0,1.7,21.3,408.0,772.45,597.08
2018,2,3,15,15,802.0,64.5,1.7,21.3,368.5,714.6,557.63
2018,2,3,15,30,776.0,62.0,1.7,21.3,329.0,656.52,517.03
2018,2,3,15,45,739.0,58.5,1.3,19.85,285.5,589.95,468.14
2018,2,3,16,0,702.0,55.0,0.9,18.4,242.0,524.88,417.22
2018,2,3,16,15,646.0,49.5,0.95,17.7,197.0,448.66,357.63
2018,2,3,16,30,590.0,44.0,1.0,17.0,152.0,376.72,298.42
2018,2,3,16,45,494.5,37.0,1.05,16.3,109.5,294.87,228.66
2018,2,3,17,0,399.0,30.0,1.1,15.6,67.0,218.77,154.81
2018,2,3,17,15,243.0,19.5,1.1,15.5,38.0,117.22,0.0
2018,2,3,17,30,87.0,9.0,1.1,15.4,9.0,32.32,0.0
2018,2,3,17,45,43.5,4.5,1.1,15.25,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,4,7,15,0.0,5.0,0.65,11.65,5.0,3.93,0.0
2018,2,4,7,30,0.0,10.0,0.6,12.3,10.0,7.59,0.0
2018,2,4,7,45,0.0,18.0,0.55,12.95,18.0,13.7,5.44
2018,2,4,8,0,0.0,26.0,0.5,13.6,26.0,19.82,11.09
2018,2,4,8,15,3.0,38.5,0.5,14.1,39.0,31.01,20.88
2018,2,4,8,30,6.0,51.0,0.5,14.6,52.0,42.55,30.94
2018,2,4,8,45,83.0,86.5,0.55,15.1,112.5,144.21,118.04
2018,2,4,9,0,160.0,122.0,0.6,15.6,173.0,241.53,198.59
2018,2,4,9,15,149.5,142.0,0.75,16.15,194.5,263.02,214.97
2018,2,4,9,30,139.0,162.0,0.9,16.7,216.0,283.36,230.44
2018,2,4,9,45,144.5,175.5,1.1,17.3,236.5,307.64,249.27
2018,2,4,10,0,150.0,189.0,1.3,17.9,257.0,332.19,267.99
2018,2,4,10,15,123.0,204.0,1.45,18.4,262.0,329.97,264.63
2018,2,4,10,30,96.0,219.0,1.6,18.9,267.0,305.26,243.97
2018,2,4,10,45,107.0,229.5,1.75,19.45,285.5,328.88,262.18
2018,2,4,11,0,118.0,240.0,1.9,20.0,304.0,375.25,297.26
2018,2,4,11,15,233.0,231.5,1.95,20.25,363.0,503.63,396.98
2018,2,4,11,30,348.0,223.0,2.0,20.5,422.0,612.35,478.76
2018,2,4,11,45,521.0,182.5,2.1,20.75,486.5,770.59,594.82
2018,2,4,12,0,694.0,142.0,2.2,21.0,551.0,916.89,694.72
2018,2,4,12,15,733.0,131.0,2.15,21.0,563.5,946.61,712.57
2018,2,4,12,30,772.0,120.0,2.1,21.0,576.0,972.72,729.16
2018,2,4,12,45,832.0,105.0,2.1,21.0,592.0,1005.05,750.47
2018,2,4,13,0,892.0,90.0,2.1,21.0,608.0,1027.29,765.1
2018,2,4,13,15,887.0,89.0,2.0,20.9,594.0,1022.36,761.18
2018,2,4,13,30,882.0,88.0,1.9,20.8,580.0,1001.23,747.06
2018,2,4,13,45,876.5,85.5,1.8,20.65,559.0,974.42,729.6
2018,2,4,14,0,871.0,83.0,1.7,20.5,538.0,944.46,710.13
2018,2,4,14,15,859.5,81.0,1.65,20.3,510.0,906.68,686.18
2018,2,4,14,30,848.0,79.0,1.6,20.1,482.0,866.44,660.43
2018,2,4,14,45,832.5,76.0,1.55,19.9,447.5,819.38,629.69
2018,2,4,15,0,817.0,73.0,1.5,19.7,413.0,770.64,597.35
2018,2,4,15,15,790.0,69.5,1.5,19.7,372.5,711.13,556.7
2018,2,4,15,30,763.0,66.0,1.5,19.7,332.0,651.5,514.98
2018,2,4,15,45,730.0,61.5,1.2,18.45,289.0,586.93,467.51
2018,2,4,16,0,697.0,57.0,0.9,17.2,246.0,523.55,418.12
2018,2,4,16,15,644.5,51.0,0.95,16.4,201.0,448.98,359.75
2018,2,4,16,30,592.0,45.0,1.0,15.6,156.0,378.38,301.52
2018,2,4,16,45,498.0,38.0,1.05,14.85,113.0,297.04,232.04
2018,2,4,17,0,404.0,31.0,1.1,14.1,70.0,221.25,159.87
2018,2,4,17,15,247.0,20.0,1.15,13.95,40.0,119.78,0.0
2018,2,4,17,30,90.0,9.0,1.2,13.8,10.0,33.09,0.0
2018,2,4,17,45,45.0,4.5,1.2,13.65,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,1.05,9.5,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,5,7,15,134.5,14.0,1.1,10.35,21.5,51.3,0.0
2018,2,5,7,30,251.0,25.0,1.2,11.0,41.0,131.41,46.35
2018,2,5,7,45,384.5,33.0,1.3,11.7,81.0,220.03,167.16
2018,2,5,8,0,518.0,41.0,1.4,12.4,121.0,315.45,252.3
2018,2,5,8,15,586.5,47.0,1.5,12.95,166.0,388.57,316.5
2018,2,5,8,30,655.0,53.0,1.6,13.5,211.0,464.25,380.64
2018,2,5,8,45,698.0,57.5,1.75,14.05,255.5,531.96,436.3
2018,2,5,9,0,741.0,62.0,1.9,14.6,300.0,602.12,491.78
2018,2,5,9,15,772.5,64.5,2.05,15.2,342.0,663.63,537.4
2018,2,5,9,30,804.0,67.0,2.2,15.8,384.0,725.64,581.73
2018,2,5,9,45,827.5,69.0,2.35,16.45,421.5,780.69,619.82
2018,2,5,10,0,851.0,71.0,2.5,17.1,459.0,834.87,656.57
2018,2,5,10,15,867.0,72.0,2.55,17.6,490.5,870.2,678.98
2018,2,5,10,30,883.0,73.0,2.6,18.1,522.0,912.64,706.26
2018,2,5,10,45,833.5,91.0,2.7,18.6,530.5,923.33,711.65
2018,2,5,11,0,784.0,109.0,2.8,19.1,539.0,916.61,705.38
2018,2,5,11,15,589.0,170.0,2.85,19.5,498.5,807.09,627.12
2018,2,5,11,30,394.0,231.0,2.9,19.9,458.0,667.28,522.48
2018,2,5,11,45,439.0,222.0,2.9,20.3,479.0,731.45,569.41
2018,2,5,12,0,484.0,213.0,2.9,20.7,500.0,771.4,597.5
2018,2,5,12,15,484.0,212.5,2.95,21.0,500.0,772.84,597.71
2018,2,5,12,30,484.0,212.0,3.0,21.3,500.0,772.06,596.75
2018,2,5,12,45,533.0,194.0,3.0,21.55,508.5,799.28,616.99
2018,2,5,13,0,582.0,176.0,3.0,21.8,517.0,823.03,633.78
2018,2,5,13,15,695.0,138.5,2.9,21.9,536.0,896.76,684.53
2018,2,5,13,30,808.0,101.0,2.8,22.0,555.0,944.09,715.93
2018,2,5,13,45,821.0,94.5,2.75,22.1,541.0,931.82,707.29
2018,2,5,14,0,834.0,88.0,2.7,22.2,527.0,915.68,696.69
2018,2,5,14,15,851.0,78.5,2.5,22.05,506.0,895.52,682.87
2018,2,5,14,30,868.0,69.0,2.3,21.9,485.0,861.46,659.49
2018,2,5,14,45,851.5,67.0,2.15,21.75,450.5,814.85,627.77
2018,2,5,15,0,835.0,65.0,2.0,21.6,416.0,774.85,600.46
2018,2,5,15,15,810.5,62.0,2.0,21.6,376.0,717.23,560.89
2018,2,5,15,30,786.0,59.0,2.0,21.6,336.0,659.27,520.24
2018,2,5,15,45,750.5,55.5,1.5,20.2,292.5,593.3,471.46
2018,2,5,16,0,715.0,52.0,1.0,18.8,249.0,528.76,420.44
2018,2,5,16,15,660.0,48.0,1.05,18.15,204.0,454.25,362.15
2018,2,5,16,30,605.0,44.0,1.1,17.5,159.0,383.81,304.17
2018,2,5,16,45,513.5,37.5,1.15,16.8,116.0,303.05,235.57
2018,2,5,17,0,422.0,31.0,1.2,16.1,73.0,228.08,165.6
2018,2,5,17,15,262.0,20.5,1.2,16.0,42.0,126.1,4.05
2018,2,5,17,30,102.0,10.0,1.2,15.9,11.0,37.22,0.0
2018,2,5,17,45,51.0,5.0,1.15,15.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,7.45,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,7.7,2.0,0.0,0.0
2018,2,6,7,15,213.5,13.5,1.95,8.6,26.0,74.22,0.0
2018,2,6,7,30,394.0,24.0,2.2,9.5,50.0,177.07,78.32
2018,2,6,7,45,506.5,30.5,2.45,10.35,92.5,262.63,202.02
2018,2,6,8,0,619.0,37.0,2.7,11.2,135.0,353.97,285.82
2018,2,6,8,15,683.5,42.0,2.8,11.85,182.5,429.73,353.48
2018,2,6,8,30,748.0,47.0,2.9,12.5,230.0,510.97,422.94
2018,2,6,8,45,789.0,50.0,3.0,13.15,276.5,580.02,480.1
2018,2,6,9,0,830.0,53.0,3.1,13.8,323.0,645.1,531.74
2018,2,6,9,15,857.0,55.0,3.15,14.4,366.0,705.66,575.95
2018,2,6,9,30,884.0,57.0,3.2,15.0,409.0,766.31,618.94
2018,2,6,9,45,903.5,58.5,3.2,15.6,447.0,819.89,655.31
2018,2,6,10,0,923.0,60.0,3.2,16.2,485.0,872.18,689.92
2018,2,6,10,15,935.5,62.0,3.25,16.75,517.5,917.29,719.18
2018,2,6,10,30,948.0,64.0,3.3,17.3,550.0,959.98,746.38
2018,2,6,10,45,956.5,65.0,3.35,17.8,575.0,994.92,768.04
2018,2,6,11,0,965.0,66.0,3.4,18.3,600.0,1026.76,787.49
2018,2,6,11,15,968.5,67.0,3.45,18.65,616.5,1050.36,801.73
2018,2,6,11,30,972.0,68.0,3.5,19.0,633.0,1070.33,813.65
2018,2,6,11,45,973.5,69.0,3.5,19.35,642.5,1084.52,821.37
2018,2,6,12,0,975.0,70.0,3.5,19.7,652.0,1094.84,826.69
2018,2,6,12,15,974.0,70.5,3.5,19.85,653.5,1098.03,828.07
2018,2,6,12,30,973.0,71.0,3.5,20.0,655.0,1097.27,827.07
2018,2,6,12,45,966.5,72.0,3.55,20.15,647.0,1087.61,820.79
2018,2,6,13,0,960.0,73.0,3.6,20.3,639.0,1074.13,812.18
2018,2,6,13,15,955.0,72.0,3.55,20.3,624.0,1055.87,800.18
2018,2,6,13,30,950.0,71.0,3.5,20.3,609.0,1033.99,785.89
2018,2,6,13,45,943.0,69.5,3.45,20.3,587.0,1006.05,767.59
2018,2,6,14,0,936.0,68.0,3.4,20.3,565.0,974.84,747.13
2018,2,6,14,15,923.0,66.5,3.25,20.1,535.0,935.09,720.56
2018,2,6,14,30,910.0,65.0,3.1,19.9,505.0,892.83,692.14
2018,2,6,14,45,893.0,63.5,2.9,19.7,469.5,844.93,659.16
2018,2,6,15,0,876.0,62.0,2.7,19.5,434.0,795.36,624.63
2018,2,6,15,15,852.5,59.5,2.7,19.5,393.0,738.17,584.8
2018,2,6,15,30,829.0,57.0,2.7,19.5,352.0,687.2,548.69
2018,2,6,15,45,794.5,54.0,2.05,18.1,307.5,620.53,498.83
2018,2,6,16,0,760.0,51.0,1.4,16.7,263.0,555.07,446.22
2018,2,6,16,15,706.0,46.5,1.4,15.75,216.0,478.31,385.67
2018,2,6,16,30,652.0,42.0,1.4,14.8,169.0,405.61,325.34
2018,2,6,16,45,560.5,36.5,1.4,13.9,124.5,318.97,251.28
2018,2,6,17,0,469.0,31.0,1.4,13.0,80.0,240.8,178.61
2018,2,6,17,15,295.5,21.0,1.4,12.8,46.5,138.78,27.98
2018,2,6,17,30,122.0,11.0,1.4,12.6,13.0,43.61,0.0
2018,2,6,17,45,61.0,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,9.25,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,119.0,15.0,1.2,10.5,22.0,47.05,0.0
2018,2,7,7,30,216.0,27.0,1.2,11.5,42.0,122.32,60.65
2018,2,7,7,45,379.0,34.5,1.25,12.45,85.5,217.76,166.66
2018,2,7,8,0,542.0,42.0,1.3,13.4,129.0,326.09,260.06
2018,2,7,8,15,610.0,47.5,1.4,14.0,175.0,395.79,320.99
2018,2,7,8,30,678.0,53.0,1.5,14.6,221.0,476.05,388.01
2018,2,7,8,45,722.0,56.5,1.55,15.2,266.5,544.41,443.02
2018,2,7,9,0,766.0,60.0,1.6,15.8,312.0,615.24,497.67
2018,2,7,9,15,794.0,63.5,1.65,16.6,354.5,676.52,541.2
2018,2,7,9,30,822.0,67.0,1.7,17.4,397.0,738.03,583.16
2018,2,7,9,45,842.0,69.0,1.7,18.2,434.0,791.04,617.37
2018,2,7,10,0,862.0,71.0,1.7,19.0,471.0,842.88,649.88
2018,2,7,10,15,876.0,73.0,1.65,19.45,503.0,878.2,670.62
2018,2,7,10,30,890.0,75.0,1.6,19.9,535.0,920.46,695.81
2018,2,7,10,45,900.0,76.0,1.55,20.4,559.5,955.29,715.36
2018,2,7,11,0,910.0,77.0,1.5,20.9,584.0,987.29,732.82
2018,2,7,11,15,916.0,78.0,1.35,21.2,601.5,1012.3,744.47
2018,2,7,11,30,922.0,79.0,1.2,21.5,619.0,1033.96,753.7
2018,2,7,11,45,924.5,79.0,1.1,21.85,628.0,1047.32,758.32
2018,2,7,12,0,927.0,79.0,1.0,22.2,637.0,1057.02,760.73
2018,2,7,12,15,923.5,80.5,0.85,22.4,637.5,1058.74,757.58
2018,2,7,12,30,920.0,82.0,0.7,22.6,638.0,1056.68,752.2
2018,2,7,12,45,912.5,84.0,0.55,22.8,631.0,1047.45,742.53
2018,2,7,13,0,905.0,86.0,0.4,23.0,624.0,1034.6,730.95
2018,2,7,13,15,900.0,85.0,0.45,23.05,609.5,1017.04,722.06
2018,2,7,13,30,895.0,84.0,0.5,23.1,595.0,996.07,711.19
2018,2,7,13,45,886.5,83.0,0.55,23.1,573.5,968.44,696.34
2018,2,7,14,0,878.0,82.0,0.6,23.1,552.0,948.78,686.5
2018,2,7,14,15,865.5,80.0,0.65,23.0,523.0,909.84,664.43
2018,2,7,14,30,853.0,78.0,0.7,22.9,494.0,868.49,640.66
2018,2,7,14,45,834.5,76.0,0.7,22.75,459.0,819.88,610.85
2018,2,7,15,0,816.0,74.0,0.7,22.6,424.0,769.78,579.51
2018,2,7,15,15,790.5,71.0,0.7,22.6,384.0,711.95,541.79
2018,2,7,15,30,765.0,68.0,0.7,22.6,344.0,653.86,502.93
2018,2,7,15,45,728.5,64.0,0.75,21.2,300.0,587.3,458.7
2018,2,7,16,0,692.0,60.0,0.8,19.8,256.0,522.22,412.25
2018,2,7,16,15,636.5,55.0,0.9,18.8,210.5,451.09,358.01
2018,2,7,16,30,581.0,50.0,1.0,17.8,165.0,380.78,301.42
2018,2,7,16,45,489.0,42.5,1.05,16.8,121.5,295.85,230.59
2018,2,7,17,0,397.0,35.0,1.1,15.8,78.0,220.46,163.04
2018,2,7,17,15,242.5,23.0,1.15,15.35,45.0,122.68,38.82
2018,2,7,17,30,88.0,11.0,1.2,14.9,12.0,33.75,0.0
2018,2,7,17,45,44.0,5.5,1.2,14.45,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,10.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,10.2,2.0,0.0,0.0
2018,2,8,7,15,158.0,15.0,0.8,10.9,25.0,58.34,0.0
2018,2,8,7,30,293.0,27.0,0.8,11.6,48.0,149.7,82.5
2018,2,8,7,45,422.0,35.0,0.8,12.3,91.0,235.3,180.21
2018,2,8,8,0,551.0,43.0,0.8,13.0,134.0,330.51,262.79
2018,2,8,8,15,617.5,48.5,0.75,13.6,180.5,399.98,322.33
2018,2,8,8,30,684.0,54.0,0.7,14.2,227.0,479.78,387.12
2018,2,8,8,45,727.0,58.5,0.7,14.75,273.0,548.99,441.22
2018,2,8,9,0,770.0,63.0,0.7,15.3,319.0,620.62,494.69
2018,2,8,9,15,801.0,65.5,0.75,16.05,362.0,683.21,538.21
2018,2,8,9,30,832.0,68.0,0.8,16.8,405.0,746.21,580.16
2018,2,8,9,45,855.5,69.0,0.85,17.5,443.5,801.28,615.5
2018,2,8,10,0,879.0,70.0,0.9,18.2,482.0,846.34,643.3
2018,2,8,10,15,893.0,71.5,0.95,18.85,513.5,890.71,670.38
2018,2,8,10,30,907.0,73.0,1.0,19.5,545.0,932.91,695.59
2018,2,8,10,45,916.5,74.5,1.1,20.1,570.5,968.41,717.19
2018,2,8,11,0,926.0,76.0,1.2,20.7,596.0,1000.98,736.86
2018,2,8,11,15,932.0,76.5,1.25,21.1,613.5,1025.72,751.15
2018,2,8,11,30,938.0,77.0,1.3,21.5,631.0,1047.03,763.41
2018,2,8,11,45,941.5,77.0,1.35,21.9,640.5,1061.61,771.54
2018,2,8,12,0,945.0,77.0,1.4,22.3,650.0,1072.48,777.56
2018,2,8,12,15,946.0,77.5,1.5,22.4,652.0,1077.64,781.97
2018,2,8,12,30,947.0,78.0,1.6,22.5,654.0,1078.94,784.15
2018,2,8,12,45,946.0,77.5,1.65,22.65,648.0,1073.09,781.0
2018,2,8,13,0,945.0,77.0,1.7,22.8,642.0,1063.41,775.67
2018,2,8,13,15,940.5,76.0,1.75,22.75,627.5,1045.84,766.05
2018,2,8,13,30,936.0,75.0,1.8,22.7,613.0,1024.67,754.25
2018,2,8,13,45,927.5,73.5,1.85,22.65,590.5,995.55,737.31
2018,2,8,14,0,919.0,72.0,1.9,22.6,568.0,963.27,718.25
2018,2,8,14,15,907.0,70.5,1.85,22.35,538.5,924.86,694.32
2018,2,8,14,30,895.0,69.0,1.8,22.1,509.0,883.91,668.52
2018,2,8,14,45,878.5,67.5,1.75,21.9,474.0,836.88,638.16
2018,2,8,15,0,862.0,66.0,1.7,21.7,439.0,788.17,606.21
2018,2,8,15,15,838.5,63.0,1.7,21.7,398.0,738.27,572.83
2018,2,8,15,30,815.0,60.0,1.7,21.7,357.0,679.67,532.39
2018,2,8,15,45,782.5,57.0,1.35,20.15,313.0,614.86,486.09
2018,2,8,16,0,750.0,54.0,1.0,18.6,269.0,551.07,437.23
2018,2,8,16,15,700.0,49.5,1.05,17.7,222.5,476.96,380.15
2018,2,8,16,30,650.0,45.0,1.1,16.8,176.0,406.46,322.82
2018,2,8,16,45,565.5,38.5,1.15,15.9,131.0,322.07,251.92
2018,2,8,17,0,481.0,32.0,1.2,15.0,86.0,245.83,183.23
2018,2,8,17,15,320.0,23.0,1.2,14.85,51.5,150.04,62.35
2018,2,8,17,30,159.0,14.0,1.2,14.7,17.0,56.14,0.0
2018,2,8,17,45,79.5,7.0,1.15,14.5,8.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,6,45,6.0,1.0,0.55,12.45,1.0,0.0,0.0
2018,2,9,7,0,12.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,2,9,7,15,174.0,14.0,0.65,13.2,27.0,61.99,0.0
2018,2,9,7,30,336.0,26.0,0.7,13.8,52.0,164.87,96.93
2018,2,9,7,45,475.5,32.0,0.75,14.4,97.0,249.25,189.66
2018,2,9,8,0,615.0,38.0,0.8,15.0,142.0,350.66,276.48
2018,2,9,8,15,675.5,42.5,0.9,15.55,189.0,423.42,338.82
2018,2,9,8,30,736.0,47.0,1.0,16.1,236.0,501.27,402.76
2018,2,9,8,45,774.5,50.5,1.1,16.6,282.0,568.76,456.37
2018,2,9,9,0,813.0,54.0,1.2,17.1,328.0,638.23,509.36
2018,2,9,9,15,838.0,57.0,1.3,17.75,370.5,691.95,546.76
2018,2,9,9,30,863.0,60.0,1.4,18.4,413.0,751.69,587.5
2018,2,9,9,45,880.5,62.0,1.55,19.05,450.5,803.62,622.22
2018,2,9,10,0,898.0,64.0,1.7,19.7,488.0,854.15,655.42
2018,2,9,10,15,910.5,65.5,1.85,20.15,520.0,897.9,684.0
2018,2,9,10,30,923.0,67.0,2.0,20.6,552.0,939.31,710.78
2018,2,9,10,45,931.5,69.0,2.15,21.05,577.5,974.99,733.54
2018,2,9,11,0,940.0,71.0,2.3,21.5,603.0,1007.64,754.23
2018,2,9,11,15,944.5,72.0,2.35,21.7,620.0,1031.84,768.95
2018,2,9,11,30,949.0,73.0,2.4,21.9,637.0,1052.52,781.51
2018,2,9,11,45,948.5,74.0,2.5,22.15,645.5,1064.47,788.95
2018,2,9,12,0,948.0,75.0,2.6,22.4,654.0,1072.6,794.14
2018,2,9,12,15,927.5,81.5,2.65,22.5,649.0,1063.32,788.06
2018,2,9,12,30,907.0,88.0,2.7,22.6,644.0,1050.04,779.7
2018,2,9,12,45,890.5,91.0,2.8,22.7,632.5,1032.85,769.42
2018,2,9,13,0,874.0,94.0,2.9,22.8,621.0,1025.17,765.53
2018,2,9,13,15,867.0,93.5,2.85,22.8,606.0,1006.29,753.13
2018,2,9,13,30,860.0,93.0,2.8,22.8,591.0,984.08,738.73
2018,2,9,13,45,878.0,87.0,2.8,22.75,579.5,975.92,734.48
2018,2,9,14,0,896.0,81.0,2.8,22.7,568.0,952.53,719.94
2018,2,9,14,15,864.0,81.0,2.6,22.55,531.0,908.76,690.25
2018,2,9,14,30,832.0,81.0,2.4,22.4,494.0,852.73,652.09
2018,2,9,14,45,770.0,84.0,2.25,22.2,445.5,774.03,598.15
2018,2,9,15,0,708.0,87.0,2.1,22.0,397.0,701.36,547.62
2018,2,9,15,15,694.5,82.0,2.1,22.0,362.5,654.41,515.28
2018,2,9,15,30,681.0,77.0,2.1,22.0,328.0,606.55,481.15
2018,2,9,15,45,562.5,83.5,1.6,20.6,273.5,500.63,400.17
2018,2,9,16,0,444.0,90.0,1.1,19.2,219.0,397.61,319.48
2018,2,9,16,15,366.5,80.0,1.1,18.3,174.5,318.25,256.65
2018,2,9,16,30,289.0,70.0,1.1,17.4,130.0,246.64,197.74
2018,2,9,16,45,229.0,55.5,1.15,16.45,95.5,186.24,146.53
2018,2,9,17,0,169.0,41.0,1.2,15.5,61.0,132.83,99.39
2018,2,9,17,15,111.0,26.5,1.2,15.15,37.0,75.08,34.69
2018,2,9,17,30,53.0,12.0,1.2,14.8,13.0,24.41,0.0
2018,2,9,17,45,26.5,6.0,1.25,14.4,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.9,8.85,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,9.2,4.0,0.0,0.0
2018,2,10,7,15,79.5,17.5,1.1,9.9,22.0,36.94,0.0
2018,2,10,7,30,130.0,30.0,1.3,10.6,40.0,96.39,59.87
2018,2,10,7,45,341.0,37.0,1.5,11.3,89.5,202.52,157.63
2018,2,10,8,0,552.0,44.0,1.7,12.0,139.0,330.3,266.3
2018,2,10,8,15,637.0,47.0,1.8,12.6,188.5,407.23,333.21
2018,2,10,8,30,722.0,50.0,1.9,13.2,238.0,495.77,407.19
2018,2,10,8,45,762.0,53.0,2.05,13.8,284.0,563.05,462.08
2018,2,10,9,0,802.0,56.0,2.2,14.4,330.0,632.39,516.59
2018,2,10,9,15,828.5,59.0,2.5,15.15,373.0,693.62,561.81
2018,2,10,9,30,855.0,62.0,2.8,15.9,416.0,747.33,600.19
2018,2,10,9,45,868.0,65.5,3.1,16.65,452.5,797.24,635.08
2018,2,10,10,0,881.0,69.0,3.4,17.4,489.0,845.42,668.15
2018,2,10,10,15,798.5,94.0,3.55,17.75,493.5,842.98,664.63
2018,2,10,10,30,716.0,119.0,3.7,18.1,498.0,828.57,652.94
2018,2,10,10,45,625.0,152.0,3.9,18.45,494.0,800.52,631.74
2018,2,10,11,0,534.0,185.0,4.1,18.8,490.0,755.71,597.67
2018,2,10,11,15,609.0,167.5,4.15,18.9,525.0,831.35,652.96
2018,2,10,11,30,684.0,150.0,4.2,19.0,560.0,898.59,699.98
2018,2,10,11,45,717.0,142.5,4.3,19.1,578.0,932.34,723.15
2018,2,10,12,0,750.0,135.0,4.4,19.2,596.0,963.23,744.59
2018,2,10,12,15,579.0,189.5,4.5,19.2,546.0,841.45,658.51
2018,2,10,12,30,408.0,244.0,4.6,19.2,496.0,702.55,554.71
2018,2,10,12,45,500.0,213.0,4.7,19.25,518.5,784.42,618.22
2018,2,10,13,0,592.0,182.0,4.8,19.3,541.0,846.86,665.71
2018,2,10,13,15,698.5,145.5,4.9,19.15,560.0,906.13,709.62
2018,2,10,13,30,805.0,109.0,5.0,19.0,579.0,948.52,741.39
2018,2,10,13,45,793.0,105.5,5.1,18.9,554.5,915.79,719.5
2018,2,10,14,0,781.0,102.0,5.2,18.8,530.0,880.44,696.01
2018,2,10,14,15,651.5,129.5,5.15,18.55,474.0,777.85,622.04
2018,2,10,14,30,522.0,157.0,5.1,18.3,418.0,662.58,536.11
2018,2,10,14,45,470.5,152.0,5.05,18.05,375.0,593.85,484.0
2018,2,10,15,0,419.0,147.0,5.0,17.8,332.0,527.28,432.37
2018,2,10,15,15,587.0,108.5,5.0,17.8,341.5,601.87,494.17
2018,2,10,15,30,755.0,70.0,5.0,17.8,351.0,647.07,530.81
2018,2,10,15,45,773.5,60.5,4.35,16.75,318.0,611.51,502.49
2018,2,10,16,0,792.0,51.0,3.7,15.7,285.0,572.05,470.05
2018,2,10,16,15,745.0,47.0,3.4,14.9,237.5,498.18,408.93
2018,2,10,16,30,698.0,43.0,3.1,14.1,190.0,427.59,348.17
2018,2,10,16,45,598.0,38.5,2.8,13.25,141.5,335.74,268.41
2018,2,10,17,0,498.0,34.0,2.5,12.4,93.0,253.24,193.64
2018,2,10,17,15,324.0,24.0,2.5,12.0,55.5,153.38,84.26
2018,2,10,17,30,150.0,14.0,2.5,11.6,18.0,53.15,0.0
2018,2,10,17,45,75.0,7.0,2.5,11.25,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.5,1.0,4.95,2.0,0.0,0.0
2018,2,11,7,0,39.0,5.0,1.0,5.3,4.0,0.0,0.0
2018,2,11,7,15,147.5,16.0,1.2,6.3,26.0,55.36,0.0
2018,2,11,7,30,256.0,27.0,1.4,7.3,48.0,138.8,92.09
2018,2,11,7,45,437.5,35.0,1.65,8.25,100.0,239.37,188.76
2018,2,11,8,0,619.0,43.0,1.9,9.2,152.0,355.74,289.69
2018,2,11,8,15,671.0,48.5,2.05,10.05,198.5,425.78,351.72
2018,2,11,8,30,723.0,54.0,2.2,10.9,245.0,499.93,414.74
2018,2,11,8,45,767.5,57.5,2.35,11.7,293.0,570.91,472.82
2018,2,11,9,0,812.0,61.0,2.5,12.5,341.0,644.38,530.56
2018,2,11,9,15,708.0,85.5,2.7,13.2,351.5,640.56,526.07
2018,2,11,9,30,604.0,110.0,2.9,13.9,362.0,620.88,509.03
2018,2,11,9,45,452.0,151.5,3.1,14.65,349.5,561.64,459.71
2018,2,11,10,0,300.0,193.0,3.3,15.4,337.0,477.9,390.48
2018,2,11,10,15,219.5,214.0,3.45,15.35,323.0,421.29,344.38
2018,2,11,10,30,139.0,235.0,3.6,15.3,309.0,378.29,307.81
2018,2,11,10,45,176.5,242.0,3.8,15.25,340.5,424.76,345.65
2018,2,11,11,0,214.0,249.0,4.0,15.2,372.0,472.69,384.0
2018,2,11,11,15,109.5,215.5,3.85,14.85,278.5,334.56,272.08
2018,2,11,11,30,5.0,182.0,3.7,14.5,185.0,156.05,124.23
2018,2,11,11,45,15.0,206.0,3.55,14.15,215.0,189.06,152.01
2018,2,11,12,0,25.0,230.0,3.4,13.8,245.0,222.89,179.98
2018,2,11,12,15,49.0,253.0,3.5,13.65,283.0,295.4,239.34
2018,2,11,12,30,73.0,276.0,3.6,13.5,321.0,346.82,281.16
2018,2,11,12,45,212.0,260.5,3.7,13.35,390.5,494.46,402.41
2018,2,11,13,0,351.0,245.0,3.8,13.2,460.0,639.8,517.71
2018,2,11,13,15,330.5,245.0,4.0,13.05,443.5,614.72,498.36
2018,2,11,13,30,310.0,245.0,4.2,12.9,427.0,588.91,479.36
2018,2,11,13,45,182.0,209.0,4.4,12.75,315.0,394.49,325.43
2018,2,11,14,0,54.0,173.0,4.6,12.6,203.0,209.99,172.49
2018,2,11,14,15,145.5,191.0,4.7,12.45,266.0,332.1,276.52
2018,2,11,14,30,237.0,209.0,4.8,12.3,329.0,449.76,374.06
2018,2,11,14,45,240.5,194.5,4.9,12.15,309.0,427.51,356.85
2018,2,11,15,0,244.0,180.0,5.0,12.0,289.0,404.35,339.11
2018,2,11,15,15,455.5,134.0,5.0,12.0,314.0,520.96,438.46
2018,2,11,15,30,667.0,88.0,5.0,12.0,339.0,607.86,510.85
