Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,6,45,45.5,7.5,2.4,4.35,9.0,0.0,0.0
2018,2,22,7,0,91.0,15.0,2.5,4.8,18.0,31.51,0.0
2018,2,22,7,15,258.5,28.0,2.75,5.3,57.0,115.32,70.3
2018,2,22,7,30,426.0,41.0,3.0,5.8,96.0,204.6,157.7
2018,2,22,7,45,496.0,49.5,3.25,6.3,140.0,269.46,218.64
2018,2,22,8,0,566.0,58.0,3.5,6.8,184.0,341.76,284.62
2018,2,22,8,15,648.0,61.5,3.6,7.3,238.5,421.93,355.45
2018,2,22,8,30,730.0,65.0,3.7,7.8,293.0,506.99,428.27
2018,2,22,8,45,715.0,77.0,3.75,8.25,329.0,553.95,467.48
2018,2,22,9,0,700.0,89.0,3.8,8.7,365.0,594.97,500.47
2018,2,22,9,15,780.5,82.5,3.85,9.1,422.0,676.95,565.69
2018,2,22,9,30,861.0,76.0,3.9,9.5,479.0,767.1,632.71
2018,2,22,9,45,879.5,78.0,3.9,9.85,518.0,821.0,670.53
2018,2,22,10,0,898.0,80.0,3.9,10.2,557.0,864.42,700.12
2018,2,22,10,15,908.5,81.5,4.0,10.45,588.5,906.77,729.42
2018,2,22,10,30,919.0,83.0,4.1,10.7,620.0,946.56,756.64
2018,2,22,10,45,927.5,84.0,4.15,10.95,645.5,981.1,779.63
2018,2,22,11,0,936.0,85.0,4.2,11.2,671.0,1012.54,800.31
2018,2,22,11,15,940.5,86.5,4.3,11.25,689.0,1037.35,817.65
2018,2,22,11,30,945.0,88.0,4.4,11.3,707.0,1058.57,832.61
2018,2,22,11,45,908.0,101.5,4.55,11.35,703.0,1048.21,826.0
2018,2,22,12,0,871.0,115.0,4.7,11.4,699.0,1047.06,826.26
2018,2,22,12,15,547.0,174.0,4.8,11.25,541.0,794.34,642.53
2018,2,22,12,30,223.0,233.0,4.9,11.1,383.0,490.99,402.86
2018,2,22,12,45,146.5,233.5,5.05,11.0,331.5,388.77,320.69
2018,2,22,13,0,70.0,234.0,5.2,10.9,280.0,288.18,237.03
2018,2,22,13,15,143.5,244.0,5.25,10.7,336.0,394.14,326.14
2018,2,22,13,30,217.0,254.0,5.3,10.5,392.0,497.99,411.53
2018,2,22,13,45,225.5,237.0,5.35,10.35,376.5,481.88,399.56
2018,2,22,14,0,234.0,220.0,5.4,10.2,361.0,464.52,386.94
2018,2,22,14,15,213.5,200.5,5.4,10.0,324.5,416.93,348.94
2018,2,22,14,30,193.0,181.0,5.4,9.8,288.0,369.89,310.99
2018,2,22,14,45,374.0,165.0,5.4,9.6,355.0,516.78,435.66
2018,2,22,15,0,555.0,149.0,5.4,9.4,422.0,626.65,527.42
2018,2,22,15,15,623.5,124.5,5.4,9.4,407.0,634.87,534.99
2018,2,22,15,30,692.0,100.0,5.4,9.4,392.0,626.77,529.6
2018,2,22,15,45,502.5,107.0,5.25,8.95,306.5,465.81,396.8
2018,2,22,16,0,313.0,114.0,5.1,8.5,221.0,316.77,270.57
2018,2,22,16,15,218.5,106.5,4.8,8.1,176.0,240.02,203.94
2018,2,22,16,30,124.0,99.0,4.5,7.7,131.0,163.47,136.86
2018,2,22,16,45,121.5,78.0,4.25,7.3,104.0,134.04,110.21
2018,2,22,17,0,119.0,57.0,4.0,6.9,77.0,112.21,89.35
2018,2,22,17,15,154.5,43.5,3.85,6.6,60.0,103.37,77.25
2018,2,22,17,30,190.0,30.0,3.7,6.3,43.0,91.44,41.0
2018,2,22,17,45,98.5,16.0,3.55,6.0,22.5,32.25,0.0
2018,2,22,18,0,7.0,2.0,3.4,5.7,2.0,0.0,0.0
2018,2,22,18,15,3.5,1.0,3.3,5.55,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,-1.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,6,45,63.5,7.5,1.6,0.7,10.0,0.0,0.0
2018,2,23,7,0,127.0,15.0,1.7,1.4,20.0,39.14,0.0
2018,2,23,7,15,291.0,27.5,2.1,2.2,60.0,124.7,80.76
2018,2,23,7,30,455.0,40.0,2.5,3.0,100.0,213.04,166.07
2018,2,23,7,45,566.5,45.0,2.9,3.75,152.0,292.31,238.95
2018,2,23,8,0,678.0,50.0,3.3,4.5,204.0,381.23,319.18
2018,2,23,8,15,731.0,55.0,3.55,5.0,256.0,454.29,384.95
2018,2,23,8,30,784.0,60.0,3.8,5.5,308.0,531.62,452.07
2018,2,23,8,45,819.5,63.5,4.05,6.05,358.0,600.25,510.02
2018,2,23,9,0,855.0,67.0,4.3,6.6,408.0,670.38,567.57
2018,2,23,9,15,877.0,70.0,4.35,7.0,453.0,731.33,614.45
2018,2,23,9,30,899.0,73.0,4.4,7.4,498.0,784.27,653.04
2018,2,23,9,45,914.0,76.0,4.4,7.8,537.5,837.31,690.71
2018,2,23,10,0,929.0,79.0,4.4,8.2,577.0,888.56,726.35
2018,2,23,10,15,937.5,80.0,4.4,8.5,608.0,929.63,754.18
2018,2,23,10,30,946.0,81.0,4.4,8.8,639.0,967.91,779.73
2018,2,23,10,45,953.0,82.5,4.35,9.15,664.5,1002.38,801.69
2018,2,23,11,0,960.0,84.0,4.3,9.5,690.0,1033.56,821.11
2018,2,23,11,15,965.0,85.0,4.3,9.7,708.0,1058.73,837.19
2018,2,23,11,30,970.0,86.0,4.3,9.9,726.0,1080.22,850.76
2018,2,23,11,45,973.0,86.5,4.3,10.15,736.0,1095.28,859.78
2018,2,23,12,0,976.0,87.0,4.3,10.4,746.0,1106.4,866.23
2018,2,23,12,15,974.0,88.5,4.3,10.55,747.5,1109.6,867.7
2018,2,23,12,30,972.0,90.0,4.3,10.7,749.0,1108.73,866.59
2018,2,23,12,45,967.0,91.5,4.25,10.85,741.5,1100.77,860.19
2018,2,23,13,0,962.0,93.0,4.2,11.0,734.0,1088.87,851.43
2018,2,23,13,15,958.0,92.0,4.15,11.0,719.0,1071.17,839.39
2018,2,23,13,30,954.0,91.0,4.1,11.0,704.0,1049.72,824.88
2018,2,23,13,45,947.0,89.0,4.05,11.05,680.5,1020.58,804.93
2018,2,23,14,0,940.0,87.0,4.0,11.1,657.0,988.06,782.66
2018,2,23,14,15,929.0,86.0,3.9,11.0,626.5,949.93,756.46
2018,2,23,14,30,918.0,85.0,3.8,10.9,596.0,909.05,728.19
2018,2,23,14,45,902.5,82.5,3.7,10.8,558.5,860.17,693.84
2018,2,23,15,0,887.0,80.0,3.6,10.7,521.0,817.45,663.79
2018,2,23,15,15,865.5,77.5,3.6,10.7,478.0,759.71,622.24
2018,2,23,15,30,844.0,75.0,3.6,10.7,435.0,701.14,579.36
2018,2,23,15,45,813.5,71.5,3.2,10.1,387.5,635.05,527.26
2018,2,23,16,0,783.0,68.0,2.8,9.5,340.0,569.71,474.14
2018,2,23,16,15,739.0,63.5,2.4,8.45,290.0,496.98,414.06
2018,2,23,16,30,695.0,59.0,2.0,7.4,240.0,427.18,354.19
2018,2,23,16,45,625.5,52.5,1.65,6.35,189.5,350.6,286.89
2018,2,23,17,0,556.0,46.0,1.3,5.3,139.0,278.23,221.31
2018,2,23,17,15,431.5,37.0,1.3,4.8,94.5,193.24,145.04
2018,2,23,17,30,307.0,28.0,1.3,4.3,50.0,119.2,60.55
2018,2,23,17,45,164.0,15.5,1.3,3.8,26.0,44.52,0.0
2018,2,23,18,0,21.0,3.0,1.3,3.3,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.3,3.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,6,45,35.0,8.5,1.45,2.15,10.0,0.0,0.0
2018,2,24,7,0,70.0,17.0,1.5,3.0,20.0,28.35,0.0
2018,2,24,7,15,226.0,31.0,1.75,3.95,59.0,108.85,72.66
2018,2,24,7,30,382.0,45.0,2.0,4.9,98.0,192.04,149.31
2018,2,24,7,45,486.5,53.0,2.3,5.8,148.0,267.69,217.53
2018,2,24,8,0,591.0,61.0,2.6,6.7,198.0,354.71,294.54
2018,2,24,8,15,551.0,76.0,2.65,7.35,226.5,385.6,323.94
2018,2,24,8,30,511.0,91.0,2.7,8.0,255.0,410.96,346.76
2018,2,24,8,45,491.5,110.0,2.75,8.6,287.5,441.64,372.45
2018,2,24,9,0,472.0,129.0,2.8,9.2,320.0,475.28,399.11
2018,2,24,9,15,538.5,129.5,2.9,9.65,369.5,547.65,457.27
2018,2,24,9,30,605.0,130.0,3.0,10.1,419.0,633.42,523.91
2018,2,24,9,45,696.0,119.5,3.1,10.6,477.0,723.16,591.72
2018,2,24,10,0,787.0,109.0,3.2,11.1,535.0,811.05,654.85
2018,2,24,10,15,826.0,105.0,3.3,11.45,575.0,869.74,695.57
2018,2,24,10,30,865.0,101.0,3.4,11.8,615.0,927.54,735.28
2018,2,24,10,45,869.0,104.5,3.5,12.15,639.0,959.99,756.5
2018,2,24,11,0,873.0,108.0,3.6,12.5,663.0,989.23,775.61
2018,2,24,11,15,873.0,111.0,3.7,12.55,678.5,1010.62,790.12
2018,2,24,11,30,873.0,114.0,3.8,12.6,694.0,1028.4,802.28
2018,2,24,11,45,781.5,146.5,3.85,12.65,671.0,991.51,775.93
2018,2,24,12,0,690.0,179.0,3.9,12.7,648.0,940.96,740.25
2018,2,24,12,15,658.0,190.5,3.95,12.65,638.5,922.99,728.09
2018,2,24,12,30,626.0,202.0,4.0,12.6,629.0,901.42,713.15
2018,2,24,12,45,570.5,218.5,4.05,12.5,605.0,850.56,676.22
2018,2,24,13,0,515.0,235.0,4.1,12.4,581.0,806.91,643.86
2018,2,24,13,15,408.5,261.5,4.15,12.35,532.0,721.24,578.37
2018,2,24,13,30,302.0,288.0,4.2,12.3,483.0,616.93,498.1
2018,2,24,13,45,218.0,281.0,4.2,12.2,419.5,499.41,406.73
2018,2,24,14,0,134.0,274.0,4.2,12.1,356.0,408.37,333.52
2018,2,24,14,15,277.0,242.0,4.2,12.05,401.0,518.5,425.62
2018,2,24,14,30,420.0,210.0,4.2,12.0,446.0,617.57,506.19
2018,2,24,14,45,394.0,202.0,4.2,11.9,412.0,551.1,454.74
2018,2,24,15,0,368.0,194.0,4.2,11.8,378.0,505.71,419.46
2018,2,24,15,15,403.0,169.5,4.2,11.8,356.0,506.32,421.11
2018,2,24,15,30,438.0,145.0,4.2,11.8,334.0,484.84,404.93
2018,2,24,15,45,470.5,123.0,4.0,11.35,306.0,459.68,385.32
2018,2,24,16,0,503.0,101.0,3.8,10.9,278.0,429.95,361.15
2018,2,24,16,15,525.5,87.0,3.45,10.35,248.0,404.97,339.14
2018,2,24,16,30,548.0,73.0,3.1,9.8,218.0,370.04,307.46
2018,2,24,16,45,493.0,64.0,2.8,9.3,174.0,302.44,247.46
2018,2,24,17,0,438.0,55.0,2.5,8.8,130.0,240.25,190.79
2018,2,24,17,15,322.5,43.0,2.3,8.25,88.5,162.21,121.53
2018,2,24,17,30,207.0,31.0,2.1,7.7,47.0,96.6,52.67
2018,2,24,17,45,108.5,16.5,1.95,7.15,24.5,34.09,0.0
2018,2,24,18,0,10.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.75,6.45,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,6,45,46.5,9.0,1.15,2.15,11.0,14.28,0.0
2018,2,25,7,0,93.0,18.0,1.1,2.9,22.0,43.72,0.0
2018,2,25,7,15,237.5,32.5,1.2,3.65,61.5,112.83,77.37
2018,2,25,7,30,382.0,47.0,1.3,4.4,101.0,193.23,150.61
2018,2,25,7,45,505.5,52.5,1.35,5.2,154.0,274.13,222.35
2018,2,25,8,0,629.0,58.0,1.4,6.0,207.0,368.17,304.01
2018,2,25,8,15,681.5,63.5,1.5,6.85,257.5,438.76,364.95
2018,2,25,8,30,734.0,69.0,1.6,7.7,308.0,511.13,425.14
2018,2,25,8,45,770.0,72.5,1.75,8.55,356.5,577.77,478.76
2018,2,25,9,0,806.0,76.0,1.9,9.4,405.0,646.0,531.68
2018,2,25,9,15,832.5,78.5,2.0,10.15,450.0,707.49,577.14
2018,2,25,9,30,859.0,81.0,2.1,10.9,495.0,768.87,619.81
2018,2,25,9,45,879.0,82.5,2.2,11.65,535.0,823.39,656.52
2018,2,25,10,0,899.0,84.0,2.3,12.4,575.0,867.44,685.12
2018,2,25,10,15,911.5,85.0,2.3,12.8,607.5,910.99,713.03
2018,2,25,10,30,924.0,86.0,2.3,13.2,640.0,952.09,738.85
2018,2,25,10,45,931.0,87.0,2.25,13.65,664.5,985.34,758.3
2018,2,25,11,0,938.0,88.0,2.2,14.1,689.0,1015.37,775.43
2018,2,25,11,15,944.5,89.0,2.2,14.35,707.5,1041.52,791.07
2018,2,25,11,30,951.0,90.0,2.2,14.6,726.0,1064.12,804.38
2018,2,25,11,45,954.5,89.5,2.15,14.9,735.5,1078.22,811.34
2018,2,25,12,0,958.0,89.0,2.1,15.2,745.0,1088.46,815.95
2018,2,25,12,15,956.0,90.5,2.15,15.35,746.0,1091.5,817.91
2018,2,25,12,30,954.0,92.0,2.2,15.5,747.0,1090.54,817.51
2018,2,25,12,45,949.5,92.5,2.25,15.65,739.5,1081.91,812.28
2018,2,25,13,0,945.0,93.0,2.3,15.8,732.0,1069.39,804.71
2018,2,25,13,15,941.0,92.0,2.4,15.8,717.0,1051.82,795.0
2018,2,25,13,30,937.0,91.0,2.5,15.8,702.0,1030.56,782.85
2018,2,25,13,45,931.0,89.0,2.6,15.8,679.0,1002.63,766.18
2018,2,25,14,0,925.0,87.0,2.7,15.8,656.0,971.35,747.12
2018,2,25,14,15,915.0,85.5,2.75,15.6,626.0,933.86,723.7
2018,2,25,14,30,905.0,84.0,2.8,15.4,596.0,893.61,698.1
2018,2,25,14,45,890.5,81.5,2.85,15.2,559.0,845.94,666.84
2018,2,25,15,0,876.0,79.0,2.9,15.0,522.0,804.32,639.5
2018,2,25,15,15,855.0,76.5,2.9,15.0,479.5,747.38,599.57
2018,2,25,15,30,834.0,74.0,2.9,15.0,437.0,689.62,558.3
2018,2,25,15,45,804.0,71.0,2.9,14.15,390.0,624.92,510.21
2018,2,25,16,0,774.0,68.0,2.9,13.3,343.0,560.94,460.77
2018,2,25,16,15,714.5,63.5,2.6,12.2,289.0,480.28,395.59
2018,2,25,16,30,655.0,59.0,2.3,11.1,235.0,406.75,333.88
2018,2,25,16,45,567.0,51.5,2.0,10.05,181.5,320.78,260.2
2018,2,25,17,0,479.0,44.0,1.7,9.0,128.0,244.21,192.74
2018,2,25,17,15,346.5,34.5,1.7,8.45,85.0,161.55,120.47
2018,2,25,17,30,214.0,25.0,1.7,7.9,42.0,93.18,53.29
2018,2,25,17,45,111.5,13.5,1.75,7.35,22.0,32.02,0.0
2018,2,25,18,0,9.0,2.0,1.8,6.8,2.0,0.0,0.0
2018,2,25,18,15,4.5,1.0,1.8,6.65,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,7.65,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.7,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.0,2.9,7.8,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,3.0,7.9,7.0,5.3,0.0
2018,2,26,7,45,0.0,9.0,3.1,8.0,9.0,6.82,0.29
2018,2,26,8,0,0.0,11.0,3.2,8.1,11.0,8.34,1.67
2018,2,26,8,15,0.0,12.5,3.3,8.25,12.5,9.49,2.7
2018,2,26,8,30,0.0,14.0,3.4,8.4,14.0,10.64,3.71
2018,2,26,8,45,0.0,17.0,3.45,8.5,17.0,12.94,5.71
2018,2,26,9,0,0.0,20.0,3.5,8.6,20.0,15.24,7.69
2018,2,26,9,15,0.0,25.5,3.55,8.8,25.5,19.46,11.32
2018,2,26,9,30,0.0,31.0,3.6,9.0,31.0,23.69,14.94
2018,2,26,9,45,14.5,100.0,3.65,9.15,108.0,96.42,77.91
2018,2,26,10,0,29.0,169.0,3.7,9.3,185.0,175.77,145.03
2018,2,26,10,15,82.0,208.5,3.75,9.5,257.5,263.38,219.01
2018,2,26,10,30,135.0,248.0,3.8,9.7,330.0,376.11,311.33
2018,2,26,10,45,200.5,263.5,3.8,9.9,390.5,458.08,377.61
2018,2,26,11,0,266.0,279.0,3.8,10.1,451.0,565.65,462.06
2018,2,26,11,15,333.5,275.5,3.75,10.25,496.5,633.7,514.9
2018,2,26,11,30,401.0,272.0,3.7,10.4,542.0,702.71,567.69
2018,2,26,11,45,390.5,281.0,3.7,10.5,547.0,707.28,569.73
2018,2,26,12,0,380.0,290.0,3.7,10.6,552.0,709.91,570.82
2018,2,26,12,15,341.5,297.0,3.7,10.7,533.0,679.98,546.95
2018,2,26,12,30,303.0,304.0,3.7,10.8,514.0,648.37,521.95
2018,2,26,12,45,254.5,297.0,3.7,10.85,472.0,589.78,476.43
2018,2,26,13,0,206.0,290.0,3.7,10.9,430.0,506.35,411.62
2018,2,26,13,15,357.5,258.0,3.6,10.8,495.0,641.71,520.7
2018,2,26,13,30,509.0,226.0,3.5,10.7,560.0,771.31,620.82
2018,2,26,13,45,672.5,170.0,3.45,10.65,596.0,864.57,691.59
2018,2,26,14,0,836.0,114.0,3.4,10.6,632.0,929.58,738.73
2018,2,26,14,15,846.5,107.0,3.35,10.5,610.0,906.05,722.32
2018,2,26,14,30,857.0,100.0,3.3,10.4,588.0,878.64,703.9
2018,2,26,14,45,841.0,97.5,3.2,10.3,551.5,830.49,669.87
2018,2,26,15,0,825.0,95.0,3.1,10.2,515.0,780.57,634.35
2018,2,26,15,15,803.0,91.0,3.1,10.2,472.5,723.1,592.92
2018,2,26,15,30,781.0,87.0,3.1,10.2,430.0,665.03,549.44
2018,2,26,15,45,691.5,89.5,2.85,9.7,369.0,573.15,476.67
2018,2,26,16,0,602.0,92.0,2.6,9.2,308.0,484.36,404.76
2018,2,26,16,15,316.0,70.0,2.3,8.65,182.0,262.12,220.84
2018,2,26,16,30,30.0,48.0,2.0,8.1,56.0,53.63,41.38
2018,2,26,16,45,23.5,36.0,1.7,7.55,41.5,38.75,28.25
2018,2,26,17,0,17.0,24.0,1.4,7.0,27.0,25.23,16.12
2018,2,26,17,15,33.0,22.0,1.45,6.7,25.5,31.14,20.15
2018,2,26,17,30,49.0,20.0,1.5,6.4,24.0,36.55,19.77
2018,2,26,17,45,32.5,11.5,1.5,6.1,13.5,15.2,0.0
2018,2,26,18,0,16.0,3.0,1.5,5.8,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,1.45,5.6,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.65,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.6,2.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,1.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,2,27,6,45,138.0,11.0,2.95,2.05,18.5,29.6,0.0
2018,2,27,7,0,276.0,22.0,3.2,2.6,37.0,87.62,0.0
2018,2,27,7,15,416.0,31.0,3.4,3.2,80.5,160.65,113.75
2018,2,27,7,30,556.0,40.0,3.6,3.8,124.0,244.3,191.43
2018,2,27,7,45,632.0,45.5,3.8,4.4,174.5,313.48,256.56
2018,2,27,8,0,708.0,51.0,4.0,5.0,225.0,392.99,329.23
2018,2,27,8,15,756.5,55.5,4.0,5.7,277.5,464.73,393.12
2018,2,27,8,30,805.0,60.0,4.0,6.4,330.0,540.22,457.6
2018,2,27,8,45,835.5,63.0,4.0,7.05,379.0,606.2,512.05
2018,2,27,9,0,866.0,66.0,4.0,7.7,428.0,673.13,565.19
2018,2,27,9,15,886.5,69.0,3.9,8.25,473.0,726.92,605.12
2018,2,27,9,30,907.0,72.0,3.8,8.8,518.0,785.75,646.66
2018,2,27,9,45,921.5,74.0,3.7,9.3,557.5,837.53,681.93
2018,2,27,10,0,936.0,76.0,3.6,9.8,597.0,887.43,715.06
2018,2,27,10,15,946.0,78.5,3.6,10.2,630.0,931.8,744.43
2018,2,27,10,30,956.0,81.0,3.6,10.6,663.0,973.43,771.5
2018,2,27,10,45,963.0,82.5,3.6,10.95,689.0,1008.1,793.53
2018,2,27,11,0,970.0,84.0,3.6,11.3,715.0,1039.42,813.13
2018,2,27,11,15,974.5,85.0,3.6,11.55,733.0,1064.19,828.44
2018,2,27,11,30,979.0,86.0,3.6,11.8,751.0,1085.2,841.25
2018,2,27,11,45,981.0,86.5,3.6,12.05,760.5,1099.22,849.38
2018,2,27,12,0,983.0,87.0,3.6,12.3,770.0,1109.23,854.96
2018,2,27,12,15,981.5,88.0,3.55,12.45,771.0,1112.19,855.8
2018,2,27,12,30,980.0,89.0,3.5,12.6,772.0,1111.05,854.09
2018,2,27,12,45,976.0,90.0,3.5,12.75,764.5,1103.28,848.56
2018,2,27,13,0,972.0,91.0,3.5,12.9,757.0,1091.51,840.54
2018,2,27,13,15,966.5,91.0,3.4,12.95,741.5,1073.16,827.64
2018,2,27,13,30,961.0,91.0,3.3,13.0,726.0,1051.05,812.36
2018,2,27,13,45,952.5,90.0,3.25,13.05,702.0,1021.3,792.38
2018,2,27,14,0,944.0,89.0,3.2,13.1,678.0,988.22,770.18
2018,2,27,14,15,934.0,87.5,3.1,13.0,647.5,950.07,744.43
2018,2,27,14,30,924.0,86.0,3.0,12.9,617.0,909.09,716.6
2018,2,27,14,45,909.5,84.0,2.85,12.85,579.5,861.22,683.15
2018,2,27,15,0,895.0,82.0,2.7,12.8,542.0,819.31,653.83
2018,2,27,15,15,874.5,79.5,2.7,12.8,498.5,761.83,613.56
2018,2,27,15,30,854.0,77.0,2.7,12.8,455.0,703.41,571.65
2018,2,27,15,45,823.5,73.0,2.3,12.25,406.0,636.23,519.17
2018,2,27,16,0,793.0,69.0,1.9,11.7,357.0,569.83,465.86
2018,2,27,16,15,749.5,64.5,1.7,10.6,306.0,496.99,407.58
2018,2,27,16,30,706.0,60.0,1.5,9.5,255.0,427.09,349.32
2018,2,27,16,45,640.0,53.5,1.3,8.45,203.5,351.21,284.03
2018,2,27,17,0,574.0,47.0,1.1,7.4,152.0,279.77,220.45
2018,2,27,17,15,460.5,39.0,1.15,6.9,106.5,199.09,149.06
2018,2,27,17,30,347.0,31.0,1.2,6.4,61.0,131.19,81.86
2018,2,27,17,45,195.5,18.5,1.2,5.9,33.0,51.04,0.0
2018,2,27,18,0,44.0,6.0,1.2,5.4,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.2,5.25,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,6,45,20.5,9.5,1.8,4.05,10.5,10.55,0.0
2018,2,28,7,0,41.0,19.0,1.9,4.9,21.0,27.26,0.92
2018,2,28,7,15,112.0,37.0,2.1,5.6,52.5,74.37,52.61
2018,2,28,7,30,183.0,55.0,2.3,6.3,84.0,123.44,96.44
2018,2,28,7,45,146.0,75.0,2.5,7.0,103.0,140.68,114.53
2018,2,28,8,0,109.0,95.0,2.7,7.7,122.0,144.41,119.55
2018,2,28,8,15,89.5,111.5,2.75,8.25,137.0,156.66,130.74
2018,2,28,8,30,70.0,128.0,2.8,8.8,152.0,155.87,130.05
2018,2,28,8,45,68.5,146.5,2.85,9.4,172.5,175.99,146.9
2018,2,28,9,0,67.0,165.0,2.9,10.0,193.0,196.02,163.23
2018,2,28,9,15,106.0,189.5,2.9,10.45,239.5,266.37,221.89
2018,2,28,9,30,145.0,214.0,2.9,10.9,286.0,326.73,271.11
2018,2,28,9,45,133.5,225.0,2.9,11.4,295.0,334.89,276.24
2018,2,28,10,0,122.0,236.0,2.9,11.9,304.0,341.9,280.52
2018,2,28,10,15,84.5,245.0,2.95,12.15,293.5,303.3,247.82
2018,2,28,10,30,47.0,254.0,3.0,12.4,283.0,280.65,227.79
2018,2,28,10,45,70.5,272.5,3.0,12.7,318.0,323.17,262.09
2018,2,28,11,0,94.0,291.0,3.0,13.0,353.0,366.93,296.7
2018,2,28,11,15,209.0,292.5,3.0,13.1,434.5,505.2,407.25
2018,2,28,11,30,324.0,294.0,3.0,13.2,516.0,648.4,517.02
2018,2,28,11,45,505.0,239.0,3.0,13.25,590.0,799.03,631.02
2018,2,28,12,0,686.0,184.0,3.0,13.3,664.0,937.99,731.09
2018,2,28,12,15,532.0,238.5,3.0,13.25,611.0,832.2,652.7
2018,2,28,12,30,378.0,293.0,3.0,13.2,558.0,709.88,561.03
2018,2,28,12,45,312.0,307.0,3.0,13.1,524.5,656.66,521.01
2018,2,28,13,0,246.0,321.0,3.0,13.0,491.0,578.8,461.86
2018,2,28,13,15,207.5,312.5,3.0,12.9,453.5,527.96,423.21
2018,2,28,13,30,169.0,304.0,3.0,12.8,416.0,477.52,384.18
2018,2,28,13,45,103.5,275.0,3.0,12.65,343.0,357.65,289.77
2018,2,28,14,0,38.0,246.0,3.0,12.5,270.0,263.89,213.57
2018,2,28,14,15,35.0,236.0,2.9,12.3,257.5,250.2,203.11
2018,2,28,14,30,32.0,226.0,2.8,12.1,245.0,236.73,192.57
2018,2,28,14,45,52.5,218.0,2.75,11.9,246.5,245.09,200.65
2018,2,28,15,0,73.0,210.0,2.7,11.7,248.0,251.96,207.39
2018,2,28,15,15,127.0,199.5,2.7,11.7,259.0,294.98,244.21
2018,2,28,15,30,181.0,189.0,2.7,11.7,270.0,316.24,262.81
2018,2,28,15,45,147.5,169.5,2.45,11.25,231.0,265.58,220.98
2018,2,28,16,0,114.0,150.0,2.2,10.8,192.0,218.13,181.46
2018,2,28,16,15,166.0,125.0,2.0,10.45,176.5,214.53,178.89
2018,2,28,16,30,218.0,100.0,1.8,10.1,161.0,214.9,178.26
2018,2,28,16,45,206.0,83.5,1.55,9.75,132.0,179.88,146.86
2018,2,28,17,0,194.0,67.0,1.3,9.4,103.0,146.19,115.95
2018,2,28,17,15,133.5,50.0,1.3,9.2,71.0,98.41,73.87
2018,2,28,17,30,73.0,33.0,1.3,9.0,39.0,58.2,36.65
2018,2,28,17,45,43.0,18.5,1.3,8.8,21.5,22.46,0.0
2018,2,28,18,0,13.0,4.0,1.3,8.6,4.0,0.0,0.0
2018,2,28,18,15,6.5,2.0,1.35,8.6,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.95,9.95,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.0,10.0,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.05,10.15,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.1,10.3,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.15,10.45,11.5,8.72,1.9
2018,3,1,8,0,0.0,15.0,5.2,10.6,15.0,11.39,4.26
2018,3,1,8,15,0.0,19.0,5.15,10.75,19.0,14.45,6.94
2018,3,1,8,30,0.0,23.0,5.1,10.9,23.0,17.51,9.59
2018,3,1,8,45,0.0,28.0,5.1,11.05,28.0,21.35,12.88
2018,3,1,9,0,0.0,33.0,5.1,11.2,33.0,25.2,16.15
2018,3,1,9,15,0.0,45.5,5.05,11.4,45.5,34.82,24.35
2018,3,1,9,30,0.0,58.0,5.0,11.6,58.0,44.47,32.51
2018,3,1,9,45,0.0,62.0,4.95,11.75,62.0,47.58,35.05
2018,3,1,10,0,0.0,66.0,4.9,11.9,66.0,50.7,37.58
2018,3,1,10,15,2.5,96.5,4.9,12.05,98.0,76.77,59.6
2018,3,1,10,30,5.0,127.0,4.9,12.2,130.0,104.63,82.9
2018,3,1,10,45,25.0,150.0,4.85,12.35,166.5,154.44,125.03
2018,3,1,11,0,45.0,173.0,4.8,12.5,203.0,196.37,160.13
2018,3,1,11,15,50.0,206.5,4.75,12.55,240.5,235.32,191.8
2018,3,1,11,30,55.0,240.0,4.7,12.6,278.0,275.23,223.93
2018,3,1,11,45,33.0,194.0,4.6,12.65,217.0,206.98,167.52
2018,3,1,12,0,11.0,148.0,4.5,12.7,156.0,128.86,102.46
2018,3,1,12,15,5.5,108.5,4.5,12.7,112.5,90.04,70.11
2018,3,1,12,30,0.0,69.0,4.5,12.7,69.0,53.17,39.09
2018,3,1,12,45,3.5,106.5,4.5,12.7,109.0,86.33,67.0
2018,3,1,13,0,7.0,144.0,4.5,12.7,149.0,121.32,96.22
2018,3,1,13,15,36.5,179.0,4.55,12.7,203.5,195.07,158.33
2018,3,1,13,30,66.0,214.0,4.6,12.7,258.0,258.04,210.81
2018,3,1,13,45,124.0,250.5,4.6,12.65,330.0,371.35,303.9
2018,3,1,14,0,182.0,287.0,4.6,12.6,402.0,461.66,376.93
2018,3,1,14,15,166.5,268.0,4.55,12.45,369.5,421.69,345.3
2018,3,1,14,30,151.0,249.0,4.5,12.3,337.0,382.26,314.26
2018,3,1,14,45,149.5,238.0,4.4,12.1,320.5,363.84,300.13
2018,3,1,15,0,148.0,227.0,4.3,11.9,304.0,345.23,285.66
2018,3,1,15,15,150.0,208.0,4.3,11.9,281.0,320.3,265.98
2018,3,1,15,30,152.0,189.0,4.3,11.9,258.0,294.97,245.7
2018,3,1,15,45,236.5,159.0,4.2,11.65,253.0,324.34,271.7
2018,3,1,16,0,321.0,129.0,4.1,11.4,248.0,329.85,277.07
2018,3,1,16,15,417.0,102.0,4.0,11.1,234.0,348.51,291.83
2018,3,1,16,30,513.0,75.0,3.9,10.8,220.0,347.55,288.47
2018,3,1,16,45,500.0,64.5,3.8,10.5,183.0,298.99,244.08
2018,3,1,17,0,487.0,54.0,3.7,10.2,146.0,251.21,198.86
2018,3,1,17,15,300.0,43.0,3.75,9.95,94.0,147.93,110.86
2018,3,1,17,30,113.0,32.0,3.8,9.7,42.0,65.82,41.94
2018,3,1,17,45,58.0,17.0,3.8,9.4,22.0,28.94,0.0
2018,3,1,18,0,3.0,2.0,3.8,9.1,2.0,1.57,0.0
2018,3,1,18,15,1.5,1.0,3.95,9.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,8.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,8.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.1,4.3,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.2,4.9,2.0,0.0,0.0
2018,3,2,6,45,2.0,6.5,1.3,5.5,6.5,5.41,0.0
2018,3,2,7,0,2.0,11.0,1.4,6.1,11.0,8.77,0.0
2018,3,2,7,15,1.0,18.5,1.65,6.55,18.5,14.35,6.4
2018,3,2,7,30,0.0,26.0,1.9,7.0,26.0,19.81,11.54
2018,3,2,7,45,22.5,49.5,2.15,7.45,55.5,49.9,37.77
2018,3,2,8,0,45.0,73.0,2.4,7.9,85.0,82.92,66.82
2018,3,2,8,15,86.0,102.0,2.6,8.25,130.5,143.3,119.41
2018,3,2,8,30,127.0,131.0,2.8,8.6,176.0,200.79,168.91
2018,3,2,8,45,225.5,149.5,3.0,8.95,242.0,299.84,253.11
2018,3,2,9,0,324.0,168.0,3.2,9.3,308.0,397.04,333.99
2018,3,2,9,15,286.0,174.0,3.4,9.5,307.0,392.15,329.11
2018,3,2,9,30,248.0,180.0,3.6,9.7,306.0,383.06,320.86
2018,3,2,9,45,423.5,174.5,3.75,9.9,408.5,548.56,456.18
2018,3,2,10,0,599.0,169.0,3.9,10.1,511.0,716.28,587.54
2018,3,2,10,15,525.5,202.0,4.0,10.2,514.0,701.65,573.07
2018,3,2,10,30,452.0,235.0,4.1,10.3,517.0,687.69,559.95
2018,3,2,10,45,473.0,238.5,4.15,10.4,543.5,725.42,588.45
2018,3,2,11,0,494.0,242.0,4.2,10.5,570.0,762.15,615.67
2018,3,2,11,15,356.0,281.5,4.25,10.55,521.0,657.92,533.09
2018,3,2,11,30,218.0,321.0,4.3,10.6,472.0,546.9,444.03
2018,3,2,11,45,219.0,328.5,4.3,10.65,482.0,558.81,453.37
2018,3,2,12,0,220.0,336.0,4.3,10.7,492.0,569.84,461.5
2018,3,2,12,15,259.5,321.5,4.35,10.75,505.5,619.08,500.33
2018,3,2,12,30,299.0,307.0,4.4,10.8,519.0,642.8,519.72
2018,3,2,12,45,204.0,310.0,4.45,10.8,454.0,524.15,426.07
2018,3,2,13,0,109.0,313.0,4.5,10.8,389.0,406.85,331.54
2018,3,2,13,15,63.0,241.5,4.5,10.7,285.0,283.78,232.27
2018,3,2,13,30,17.0,170.0,4.5,10.6,181.0,153.43,124.06
2018,3,2,13,45,8.5,129.5,4.5,10.55,135.0,110.07,87.85
2018,3,2,14,0,0.0,89.0,4.5,10.5,89.0,68.6,52.71
2018,3,2,14,15,0.0,82.0,4.45,10.3,82.0,63.14,48.24
2018,3,2,14,30,0.0,75.0,4.4,10.1,75.0,57.68,43.74
2018,3,2,14,45,1.5,100.0,4.35,9.95,101.0,78.8,61.93
2018,3,2,15,0,3.0,125.0,4.3,9.8,127.0,101.41,81.39
2018,3,2,15,15,8.0,121.5,4.3,9.8,125.5,102.35,82.55
2018,3,2,15,30,13.0,118.0,4.3,9.8,124.0,102.92,83.39
2018,3,2,15,45,9.5,105.0,3.95,9.4,109.0,89.23,71.85
2018,3,2,16,0,6.0,92.0,3.6,9.0,94.0,75.95,60.57
2018,3,2,16,15,17.5,75.0,3.45,8.75,80.0,72.24,57.64
2018,3,2,16,30,29.0,58.0,3.3,8.5,66.0,61.68,48.45
2018,3,2,16,45,26.0,52.5,3.15,8.25,58.5,54.34,41.73
2018,3,2,17,0,23.0,47.0,3.0,8.0,51.0,47.55,35.33
2018,3,2,17,15,12.5,33.5,2.95,7.9,35.5,31.28,20.8
2018,3,2,17,30,2.0,20.0,2.9,7.8,20.0,15.73,6.83
2018,3,2,17,45,1.0,11.0,2.9,7.65,11.0,8.55,0.0
2018,3,2,18,0,0.0,2.0,2.9,7.5,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.9,7.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,0.95,4.7,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.0,5.2,2.0,0.0,0.0
2018,3,3,6,45,94.0,17.0,1.0,5.65,23.5,27.11,0.0
2018,3,3,7,0,182.0,32.0,1.0,6.1,45.0,78.24,38.06
2018,3,3,7,15,304.5,44.0,1.2,6.45,87.0,138.49,100.77
2018,3,3,7,30,427.0,56.0,1.4,6.8,129.0,213.18,166.39
2018,3,3,7,45,508.5,63.5,1.6,7.2,178.5,281.83,228.06
2018,3,3,8,0,590.0,71.0,1.8,7.6,228.0,359.02,296.01
2018,3,3,8,15,640.0,77.0,1.95,7.85,278.0,426.93,355.09
2018,3,3,8,30,690.0,83.0,2.1,8.1,328.0,498.98,415.77
2018,3,3,8,45,713.5,89.0,2.2,8.35,373.0,558.46,464.44
2018,3,3,9,0,737.0,95.0,2.3,8.6,418.0,618.53,512.11
2018,3,3,9,15,592.0,127.0,2.4,8.75,403.0,585.9,485.09
2018,3,3,9,30,447.0,159.0,2.5,8.9,388.0,529.58,439.17
2018,3,3,9,45,515.0,154.0,2.6,9.05,436.5,599.04,494.66
2018,3,3,10,0,583.0,149.0,2.7,9.2,485.0,682.31,558.48
2018,3,3,10,15,568.5,143.0,2.75,9.3,485.0,685.76,560.0
2018,3,3,10,30,554.0,137.0,2.8,9.4,485.0,685.45,558.85
2018,3,3,10,45,405.5,200.5,2.85,9.45,460.5,621.58,506.29
2018,3,3,11,0,257.0,264.0,2.9,9.5,436.0,535.32,435.72
2018,3,3,11,15,384.5,250.5,2.95,9.55,515.0,674.36,544.96
2018,3,3,11,30,512.0,237.0,3.0,9.6,594.0,793.82,635.34
2018,3,3,11,45,450.5,263.0,3.05,9.6,580.5,766.14,612.12
2018,3,3,12,0,389.0,289.0,3.1,9.6,567.0,711.93,570.85
2018,3,3,12,15,210.5,227.0,3.15,9.55,377.5,464.19,379.15
2018,3,3,12,30,32.0,165.0,3.2,9.5,188.0,177.51,144.3
2018,3,3,12,45,129.5,187.5,3.25,9.45,279.0,317.0,262.83
2018,3,3,13,0,227.0,210.0,3.3,9.4,370.0,458.11,377.85
2018,3,3,13,15,211.5,216.0,3.35,9.25,362.5,445.98,367.46
2018,3,3,13,30,196.0,222.0,3.4,9.1,355.0,433.34,357.4
2018,3,3,13,45,98.0,135.5,3.4,9.0,202.0,225.02,187.23
2018,3,3,14,0,0.0,49.0,3.4,8.9,49.0,37.64,26.59
2018,3,3,14,15,0.0,42.0,3.35,8.75,42.0,32.22,22.09
2018,3,3,14,30,0.0,35.0,3.3,8.6,35.0,26.82,17.51
2018,3,3,14,45,37.5,99.5,3.3,8.45,119.5,114.57,94.2
2018,3,3,15,0,75.0,164.0,3.3,8.3,204.0,203.83,170.68
2018,3,3,15,15,147.0,170.5,3.3,8.3,240.5,275.98,232.69
2018,3,3,15,30,219.0,177.0,3.3,8.3,277.0,341.14,287.66
2018,3,3,15,45,230.5,153.5,3.05,7.85,249.5,312.2,264.06
2018,3,3,16,0,242.0,130.0,2.8,7.4,222.0,281.71,238.85
2018,3,3,16,15,184.5,97.0,2.55,7.15,161.5,202.44,171.04
2018,3,3,16,30,127.0,64.0,2.3,6.9,101.0,129.24,107.47
2018,3,3,16,45,66.0,43.0,2.05,6.65,62.0,67.8,53.49
2018,3,3,17,0,5.0,22.0,1.8,6.4,23.0,18.55,10.54
2018,3,3,17,15,3.5,18.5,1.65,6.1,19.0,15.12,7.33
2018,3,3,17,30,2.0,15.0,1.5,5.8,15.0,11.88,3.96
2018,3,3,17,45,5.0,9.5,1.35,5.55,9.5,8.33,0.0
2018,3,3,18,0,8.0,4.0,1.2,5.3,4.0,4.08,0.0
2018,3,3,18,15,4.0,2.0,1.2,5.15,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
