Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,15,10.5,2.0,0.5,3.75,1.5,0.0,0.0
2018,3,4,6,30,21.0,4.0,0.5,4.1,3.0,0.0,0.0
2018,3,4,6,45,134.5,16.5,0.5,4.4,25.5,32.46,0.0
2018,3,4,7,0,248.0,29.0,0.5,4.7,48.0,89.61,48.14
2018,3,4,7,15,403.0,37.5,0.55,5.25,96.0,160.02,116.12
2018,3,4,7,30,558.0,46.0,0.6,5.8,144.0,247.2,191.4
2018,3,4,7,45,631.5,51.0,0.6,6.3,195.5,315.32,252.41
2018,3,4,8,0,705.0,56.0,0.6,6.8,247.0,393.03,319.52
2018,3,4,8,15,749.5,60.0,0.65,7.15,298.5,462.0,377.92
2018,3,4,8,30,794.0,64.0,0.7,7.5,350.0,534.24,436.63
2018,3,4,8,45,825.0,67.0,0.8,7.85,399.5,599.92,488.61
2018,3,4,9,0,856.0,70.0,0.9,8.2,449.0,666.62,539.66
2018,3,4,9,15,874.5,72.5,0.95,8.55,493.0,717.98,576.66
2018,3,4,9,30,893.0,75.0,1.0,8.9,537.0,774.1,614.92
2018,3,4,9,45,885.0,83.5,1.1,9.25,569.5,814.66,642.12
2018,3,4,10,0,877.0,92.0,1.2,9.6,602.0,860.73,673.09
2018,3,4,10,15,873.5,98.0,1.25,10.05,629.0,895.95,695.15
2018,3,4,10,30,870.0,104.0,1.3,10.5,656.0,927.69,714.82
2018,3,4,10,45,914.5,94.5,1.35,10.95,694.0,971.47,742.53
2018,3,4,11,0,959.0,85.0,1.4,11.4,732.0,1024.65,776.03
2018,3,4,11,15,963.5,85.5,1.45,11.65,749.5,1048.41,790.28
2018,3,4,11,30,968.0,86.0,1.5,11.9,767.0,1068.43,802.56
2018,3,4,11,45,928.0,102.5,1.55,12.15,762.0,1058.27,795.31
2018,3,4,12,0,888.0,119.0,1.6,12.4,757.0,1057.23,794.6
2018,3,4,12,15,750.0,161.5,1.6,12.5,701.0,975.86,740.31
2018,3,4,12,30,612.0,204.0,1.6,12.6,645.0,880.35,676.25
2018,3,4,12,45,406.0,261.5,1.65,12.7,553.0,720.83,561.08
2018,3,4,13,0,200.0,319.0,1.7,12.8,461.0,525.75,415.01
2018,3,4,13,15,324.0,286.5,1.7,12.8,510.5,632.7,499.48
2018,3,4,13,30,448.0,254.0,1.7,12.8,560.0,733.56,574.79
2018,3,4,13,45,480.0,238.5,1.75,12.8,556.5,736.35,577.63
2018,3,4,14,0,512.0,223.0,1.8,12.8,553.0,735.48,578.86
2018,3,4,14,15,633.0,177.5,1.8,12.7,567.0,787.1,619.52
2018,3,4,14,30,754.0,132.0,1.8,12.6,581.0,820.28,644.35
2018,3,4,14,45,669.0,141.5,1.85,12.5,522.0,731.26,581.85
2018,3,4,15,0,584.0,151.0,1.9,12.4,463.0,645.14,518.94
2018,3,4,15,15,640.5,128.5,1.9,12.4,445.5,636.26,514.36
2018,3,4,15,30,697.0,106.0,1.9,12.4,428.0,619.71,502.76
2018,3,4,15,45,741.5,89.0,1.85,11.9,400.0,593.5,483.42
2018,3,4,16,0,786.0,72.0,1.8,11.4,372.0,558.89,456.47
2018,3,4,16,15,747.5,67.5,1.6,10.55,322.0,489.28,400.1
2018,3,4,16,30,709.0,63.0,1.4,9.7,272.0,422.12,343.83
2018,3,4,16,45,646.0,57.5,1.2,8.85,220.5,348.45,280.43
2018,3,4,17,0,583.0,52.0,1.0,8.0,169.0,279.21,218.93
2018,3,4,17,15,470.0,43.5,1.0,7.5,120.5,198.72,148.56
2018,3,4,17,30,357.0,35.0,1.0,7.0,72.0,131.5,88.09
2018,3,4,17,45,214.5,22.0,1.05,6.45,41.0,64.41,0.0
2018,3,4,18,0,72.0,9.0,1.1,5.9,10.0,15.26,0.0
2018,3,4,18,15,36.0,4.5,1.1,5.85,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,6,15,18.5,3.0,1.35,0.55,2.5,0.0,0.0
2018,3,5,6,30,37.0,6.0,1.5,1.4,5.0,0.0,0.0
2018,3,5,6,45,156.0,18.0,1.65,2.25,29.0,36.57,0.0
2018,3,5,7,0,275.0,30.0,1.8,3.1,53.0,96.6,56.01
2018,3,5,7,15,418.0,39.5,1.9,3.75,101.5,165.31,121.6
2018,3,5,7,30,561.0,49.0,2.0,4.4,150.0,250.39,196.73
2018,3,5,7,45,630.5,55.0,2.1,5.05,202.0,320.0,260.55
2018,3,5,8,0,700.0,61.0,2.2,5.7,254.0,394.98,327.45
2018,3,5,8,15,744.5,65.0,2.25,6.45,306.0,463.87,387.17
2018,3,5,8,30,789.0,69.0,2.3,7.2,358.0,535.97,447.15
2018,3,5,8,45,820.0,72.5,2.3,7.95,407.5,602.06,499.86
2018,3,5,9,0,851.0,76.0,2.3,8.7,457.0,669.16,551.27
2018,3,5,9,15,873.0,78.5,2.35,9.35,502.5,729.33,595.74
2018,3,5,9,30,895.0,81.0,2.4,10.0,548.0,781.5,631.38
2018,3,5,9,45,911.5,82.0,2.4,10.65,587.5,833.15,665.59
2018,3,5,10,0,928.0,83.0,2.4,11.3,627.0,883.06,697.84
2018,3,5,10,15,939.5,85.0,2.4,11.85,660.5,927.71,726.04
2018,3,5,10,30,951.0,87.0,2.4,12.4,694.0,969.69,752.01
2018,3,5,10,45,957.5,87.0,2.4,12.9,718.0,1001.81,771.08
2018,3,5,11,0,964.0,87.0,2.4,13.4,742.0,1030.54,787.81
2018,3,5,11,15,968.5,87.0,2.35,13.75,759.0,1053.78,800.66
2018,3,5,11,30,973.0,87.0,2.3,14.1,776.0,1073.24,811.03
2018,3,5,11,45,975.5,88.0,2.25,14.4,786.0,1087.98,818.49
2018,3,5,12,0,978.0,89.0,2.2,14.7,796.0,1098.7,823.44
2018,3,5,12,15,979.0,88.5,2.2,14.9,797.0,1102.1,824.79
2018,3,5,12,30,980.0,88.0,2.2,15.1,798.0,1101.39,823.72
2018,3,5,12,45,979.5,86.5,2.2,15.25,790.5,1093.89,818.59
2018,3,5,13,0,979.0,85.0,2.2,15.4,783.0,1082.3,811.03
2018,3,5,13,15,974.5,85.0,2.2,15.45,767.5,1064.5,799.87
2018,3,5,13,30,970.0,85.0,2.2,15.5,752.0,1042.85,786.35
2018,3,5,13,45,963.5,83.5,2.2,15.55,728.0,1013.88,768.03
2018,3,5,14,0,957.0,82.0,2.2,15.6,704.0,981.43,747.44
2018,3,5,14,15,947.5,81.0,2.2,15.5,673.0,943.6,723.54
2018,3,5,14,30,938.0,80.0,2.2,15.4,642.0,902.87,697.48
2018,3,5,14,45,924.0,78.0,2.2,15.35,604.0,854.63,665.76
2018,3,5,15,0,910.0,76.0,2.2,15.3,566.0,804.31,632.17
2018,3,5,15,15,891.5,74.0,2.2,15.3,522.5,748.9,594.22
2018,3,5,15,30,873.0,72.0,2.2,15.3,479.0,692.4,554.32
2018,3,5,15,45,846.5,69.0,1.95,14.7,430.5,634.09,509.71
2018,3,5,16,0,820.0,66.0,1.7,14.1,382.0,570.15,459.62
2018,3,5,16,15,780.5,62.5,1.55,13.05,331.0,499.46,403.84
2018,3,5,16,30,741.0,59.0,1.4,12.0,280.0,431.27,347.76
2018,3,5,16,45,671.0,54.5,1.25,11.0,226.0,352.19,280.94
2018,3,5,17,0,601.0,50.0,1.1,10.0,172.0,281.75,219.17
2018,3,5,17,15,454.0,42.0,1.15,9.35,119.0,190.97,141.83
2018,3,5,17,30,307.0,34.0,1.2,8.7,66.0,117.76,79.01
2018,3,5,17,45,191.5,21.5,1.2,8.05,38.0,59.8,3.44
2018,3,5,18,0,76.0,9.0,1.2,7.4,10.0,15.47,0.0
2018,3,5,18,15,38.0,4.5,1.2,7.2,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.25,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,5.9,5.0,0.0,0.0
2018,3,6,6,45,108.5,18.0,1.1,6.55,25.5,29.61,0.0
2018,3,6,7,0,186.0,30.0,1.1,7.2,46.0,77.67,46.67
2018,3,6,7,15,326.0,39.0,1.25,8.0,90.5,139.58,101.61
2018,3,6,7,30,466.0,48.0,1.4,8.8,135.0,217.34,168.36
2018,3,6,7,45,363.0,73.5,1.5,9.55,153.5,228.79,184.43
2018,3,6,8,0,260.0,99.0,1.6,10.3,172.0,221.24,181.86
2018,3,6,8,15,261.0,121.5,1.7,11.05,206.5,260.24,215.55
2018,3,6,8,30,262.0,144.0,1.8,11.8,241.0,299.02,247.72
2018,3,6,8,45,485.5,124.0,1.85,12.55,333.0,444.4,366.17
2018,3,6,9,0,709.0,104.0,1.9,13.3,425.0,606.83,492.41
2018,3,6,9,15,755.5,102.0,1.95,13.9,474.0,673.49,541.08
2018,3,6,9,30,802.0,100.0,2.0,14.5,523.0,738.42,587.09
2018,3,6,9,45,791.5,110.5,2.0,15.1,553.0,775.86,610.75
2018,3,6,10,0,781.0,121.0,2.0,15.7,583.0,814.99,635.47
2018,3,6,10,15,861.5,103.5,2.0,16.2,637.5,889.53,684.6
2018,3,6,10,30,942.0,86.0,2.0,16.7,692.0,959.28,728.83
2018,3,6,10,45,949.5,87.0,2.0,17.15,717.5,993.19,748.4
2018,3,6,11,0,957.0,88.0,2.0,17.6,743.0,1023.78,766.03
2018,3,6,11,15,962.0,88.5,1.9,17.95,760.5,1047.89,778.26
2018,3,6,11,30,967.0,89.0,1.8,18.3,778.0,1068.27,788.0
2018,3,6,11,45,968.0,89.5,1.75,18.65,786.5,1080.8,793.48
2018,3,6,12,0,969.0,90.0,1.7,19.0,795.0,1089.32,796.59
2018,3,6,12,15,968.5,89.5,1.6,19.25,795.0,1091.12,795.05
2018,3,6,12,30,968.0,89.0,1.5,19.5,795.0,1088.84,791.13
2018,3,6,12,45,966.0,89.0,1.45,19.7,787.5,1081.57,785.3
2018,3,6,13,0,964.0,89.0,1.4,19.9,780.0,1070.29,777.18
2018,3,6,13,15,956.5,88.5,1.3,19.95,762.5,1049.11,762.53
2018,3,6,13,30,949.0,88.0,1.2,20.0,745.0,1024.25,745.8
2018,3,6,13,45,896.0,98.5,1.15,20.1,702.5,965.54,708.3
2018,3,6,14,0,843.0,109.0,1.1,20.2,660.0,916.92,677.43
2018,3,6,14,15,811.0,112.5,1.0,20.15,623.0,866.6,644.59
2018,3,6,14,30,779.0,116.0,0.9,20.1,586.0,814.92,610.57
2018,3,6,14,45,819.5,96.5,0.85,20.05,564.5,796.93,599.79
2018,3,6,15,0,860.0,77.0,0.8,20.0,543.0,764.56,578.82
2018,3,6,15,15,834.0,76.5,0.8,20.0,499.5,714.28,546.08
2018,3,6,15,30,808.0,76.0,0.8,20.0,456.0,656.18,506.31
2018,3,6,15,45,740.5,79.0,0.65,19.5,400.0,575.46,447.21
2018,3,6,16,0,673.0,82.0,0.5,19.0,344.0,501.28,391.41
2018,3,6,16,15,613.0,78.5,0.55,18.1,293.0,427.26,336.24
2018,3,6,16,30,553.0,75.0,0.6,17.2,242.0,358.31,282.44
2018,3,6,16,45,488.5,67.0,0.65,16.3,194.5,288.6,225.86
2018,3,6,17,0,424.0,59.0,0.7,15.4,147.0,225.63,172.79
2018,3,6,17,15,343.0,47.5,0.8,14.7,106.0,161.82,118.44
2018,3,6,17,30,262.0,36.0,0.9,14.0,65.0,106.16,70.24
2018,3,6,17,45,162.0,22.5,0.95,13.3,37.5,54.35,8.79
2018,3,6,18,0,62.0,9.0,1.0,12.6,10.0,13.72,0.0
2018,3,6,18,15,31.0,4.5,1.0,12.3,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,9.5,1.0,0.79,0.0
2018,3,7,6,45,0.0,3.0,0.95,9.5,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,0.9,9.5,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.0,0.95,10.0,6.0,4.54,0.0
2018,3,7,7,30,0.0,7.0,1.0,10.5,7.0,5.3,0.0
2018,3,7,7,45,0.0,11.5,1.05,11.05,11.5,8.72,1.95
2018,3,7,8,0,0.0,16.0,1.1,11.6,16.0,12.16,4.95
2018,3,7,8,15,0.0,22.0,1.25,12.25,22.0,16.75,8.91
2018,3,7,8,30,0.0,28.0,1.4,12.9,28.0,21.35,12.82
2018,3,7,8,45,0.0,38.0,1.55,13.55,38.0,29.03,19.32
2018,3,7,9,0,0.0,48.0,1.7,14.2,48.0,36.74,25.75
2018,3,7,9,15,1.0,77.5,1.85,15.1,78.0,60.26,45.42
2018,3,7,9,30,2.0,107.0,2.0,16.0,108.0,84.98,65.72
2018,3,7,9,45,56.5,181.0,2.15,16.95,214.5,205.53,165.31
2018,3,7,10,0,111.0,255.0,2.3,17.9,321.0,346.9,276.78
2018,3,7,10,15,220.0,264.0,2.45,18.45,403.5,455.25,361.49
2018,3,7,10,30,329.0,273.0,2.6,19.0,486.0,590.94,463.59
2018,3,7,10,45,608.5,190.0,2.75,19.55,602.5,804.56,622.17
2018,3,7,11,0,888.0,107.0,2.9,20.1,719.0,978.01,739.46
2018,3,7,11,15,920.0,97.5,2.9,20.35,745.0,1015.93,761.79
2018,3,7,11,30,952.0,88.0,2.9,20.6,771.0,1050.93,783.29
2018,3,7,11,45,954.5,88.0,2.95,20.85,780.0,1064.16,790.93
2018,3,7,12,0,957.0,88.0,3.0,21.1,789.0,1073.45,796.33
2018,3,7,12,15,958.0,88.0,3.0,21.2,790.5,1077.23,798.29
2018,3,7,12,30,959.0,88.0,3.0,21.3,792.0,1076.99,797.84
2018,3,7,12,45,958.5,88.0,3.0,21.4,785.5,1071.21,793.97
2018,3,7,13,0,958.0,88.0,3.0,21.5,779.0,1061.43,787.69
2018,3,7,13,15,955.5,86.5,3.0,21.5,763.5,1044.01,776.86
2018,3,7,13,30,953.0,85.0,3.0,21.5,748.0,1022.77,763.67
2018,3,7,13,45,948.0,83.0,2.95,21.5,725.0,994.87,745.7
2018,3,7,14,0,943.0,81.0,2.9,21.5,702.0,963.49,725.47
2018,3,7,14,15,933.0,80.0,2.9,21.25,671.0,925.53,701.84
2018,3,7,14,30,923.0,79.0,2.9,21.0,640.0,884.74,676.09
2018,3,7,14,45,909.5,77.0,2.85,20.8,602.0,837.37,644.98
2018,3,7,15,0,896.0,75.0,2.8,20.6,564.0,787.94,612.07
2018,3,7,15,15,877.5,73.0,2.8,20.6,521.0,733.08,574.59
2018,3,7,15,30,859.0,71.0,2.8,20.6,478.0,677.19,535.0
2018,3,7,15,45,833.5,67.5,2.5,19.55,430.0,619.52,492.12
2018,3,7,16,0,808.0,64.0,2.2,18.5,382.0,556.33,443.73
2018,3,7,16,15,765.0,61.5,2.0,17.45,330.5,485.7,388.21
2018,3,7,16,30,722.0,59.0,1.8,16.4,279.0,417.96,332.86
2018,3,7,16,45,598.5,58.5,1.6,15.3,218.5,323.68,255.27
2018,3,7,17,0,475.0,58.0,1.4,14.2,158.0,241.18,185.96
2018,3,7,17,15,371.5,48.0,1.5,13.55,113.0,169.3,124.66
2018,3,7,17,30,268.0,38.0,1.6,12.9,68.0,108.34,72.5
2018,3,7,17,45,167.5,23.5,1.65,12.2,39.0,55.82,14.32
2018,3,7,18,0,67.0,9.0,1.7,11.5,10.0,14.04,0.0
2018,3,7,18,15,33.5,4.5,1.7,11.35,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,2.5,2.0,0.95,10.6,2.0,0.0,0.0
2018,3,8,6,30,5.0,4.0,1.0,11.1,4.0,3.55,0.0
2018,3,8,6,45,18.0,17.0,1.05,11.65,18.5,16.49,0.0
2018,3,8,7,0,31.0,30.0,1.1,12.2,33.0,35.38,21.1
2018,3,8,7,15,41.5,48.0,1.1,12.6,54.5,52.55,37.27
2018,3,8,7,30,52.0,66.0,1.1,13.0,76.0,74.4,56.61
2018,3,8,7,45,102.5,86.5,1.15,13.4,114.0,122.67,97.58
2018,3,8,8,0,153.0,107.0,1.2,13.8,152.0,171.25,138.79
2018,3,8,8,15,204.5,127.0,1.25,14.25,198.5,235.81,192.57
2018,3,8,8,30,256.0,147.0,1.3,14.7,245.0,297.07,242.61
2018,3,8,8,45,264.0,168.0,1.35,15.1,280.0,337.91,275.0
2018,3,8,9,0,272.0,189.0,1.4,15.5,315.0,379.14,306.95
2018,3,8,9,15,290.0,206.0,1.4,15.8,351.5,423.51,340.74
2018,3,8,9,30,308.0,223.0,1.4,16.1,388.0,468.86,374.49
2018,3,8,9,45,487.0,189.5,1.45,16.45,472.0,609.26,481.42
2018,3,8,10,0,666.0,156.0,1.5,16.8,556.0,754.1,586.42
2018,3,8,10,15,682.0,157.5,1.5,17.1,585.5,794.91,611.81
2018,3,8,10,30,698.0,159.0,1.5,17.4,615.0,834.01,636.6
2018,3,8,10,45,721.0,158.5,1.55,17.75,645.0,875.53,663.22
2018,3,8,11,0,744.0,158.0,1.6,18.1,675.0,915.12,688.27
2018,3,8,11,15,677.5,187.0,1.65,18.45,666.0,896.92,674.63
2018,3,8,11,30,611.0,216.0,1.7,18.8,657.0,871.73,656.44
2018,3,8,11,45,562.5,241.0,1.8,19.2,651.0,848.97,639.91
2018,3,8,12,0,514.0,266.0,1.9,19.6,645.0,830.81,626.16
2018,3,8,12,15,461.0,268.5,1.95,19.75,608.5,781.71,591.72
2018,3,8,12,30,408.0,271.0,2.0,19.9,572.0,730.2,555.44
2018,3,8,12,45,614.0,205.0,2.1,20.05,653.0,873.96,660.67
2018,3,8,13,0,820.0,139.0,2.2,20.2,734.0,992.87,739.94
2018,3,8,13,15,872.5,117.0,2.2,20.15,738.5,1008.31,749.48
2018,3,8,13,30,925.0,95.0,2.2,20.1,743.0,1005.32,748.18
2018,3,8,13,45,859.5,113.5,2.25,20.1,700.5,956.08,716.95
2018,3,8,14,0,794.0,132.0,2.3,20.1,658.0,893.01,676.35
2018,3,8,14,15,814.5,119.0,2.25,19.9,637.5,872.69,664.23
2018,3,8,14,30,835.0,106.0,2.2,19.7,617.0,847.71,648.51
2018,3,8,14,45,718.0,129.5,2.15,19.5,550.5,750.73,582.11
2018,3,8,15,0,601.0,153.0,2.1,19.3,484.0,653.28,512.03
2018,3,8,15,15,473.5,167.0,2.1,19.3,415.0,538.26,426.45
2018,3,8,15,30,346.0,181.0,2.1,19.3,346.0,425.73,340.23
2018,3,8,15,45,323.0,165.5,1.95,18.6,307.5,377.21,303.46
2018,3,8,16,0,300.0,150.0,1.8,17.9,269.0,330.37,266.74
2018,3,8,16,15,273.5,131.5,1.6,17.05,229.0,280.5,226.76
2018,3,8,16,30,247.0,113.0,1.4,16.2,189.0,233.21,187.86
2018,3,8,16,45,268.5,92.5,1.25,15.4,161.5,206.31,164.21
2018,3,8,17,0,290.0,72.0,1.1,14.6,134.0,184.68,143.32
2018,3,8,17,15,227.5,56.5,1.1,13.9,97.0,131.81,97.85
2018,3,8,17,30,165.0,41.0,1.1,13.2,60.0,86.79,59.06
2018,3,8,17,45,101.0,25.0,1.1,12.45,35.0,42.76,13.38
2018,3,8,18,0,37.0,9.0,1.1,11.7,10.0,10.81,0.0
2018,3,8,18,15,18.5,4.5,1.1,11.4,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,6,15,8.0,3.0,1.05,8.2,3.0,0.0,0.0
2018,3,9,6,30,16.0,6.0,1.2,8.7,6.0,6.0,0.0
2018,3,9,6,45,60.0,21.5,1.35,9.2,27.0,30.08,0.0
2018,3,9,7,0,104.0,37.0,1.5,9.7,48.0,61.33,39.81
2018,3,9,7,15,269.5,49.0,1.65,10.15,98.0,129.72,95.22
2018,3,9,7,30,435.0,61.0,1.8,10.6,148.0,217.35,168.57
2018,3,9,7,45,437.0,74.0,1.95,11.1,182.5,255.84,205.18
2018,3,9,8,0,439.0,87.0,2.1,11.6,217.0,297.37,242.99
2018,3,9,8,15,362.5,118.0,2.15,12.25,238.0,316.95,260.96
2018,3,9,8,30,286.0,149.0,2.2,12.9,259.0,315.08,259.82
2018,3,9,8,45,284.5,170.0,2.2,13.5,291.5,351.65,289.18
2018,3,9,9,0,283.0,191.0,2.2,14.1,324.0,387.56,316.94
2018,3,9,9,15,339.5,199.0,2.15,14.6,373.0,450.34,366.01
2018,3,9,9,30,396.0,207.0,2.1,15.1,422.0,517.43,416.99
2018,3,9,9,45,336.0,233.5,2.05,15.6,424.5,514.96,411.9
2018,3,9,10,0,276.0,260.0,2.0,16.1,427.0,506.8,402.72
2018,3,9,10,15,273.0,279.5,1.95,16.45,452.0,535.56,422.74
2018,3,9,10,30,270.0,299.0,1.9,16.8,477.0,563.21,441.34
2018,3,9,10,45,218.5,313.0,1.85,17.1,460.5,517.35,404.98
2018,3,9,11,0,167.0,327.0,1.8,17.4,444.0,488.83,381.49
2018,3,9,11,15,281.0,318.5,1.9,17.6,520.5,616.65,478.12
2018,3,9,11,30,395.0,310.0,2.0,17.8,597.0,724.84,557.06
2018,3,9,11,45,438.5,296.5,2.05,17.95,618.5,780.67,595.75
2018,3,9,12,0,482.0,283.0,2.1,18.1,640.0,814.6,619.81
2018,3,9,12,15,445.0,296.0,2.1,18.1,626.0,792.0,602.75
2018,3,9,12,30,408.0,309.0,2.1,18.1,612.0,745.44,569.95
2018,3,9,12,45,456.5,289.0,2.1,18.1,625.0,792.62,604.37
2018,3,9,13,0,505.0,269.0,2.1,18.1,638.0,815.0,621.06
2018,3,9,13,15,578.0,234.5,2.1,18.05,648.5,842.32,642.3
2018,3,9,13,30,651.0,200.0,2.1,18.0,659.0,873.47,665.71
2018,3,9,13,45,660.0,186.5,2.1,17.95,639.0,852.32,651.72
2018,3,9,14,0,669.0,173.0,2.1,17.9,619.0,827.76,635.92
2018,3,9,14,15,746.0,138.5,2.05,17.75,615.0,837.18,643.68
2018,3,9,14,30,823.0,104.0,2.0,17.6,611.0,833.21,641.94
2018,3,9,14,45,788.5,107.0,1.95,17.45,569.5,776.9,603.65
2018,3,9,15,0,754.0,110.0,1.9,17.3,528.0,724.05,567.76
2018,3,9,15,15,714.0,110.0,1.9,17.3,481.5,660.44,522.16
2018,3,9,15,30,674.0,110.0,1.9,17.3,435.0,597.96,475.92
2018,3,9,15,45,551.5,121.0,1.75,16.7,369.5,495.96,397.99
2018,3,9,16,0,429.0,132.0,1.6,16.1,304.0,398.26,321.62
2018,3,9,16,15,417.0,116.5,1.45,15.4,265.5,350.84,283.86
2018,3,9,16,30,405.0,101.0,1.3,14.7,227.0,304.02,244.95
2018,3,9,16,45,337.0,88.0,1.2,14.0,180.5,237.67,189.48
2018,3,9,17,0,269.0,75.0,1.1,13.3,134.0,179.0,139.59
2018,3,9,17,15,219.5,59.0,1.05,12.9,98.5,130.82,97.64
2018,3,9,17,30,170.0,43.0,1.0,12.5,63.0,83.78,56.79
2018,3,9,17,45,108.5,27.0,1.0,12.1,37.5,45.66,17.28
2018,3,9,18,0,47.0,11.0,1.0,11.7,12.0,13.23,0.0
2018,3,9,18,15,23.5,5.5,1.0,11.55,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,9.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.5,0.75,9.65,3.5,2.64,0.0
2018,3,10,7,0,0.0,6.0,0.7,10.0,6.0,4.54,0.0
2018,3,10,7,15,0.0,7.0,0.65,10.25,7.0,5.3,0.0
2018,3,10,7,30,0.0,8.0,0.6,10.5,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.5,0.5,10.8,10.5,7.97,1.32
2018,3,10,8,0,0.0,13.0,0.4,11.1,13.0,9.88,3.0
2018,3,10,8,15,0.0,18.5,0.45,11.3,18.5,14.08,6.66
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,18.29,10.29
2018,3,10,8,45,0.0,28.5,0.5,11.7,28.5,21.75,13.23
2018,3,10,9,0,0.0,33.0,0.5,11.9,33.0,25.22,16.14
2018,3,10,9,15,0.0,51.5,0.55,12.15,51.5,39.46,28.25
2018,3,10,9,30,0.0,70.0,0.6,12.4,70.0,53.78,40.25
2018,3,10,9,45,0.0,80.0,0.6,12.7,80.0,61.55,46.6
2018,3,10,10,0,0.0,90.0,0.6,13.0,90.0,69.34,52.93
2018,3,10,10,15,0.0,107.0,0.55,13.25,107.0,83.12,64.19
2018,3,10,10,30,0.0,124.0,0.5,13.5,124.0,97.17,75.54
2018,3,10,10,45,1.0,130.5,0.45,13.75,131.0,103.5,80.52
2018,3,10,11,0,2.0,137.0,0.4,14.0,138.0,109.91,85.55
2018,3,10,11,15,9.5,194.5,0.4,14.15,201.0,166.65,131.38
2018,3,10,11,30,17.0,252.0,0.4,14.3,264.0,225.86,177.81
2018,3,10,11,45,14.0,239.5,0.35,14.5,249.5,211.49,165.75
2018,3,10,12,0,11.0,227.0,0.3,14.7,235.0,197.2,154.26
2018,3,10,12,15,10.5,226.0,0.4,14.7,233.5,195.81,153.41
2018,3,10,12,30,10.0,225.0,0.5,14.7,232.0,194.4,152.47
2018,3,10,12,45,8.5,213.0,0.55,14.75,219.0,182.15,142.84
2018,3,10,13,0,7.0,201.0,0.6,14.8,206.0,169.99,133.31
2018,3,10,13,15,5.0,185.5,0.65,14.75,189.0,154.39,121.01
2018,3,10,13,30,3.0,170.0,0.7,14.7,172.0,138.98,108.79
2018,3,10,13,45,1.5,142.0,0.7,14.65,143.0,113.63,88.41
2018,3,10,14,0,0.0,114.0,0.7,14.6,114.0,88.87,68.32
2018,3,10,14,15,1.0,126.0,0.7,14.5,126.5,99.74,77.51
2018,3,10,14,30,2.0,138.0,0.7,14.4,139.0,110.78,86.76
2018,3,10,14,45,1.5,136.5,0.65,14.3,137.5,109.2,85.62
2018,3,10,15,0,1.0,135.0,0.6,14.2,136.0,107.72,84.62
2018,3,10,15,15,1.5,130.0,0.6,14.2,131.0,104.06,81.85
2018,3,10,15,30,2.0,125.0,0.6,14.2,126.0,100.43,79.1
2018,3,10,15,45,1.5,113.5,0.45,13.85,114.0,90.58,71.18
2018,3,10,16,0,1.0,102.0,0.3,13.5,102.0,80.85,63.3
2018,3,10,16,15,5.5,92.5,0.35,13.2,94.0,75.57,59.15
2018,3,10,16,30,10.0,83.0,0.4,12.9,86.0,69.86,54.43
2018,3,10,16,45,11.0,76.5,0.45,12.6,79.5,64.93,50.18
2018,3,10,17,0,12.0,70.0,0.5,12.3,73.0,60.12,45.78
2018,3,10,17,15,11.5,52.5,0.55,12.0,54.5,44.94,32.33
2018,3,10,17,30,11.0,35.0,0.6,11.7,36.0,31.61,20.25
2018,3,10,17,45,21.5,21.5,0.65,11.45,22.5,21.0,6.84
2018,3,10,18,0,32.0,8.0,0.7,11.2,9.0,9.31,0.0
2018,3,10,18,15,16.0,4.0,0.75,11.05,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,0.85,7.3,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.0,7.8,11.0,13.8,0.0
2018,3,11,6,45,222.5,23.5,1.1,8.3,44.5,58.17,12.32
2018,3,11,7,0,368.0,37.0,1.2,8.8,78.0,119.95,78.29
2018,3,11,7,15,465.5,45.5,1.2,9.4,125.5,180.02,131.07
2018,3,11,7,30,563.0,54.0,1.2,10.0,173.0,251.65,193.8
2018,3,11,7,45,623.5,60.0,1.15,10.55,224.5,317.61,252.18
2018,3,11,8,0,684.0,66.0,1.1,11.1,276.0,389.72,313.77
2018,3,11,8,15,724.0,71.0,1.05,11.8,327.5,454.88,367.51
2018,3,11,8,30,764.0,76.0,1.0,12.5,379.0,524.17,422.02
2018,3,11,8,45,792.5,79.5,0.9,13.25,427.5,587.29,468.92
2018,3,11,9,0,821.0,83.0,0.8,14.0,476.0,651.19,514.04
2018,3,11,9,15,843.0,85.0,0.75,14.75,520.5,709.24,553.46
2018,3,11,9,30,865.0,87.0,0.7,15.5,565.0,766.69,589.39
2018,3,11,9,45,875.5,90.0,0.65,16.3,602.0,815.19,617.64
2018,3,11,10,0,886.0,93.0,0.6,17.1,639.0,852.49,637.74
2018,3,11,10,15,881.0,100.5,0.65,17.7,666.0,897.14,664.77
2018,3,11,10,30,876.0,108.0,0.7,18.3,693.0,929.11,683.15
2018,3,11,10,45,901.0,103.0,0.75,18.9,723.5,959.59,700.66
2018,3,11,11,0,926.0,98.0,0.8,19.5,754.0,998.81,723.59
2018,3,11,11,15,913.5,106.0,0.95,19.75,765.5,1013.29,733.85
2018,3,11,11,30,901.0,114.0,1.1,20.0,777.0,1023.49,741.79
2018,3,11,11,45,906.0,113.5,1.2,20.3,787.0,1037.89,751.35
2018,3,11,12,0,911.0,113.0,1.3,20.6,797.0,1048.56,758.6
2018,3,11,12,15,917.5,111.5,1.4,20.75,800.5,1055.87,764.32
2018,3,11,12,30,924.0,110.0,1.5,20.9,804.0,1059.29,767.73
2018,3,11,12,45,913.5,113.0,1.55,21.0,793.5,1046.68,760.47
2018,3,11,13,0,903.0,116.0,1.6,21.1,783.0,1030.36,751.15
2018,3,11,13,15,910.0,110.5,1.6,21.15,771.0,1018.47,744.15
2018,3,11,13,30,917.0,105.0,1.6,21.2,759.0,1002.57,734.63
2018,3,11,13,45,898.5,105.0,1.55,21.25,729.0,964.87,710.42
2018,3,11,14,0,880.0,105.0,1.5,21.3,699.0,924.51,684.64
2018,3,11,14,15,843.0,108.5,1.4,21.25,657.0,879.94,655.55
2018,3,11,14,30,806.0,112.0,1.3,21.2,615.0,823.15,618.07
2018,3,11,14,45,797.0,107.0,1.2,21.15,580.0,779.35,589.17
2018,3,11,15,0,788.0,102.0,1.1,21.1,545.0,733.47,558.43
2018,3,11,15,15,793.5,96.0,1.1,21.1,513.0,695.13,533.19
2018,3,11,15,30,799.0,90.0,1.1,21.1,481.0,653.83,504.16
2018,3,11,15,45,770.5,86.5,0.8,20.8,433.5,591.08,456.37
2018,3,11,16,0,742.0,83.0,0.5,20.5,386.0,530.94,409.4
2018,3,11,16,15,704.0,78.0,0.5,19.9,336.0,463.51,358.94
2018,3,11,16,30,666.0,73.0,0.5,19.3,286.0,398.73,308.33
2018,3,11,16,45,605.5,67.0,0.45,18.75,234.5,326.89,250.11
2018,3,11,17,0,545.0,61.0,0.4,18.2,183.0,261.06,194.93
2018,3,11,17,15,455.5,52.0,0.5,17.65,136.0,190.78,136.36
2018,3,11,17,30,366.0,43.0,0.6,17.1,89.0,130.93,86.11
2018,3,11,17,45,231.0,28.5,0.7,16.6,53.0,69.37,31.63
2018,3,11,18,0,96.0,14.0,0.8,16.1,17.0,19.74,0.0
2018,3,11,18,15,48.0,7.0,0.8,15.75,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,12,6,15,4.5,4.0,1.35,10.65,4.0,0.0,0.0
2018,3,12,6,30,9.0,8.0,1.5,11.4,8.0,6.98,0.0
2018,3,12,6,45,108.0,25.0,1.7,12.1,37.0,42.76,13.42
2018,3,12,7,0,207.0,42.0,1.9,12.8,66.0,89.97,59.81
2018,3,12,7,15,340.0,52.5,1.95,13.5,115.5,149.85,108.85
2018,3,12,7,30,473.0,63.0,2.0,14.2,165.0,229.95,176.07
2018,3,12,7,45,563.0,66.5,2.1,14.9,219.0,299.91,236.34
2018,3,12,8,0,653.0,70.0,2.2,15.6,273.0,379.21,303.21
2018,3,12,8,15,695.0,73.5,2.35,16.45,323.0,443.36,356.62
2018,3,12,8,30,737.0,77.0,2.5,17.3,373.0,509.26,409.65
2018,3,12,8,45,768.0,79.5,2.65,18.2,421.0,571.4,457.88
2018,3,12,9,0,799.0,82.0,2.8,19.1,469.0,634.57,505.28
2018,3,12,9,15,819.5,84.5,2.95,19.6,512.0,691.0,546.99
2018,3,12,9,30,840.0,87.0,3.1,20.1,555.0,746.76,585.9
2018,3,12,9,45,856.0,89.0,3.2,20.65,593.5,797.4,619.69
2018,3,12,10,0,872.0,91.0,3.3,21.2,632.0,837.46,645.54
2018,3,12,10,15,855.0,102.5,3.35,21.5,655.0,875.58,670.19
2018,3,12,10,30,838.0,114.0,3.4,21.8,678.0,900.29,685.41
2018,3,12,10,45,667.0,186.0,3.5,22.1,645.0,848.84,648.32
2018,3,12,11,0,496.0,258.0,3.6,22.4,612.0,768.65,587.69
2018,3,12,11,15,664.5,195.5,3.6,22.6,681.0,887.5,673.99
2018,3,12,11,30,833.0,133.0,3.6,22.8,750.0,989.57,741.59
2018,3,12,11,45,874.5,116.5,3.6,22.95,771.0,1008.14,752.36
2018,3,12,12,0,916.0,100.0,3.6,23.1,792.0,1037.71,771.2
2018,3,12,12,15,902.5,106.0,3.6,23.2,788.0,1033.09,767.48
2018,3,12,12,30,889.0,112.0,3.6,23.3,784.0,1024.55,761.61
2018,3,12,12,45,549.0,176.5,3.65,23.35,590.0,773.48,590.0
2018,3,12,13,0,209.0,241.0,3.7,23.4,396.0,465.14,360.38
2018,3,12,13,15,117.0,219.0,3.65,23.3,305.5,328.38,256.26
2018,3,12,13,30,25.0,197.0,3.6,23.2,215.0,197.37,152.32
2018,3,12,13,45,54.0,247.0,3.6,23.05,284.0,272.85,212.46
2018,3,12,14,0,83.0,297.0,3.6,22.9,353.0,349.23,271.97
2018,3,12,14,15,54.0,267.0,3.6,22.7,303.0,290.71,226.54
2018,3,12,14,30,25.0,237.0,3.6,22.5,253.0,217.85,169.59
2018,3,12,14,45,14.0,187.0,3.55,22.35,196.0,163.1,126.56
2018,3,12,15,0,3.0,137.0,3.5,22.2,139.0,110.77,84.72
2018,3,12,15,15,1.5,112.5,3.5,22.2,113.5,89.03,67.35
2018,3,12,15,30,0.0,88.0,3.5,22.2,88.0,67.82,50.22
2018,3,12,15,45,24.0,106.0,3.2,21.5,116.0,103.95,80.65
2018,3,12,16,0,48.0,124.0,2.9,20.8,144.0,133.58,105.47
2018,3,12,16,15,60.5,106.5,2.6,20.1,128.5,121.59,95.9
2018,3,12,16,30,73.0,89.0,2.3,19.4,113.0,115.93,91.17
2018,3,12,16,45,36.5,60.5,2.0,18.75,72.5,64.05,47.94
2018,3,12,17,0,0.0,32.0,1.7,18.1,32.0,24.4,14.97
2018,3,12,17,15,0.0,22.0,1.8,17.6,22.0,16.73,8.39
2018,3,12,17,30,0.0,12.0,1.9,17.1,12.0,9.1,1.82
2018,3,12,17,45,0.0,7.5,2.0,16.65,7.5,5.68,0.0
2018,3,12,18,0,0.0,3.0,2.1,16.2,3.0,2.36,0.0
2018,3,12,18,15,0.0,1.5,2.1,16.05,1.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,13,6,15,2.0,1.0,2.3,13.6,1.0,0.0,0.0
2018,3,13,6,30,4.0,2.0,2.4,13.8,2.0,1.87,0.0
2018,3,13,6,45,2.0,4.0,2.5,14.0,4.0,3.4,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.2,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.2,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,14.2,9.0,6.82,0.19
2018,3,13,7,45,0.0,13.0,2.65,14.25,13.0,9.87,2.85
2018,3,13,8,0,0.0,17.0,2.7,14.3,17.0,12.93,5.49
2018,3,13,8,15,0.0,21.0,2.75,14.25,21.0,15.99,8.11
2018,3,13,8,30,0.0,25.0,2.8,14.2,25.0,19.06,10.71
2018,3,13,8,45,0.0,25.5,2.9,14.15,25.5,19.46,11.01
2018,3,13,9,0,0.0,26.0,3.0,14.1,26.0,19.86,11.31
2018,3,13,9,15,0.0,29.0,3.1,14.1,29.0,22.17,13.23
2018,3,13,9,30,0.0,32.0,3.2,14.1,32.0,24.5,15.14
2018,3,13,9,45,0.0,45.0,3.3,14.1,45.0,34.52,23.55
2018,3,13,10,0,0.0,58.0,3.4,14.1,58.0,44.57,31.93
2018,3,13,10,15,0.0,78.5,3.55,14.2,78.5,60.47,45.13
2018,3,13,10,30,0.0,99.0,3.7,14.3,99.0,76.58,58.41
2018,3,13,10,45,0.0,98.5,3.8,14.4,98.5,76.21,57.97
2018,3,13,11,0,0.0,98.0,3.9,14.5,98.0,75.84,57.57
2018,3,13,11,15,4.5,150.5,3.95,14.65,154.0,123.57,96.92
2018,3,13,11,30,9.0,203.0,4.0,14.8,210.0,173.24,137.29
2018,3,13,11,45,18.0,238.0,4.1,14.9,252.0,213.32,169.75
2018,3,13,12,0,27.0,273.0,4.2,15.0,294.0,275.12,219.17
2018,3,13,12,15,16.5,229.0,4.2,15.1,242.0,203.85,161.76
2018,3,13,12,30,6.0,185.0,4.2,15.2,190.0,154.66,121.73
2018,3,13,12,45,10.0,202.0,4.25,15.25,209.5,173.41,137.16
2018,3,13,13,0,14.0,219.0,4.3,15.3,229.0,192.28,152.57
2018,3,13,13,15,38.0,261.0,4.25,15.3,288.5,272.88,218.04
2018,3,13,13,30,62.0,303.0,4.2,15.3,348.0,337.99,270.17
2018,3,13,13,45,63.5,292.0,4.2,15.35,336.5,326.82,261.52
2018,3,13,14,0,65.0,281.0,4.2,15.4,325.0,315.46,252.94
2018,3,13,14,15,177.0,268.0,4.15,15.4,381.5,417.27,336.89
2018,3,13,14,30,289.0,255.0,4.1,15.4,438.0,509.85,411.37
2018,3,13,14,45,262.5,247.5,4.1,15.4,406.0,468.79,379.05
2018,3,13,15,0,236.0,240.0,4.1,15.4,374.0,428.92,347.91
2018,3,13,15,15,154.0,216.5,4.1,15.4,301.5,319.13,259.95
2018,3,13,15,30,72.0,193.0,4.1,15.4,229.0,219.67,178.45
2018,3,13,15,45,81.5,178.0,3.85,15.0,215.0,208.07,169.74
2018,3,13,16,0,91.0,163.0,3.6,14.6,201.0,195.51,159.77
2018,3,13,16,15,95.5,137.0,3.15,14.05,172.5,178.04,145.41
2018,3,13,16,30,100.0,111.0,2.7,13.5,144.0,149.22,121.1
2018,3,13,16,45,131.5,99.0,2.3,12.95,134.5,144.5,116.12
2018,3,13,17,0,163.0,87.0,1.9,12.4,125.0,142.51,112.26
2018,3,13,17,15,131.5,67.5,1.65,11.8,93.0,104.25,78.77
2018,3,13,17,30,100.0,48.0,1.4,11.2,61.0,70.0,48.95
2018,3,13,17,45,65.0,31.0,1.2,10.55,38.0,38.65,19.97
2018,3,13,18,0,30.0,14.0,1.0,9.9,15.0,13.55,0.0
2018,3,13,18,15,15.0,7.0,1.0,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,6,15,20.5,3.5,1.3,7.1,4.0,0.0,0.0
2018,3,14,6,30,41.0,7.0,1.5,7.9,8.0,8.52,0.0
2018,3,14,6,45,31.5,7.5,1.75,8.65,9.5,11.81,1.27
2018,3,14,7,0,22.0,8.0,2.0,9.4,11.0,12.48,3.99
2018,3,14,7,15,11.0,10.5,2.15,9.75,12.0,12.04,4.38
2018,3,14,7,30,0.0,13.0,2.3,10.1,13.0,9.86,2.94
2018,3,14,7,45,0.0,31.5,2.45,10.4,31.5,24.01,15.31
2018,3,14,8,0,0.0,50.0,2.6,10.7,50.0,38.24,27.66
2018,3,14,8,15,0.5,77.0,2.7,10.8,77.0,59.68,46.11
2018,3,14,8,30,1.0,104.0,2.8,10.9,104.0,82.27,65.31
2018,3,14,8,45,0.5,111.5,2.9,11.0,111.5,87.95,69.89
2018,3,14,9,0,0.0,119.0,3.0,11.1,119.0,93.64,74.46
2018,3,14,9,15,1.0,135.5,3.05,11.1,136.0,108.08,86.43
2018,3,14,9,30,2.0,152.0,3.1,11.1,153.0,122.75,98.51
2018,3,14,9,45,13.0,182.0,3.1,11.1,190.0,157.43,127.47
2018,3,14,10,0,24.0,212.0,3.1,11.1,227.0,207.63,168.84
2018,3,14,10,15,37.0,252.0,3.1,11.1,276.5,259.17,210.71
2018,3,14,10,30,50.0,292.0,3.1,11.1,326.0,312.47,253.36
2018,3,14,10,45,38.5,254.0,3.1,11.1,281.0,264.25,214.01
2018,3,14,11,0,27.0,216.0,3.1,11.1,236.0,216.83,175.28
2018,3,14,11,15,13.5,140.5,3.05,11.1,150.5,133.51,106.62
2018,3,14,11,30,0.0,65.0,3.0,11.1,65.0,50.14,36.65
