Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,786.0,92.5,4.3,11.0,480.0,572.43,471.41
2018,3,24,16,0,808.0,80.0,4.1,10.5,446.0,528.25,434.51
2018,3,24,16,15,752.5,79.5,3.85,10.15,389.0,454.64,372.4
2018,3,24,16,30,697.0,79.0,3.6,9.8,332.0,385.83,312.87
2018,3,24,16,45,634.5,73.0,3.3,9.4,276.0,313.53,249.4
2018,3,24,17,0,572.0,67.0,3.0,9.0,220.0,247.62,190.42
2018,3,24,17,15,519.5,57.5,2.65,8.3,173.0,187.73,136.32
2018,3,24,17,30,467.0,48.0,2.3,7.6,126.0,133.89,88.49
2018,3,24,17,45,361.5,38.0,1.95,6.9,85.5,79.92,45.68
2018,3,24,18,0,256.0,28.0,1.6,6.2,45.0,38.44,10.16
2018,3,24,18,15,134.0,15.0,1.55,6.0,23.5,11.8,0.0
2018,3,24,18,30,12.0,2.0,1.5,5.8,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,5,45,2.0,1.5,1.05,4.1,1.5,0.0,0.0
2018,3,25,6,0,4.0,3.0,1.0,4.3,3.0,0.0,0.0
2018,3,25,6,15,6.0,14.0,1.05,5.1,14.5,11.03,0.0
2018,3,25,6,30,8.0,25.0,1.1,5.9,26.0,20.2,9.04
2018,3,25,6,45,101.5,44.5,1.15,6.65,63.0,53.25,35.25
2018,3,25,7,0,195.0,64.0,1.2,7.4,100.0,96.39,69.33
2018,3,25,7,15,244.0,81.5,1.35,7.85,141.0,138.26,105.54
2018,3,25,7,30,293.0,99.0,1.5,8.3,182.0,186.18,147.46
2018,3,25,7,45,464.5,97.0,1.65,8.7,258.5,276.38,222.56
2018,3,25,8,0,636.0,95.0,1.8,9.1,335.0,384.85,312.44
2018,3,25,8,15,682.5,99.5,1.85,9.35,390.0,451.02,367.93
2018,3,25,8,30,729.0,104.0,1.9,9.6,445.0,520.73,424.82
2018,3,25,8,45,675.5,128.0,1.95,9.9,469.0,552.79,450.29
2018,3,25,9,0,622.0,152.0,2.0,10.2,493.0,577.2,468.86
2018,3,25,9,15,523.5,185.5,2.1,10.5,488.0,565.51,458.82
2018,3,25,9,30,425.0,219.0,2.2,10.8,483.0,550.5,445.58
2018,3,25,9,45,392.0,231.0,2.25,11.05,485.5,556.42,449.1
2018,3,25,10,0,359.0,243.0,2.3,11.3,488.0,539.81,435.52
2018,3,25,10,15,283.0,273.5,2.4,11.5,472.0,519.27,417.58
2018,3,25,10,30,207.0,304.0,2.5,11.7,456.0,473.64,380.41
2018,3,25,10,45,434.0,260.0,2.55,11.85,591.5,682.39,542.72
2018,3,25,11,0,661.0,216.0,2.6,12.0,727.0,869.07,679.98
2018,3,25,11,15,755.0,182.5,2.7,12.1,777.0,938.29,727.4
2018,3,25,11,30,849.0,149.0,2.8,12.2,827.0,997.3,767.64
2018,3,25,11,45,844.5,145.0,2.85,12.25,825.0,997.66,767.26
2018,3,25,12,0,840.0,141.0,2.9,12.3,823.0,994.17,764.97
2018,3,25,12,15,804.0,154.0,3.0,12.4,806.5,973.54,751.32
2018,3,25,12,30,768.0,167.0,3.1,12.5,790.0,948.91,735.04
2018,3,25,12,45,806.5,157.5,3.15,12.55,805.5,971.23,751.29
2018,3,25,13,0,845.0,148.0,3.2,12.6,821.0,989.12,764.15
2018,3,25,13,15,858.5,137.0,3.2,12.6,808.5,977.08,756.18
2018,3,25,13,30,872.0,126.0,3.2,12.6,796.0,960.75,745.6
2018,3,25,13,45,690.0,186.5,3.25,12.6,706.5,844.58,664.57
2018,3,25,14,0,508.0,247.0,3.3,12.6,617.0,716.27,568.89
2018,3,25,14,15,542.5,228.5,3.25,12.5,608.5,709.03,565.77
2018,3,25,14,30,577.0,210.0,3.2,12.4,600.0,697.42,558.44
2018,3,25,14,45,552.5,204.0,3.2,12.35,560.5,648.19,521.77
2018,3,25,15,0,528.0,198.0,3.2,12.3,521.0,598.95,484.71
2018,3,25,15,15,489.5,191.0,3.2,12.3,474.0,539.54,438.89
2018,3,25,15,30,451.0,184.0,3.2,12.3,427.0,482.12,393.79
2018,3,25,15,45,272.0,173.5,3.05,12.0,316.0,328.93,270.44
2018,3,25,16,0,93.0,163.0,2.9,11.7,205.0,197.67,161.95
2018,3,25,16,15,77.0,141.5,2.65,11.3,173.5,155.77,127.25
2018,3,25,16,30,61.0,120.0,2.4,10.9,142.0,125.57,101.78
2018,3,25,16,45,253.0,98.5,2.2,10.5,169.5,184.47,147.96
2018,3,25,17,0,445.0,77.0,2.0,10.1,197.0,212.19,163.21
2018,3,25,17,15,478.0,62.0,1.8,9.35,165.5,179.79,130.27
2018,3,25,17,30,511.0,47.0,1.6,8.6,134.0,138.79,90.24
2018,3,25,17,45,384.0,37.5,1.45,7.85,90.0,80.47,45.29
2018,3,25,18,0,257.0,28.0,1.3,7.1,46.0,37.51,11.55
2018,3,25,18,15,135.5,15.5,1.3,6.85,24.0,12.2,0.0
2018,3,25,18,30,14.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.5,1.35,6.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.5,1.6,2.95,2.0,0.0,0.0
2018,3,26,6,0,27.0,5.0,1.6,3.2,4.0,0.0,0.0
2018,3,26,6,15,161.0,18.5,1.9,4.0,31.0,14.66,0.0
2018,3,26,6,30,295.0,32.0,2.2,4.8,58.0,49.79,23.57
2018,3,26,6,45,444.5,39.0,2.45,5.65,108.0,97.55,57.89
2018,3,26,7,0,594.0,46.0,2.7,6.5,158.0,163.9,110.35
2018,3,26,7,15,659.0,51.5,2.9,7.15,212.0,226.02,166.16
2018,3,26,7,30,724.0,57.0,3.1,7.8,266.0,294.81,228.58
2018,3,26,7,45,766.5,61.0,3.3,8.5,320.5,360.41,288.27
2018,3,26,8,0,809.0,65.0,3.5,9.2,375.0,429.64,349.42
2018,3,26,8,15,836.5,68.5,3.6,9.8,427.5,494.2,405.04
2018,3,26,8,30,864.0,72.0,3.7,10.4,480.0,559.91,459.63
2018,3,26,8,45,882.5,75.0,3.8,11.0,528.5,616.38,505.3
2018,3,26,9,0,901.0,78.0,3.9,11.6,577.0,675.66,551.56
2018,3,26,9,15,914.5,80.0,3.95,12.1,620.0,729.56,592.38
2018,3,26,9,30,928.0,82.0,4.0,12.6,663.0,781.83,629.47
2018,3,26,9,45,939.0,84.5,4.1,13.05,701.5,830.77,663.22
2018,3,26,10,0,950.0,87.0,4.2,13.5,740.0,877.34,694.84
2018,3,26,10,15,957.0,88.5,4.2,13.85,771.0,916.81,720.79
2018,3,26,10,30,964.0,90.0,4.2,14.2,802.0,953.16,744.32
2018,3,26,10,45,966.5,91.5,4.2,14.55,824.0,982.12,762.5
2018,3,26,11,0,969.0,93.0,4.2,14.9,846.0,1007.38,778.1
2018,3,26,11,15,975.0,92.0,4.2,15.15,862.5,1029.48,791.82
2018,3,26,11,30,981.0,91.0,4.2,15.4,879.0,1047.77,802.97
2018,3,26,11,45,984.5,90.0,4.2,15.65,887.0,1059.7,809.88
2018,3,26,12,0,988.0,89.0,4.2,15.9,895.0,1067.56,814.17
2018,3,26,12,15,984.5,90.0,4.15,16.05,892.5,1066.6,812.59
2018,3,26,12,30,981.0,91.0,4.1,16.2,890.0,1061.49,808.41
2018,3,26,12,45,975.5,92.5,4.05,16.35,880.0,1050.89,800.68
2018,3,26,13,0,970.0,94.0,4.0,16.5,870.0,1036.3,790.41
2018,3,26,13,15,963.0,94.5,3.95,16.5,851.5,1015.37,776.41
2018,3,26,13,30,956.0,95.0,3.9,16.5,833.0,990.75,759.98
2018,3,26,13,45,946.5,95.0,3.9,16.55,807.0,959.82,739.43
2018,3,26,14,0,937.0,95.0,3.9,16.6,781.0,925.65,716.61
2018,3,26,14,15,926.0,94.5,3.85,16.55,748.0,886.68,690.3
2018,3,26,14,30,915.0,94.0,3.8,16.5,715.0,845.01,661.92
2018,3,26,14,45,898.5,93.0,3.75,16.45,675.0,796.14,628.11
2018,3,26,15,0,882.0,92.0,3.7,16.4,635.0,745.52,592.68
2018,3,26,15,15,865.0,89.5,3.7,16.4,590.5,697.35,556.68
2018,3,26,15,30,848.0,87.0,3.7,16.4,546.0,641.45,513.87
2018,3,26,15,45,823.0,84.5,3.45,16.0,497.0,580.11,465.75
2018,3,26,16,0,798.0,82.0,3.2,15.6,448.0,519.11,416.55
2018,3,26,16,15,763.0,78.0,2.8,15.0,395.5,452.58,361.57
2018,3,26,16,30,728.0,74.0,2.4,14.4,343.0,388.27,306.79
2018,3,26,16,45,679.5,69.0,2.05,13.8,290.0,320.69,248.29
2018,3,26,17,0,631.0,64.0,1.7,13.2,237.0,257.69,192.52
2018,3,26,17,15,558.0,57.0,1.65,12.3,185.5,192.09,135.69
2018,3,26,17,30,485.0,50.0,1.6,11.4,134.0,134.91,87.14
2018,3,26,17,45,366.0,39.5,1.55,10.45,90.5,78.61,44.33
2018,3,26,18,0,247.0,29.0,1.5,9.5,47.0,36.89,12.86
2018,3,26,18,15,130.0,15.5,1.5,9.3,24.5,12.2,0.0
2018,3,26,18,30,13.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.5,8.85,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.3,5.3,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.3,5.7,6.0,4.72,0.0
2018,3,27,6,15,190.0,19.0,1.4,6.8,34.5,14.95,0.0
2018,3,27,6,30,336.0,32.0,1.5,7.9,63.0,52.07,24.68
2018,3,27,6,45,445.0,40.0,1.6,9.0,109.5,97.94,57.63
2018,3,27,7,0,554.0,48.0,1.7,10.1,156.0,157.36,104.98
2018,3,27,7,15,618.5,55.0,1.8,10.75,209.0,217.75,158.02
2018,3,27,7,30,683.0,62.0,1.9,11.4,262.0,285.4,217.87
2018,3,27,7,45,724.5,66.5,2.05,12.1,315.0,349.09,274.38
2018,3,27,8,0,766.0,71.0,2.2,12.8,368.0,415.97,331.99
2018,3,27,8,15,795.5,74.5,2.3,13.4,420.0,479.13,384.99
2018,3,27,8,30,825.0,78.0,2.4,14.0,472.0,543.72,437.27
2018,3,27,8,45,822.5,86.5,2.5,14.6,512.5,595.45,477.86
2018,3,27,9,0,820.0,95.0,2.6,15.2,553.0,644.73,515.22
2018,3,27,9,15,838.5,98.5,2.7,15.65,597.5,700.81,556.94
2018,3,27,9,30,857.0,102.0,2.8,16.1,642.0,755.93,596.75
2018,3,27,9,45,883.5,99.5,2.85,16.6,684.5,801.63,627.05
2018,3,27,10,0,910.0,97.0,2.9,17.1,727.0,853.54,661.38
2018,3,27,10,15,917.0,98.0,2.95,17.45,756.5,891.07,685.51
2018,3,27,10,30,924.0,99.0,3.0,17.8,786.0,925.62,707.51
2018,3,27,10,45,930.0,100.0,3.0,18.15,809.5,956.08,726.22
2018,3,27,11,0,936.0,101.0,3.0,18.5,833.0,983.16,742.57
2018,3,27,11,15,925.0,108.5,3.05,18.75,843.5,997.38,750.98
2018,3,27,11,30,914.0,116.0,3.1,19.0,854.0,1007.34,756.75
2018,3,27,11,45,832.0,159.0,3.1,19.3,835.5,995.08,747.24
2018,3,27,12,0,750.0,202.0,3.1,19.6,817.0,973.2,731.58
2018,3,27,12,15,744.0,205.0,3.1,19.7,814.5,971.45,730.28
2018,3,27,12,30,738.0,208.0,3.1,19.8,812.0,966.22,726.57
2018,3,27,12,45,759.0,194.0,3.1,19.95,809.5,966.58,726.69
2018,3,27,13,0,780.0,180.0,3.1,20.1,807.0,962.83,724.11
2018,3,27,13,15,803.5,163.5,3.05,20.15,798.0,946.46,713.06
2018,3,27,13,30,827.0,147.0,3.0,20.2,789.0,935.36,705.81
2018,3,27,13,45,825.0,141.5,2.95,20.3,765.0,907.7,687.21
2018,3,27,14,0,823.0,136.0,2.9,20.4,741.0,876.8,666.53
2018,3,27,14,15,841.0,121.5,2.85,20.4,717.0,850.34,649.19
2018,3,27,14,30,859.0,107.0,2.8,20.4,693.0,819.26,628.57
2018,3,27,14,45,877.0,94.0,2.7,20.4,664.0,777.77,600.25
2018,3,27,15,0,895.0,81.0,2.6,20.4,635.0,740.42,574.78
2018,3,27,15,15,879.0,79.0,2.6,20.4,591.0,687.15,536.49
2018,3,27,15,30,863.0,77.0,2.6,20.4,547.0,632.67,495.88
2018,3,27,15,45,838.5,73.5,2.25,20.1,496.5,570.81,447.75
2018,3,27,16,0,814.0,70.0,1.9,19.8,446.0,512.22,400.78
2018,3,27,16,15,784.5,67.0,1.65,19.2,395.5,448.76,349.61
2018,3,27,16,30,755.0,64.0,1.4,18.6,345.0,386.87,298.03
2018,3,27,16,45,711.5,60.0,1.15,17.95,293.0,320.94,242.06
2018,3,27,17,0,668.0,56.0,0.9,17.3,241.0,258.94,188.11
2018,3,27,17,15,577.5,52.0,0.95,16.4,187.5,189.74,130.28
2018,3,27,17,30,487.0,48.0,1.0,15.5,134.0,131.54,82.75
2018,3,27,17,45,355.0,37.5,1.05,14.65,89.0,74.22,40.71
2018,3,27,18,0,223.0,27.0,1.1,13.8,44.0,33.24,12.02
2018,3,27,18,15,121.0,15.0,1.1,13.5,23.0,11.8,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,28,5,45,23.0,3.0,1.0,8.9,3.0,0.0,0.0
2018,3,28,6,0,46.0,6.0,1.0,9.1,6.0,4.72,0.0
2018,3,28,6,15,187.5,19.5,1.15,9.85,35.5,16.1,0.0
2018,3,28,6,30,329.0,33.0,1.3,10.6,65.0,52.04,25.31
2018,3,28,6,45,432.5,41.5,1.4,11.35,111.0,97.11,57.12
2018,3,28,7,0,536.0,50.0,1.5,12.1,157.0,155.06,103.06
2018,3,28,7,15,600.0,56.5,1.55,12.75,209.0,213.7,153.98
2018,3,28,7,30,664.0,63.0,1.6,13.4,261.0,279.51,211.55
2018,3,28,7,45,706.5,68.0,1.65,14.1,314.0,342.9,266.91
2018,3,28,8,0,749.0,73.0,1.7,14.8,367.0,409.58,323.34
2018,3,28,8,15,779.0,76.0,1.75,15.45,418.0,471.48,374.36
2018,3,28,8,30,809.0,79.0,1.8,16.1,469.0,534.86,424.66
2018,3,28,8,45,831.5,82.0,1.85,16.75,517.5,594.89,470.64
2018,3,28,9,0,854.0,85.0,1.9,17.4,566.0,654.92,515.02
2018,3,28,9,15,874.0,85.5,1.9,17.9,610.0,704.42,550.56
2018,3,28,9,30,894.0,86.0,1.9,18.4,654.0,757.98,586.91
2018,3,28,9,45,910.5,85.5,1.95,18.85,692.5,806.48,618.46
2018,3,28,10,0,927.0,85.0,2.0,19.3,731.0,853.09,648.27
2018,3,28,10,15,935.0,86.5,2.05,19.7,762.0,892.44,672.92
2018,3,28,10,30,943.0,88.0,2.1,20.1,793.0,928.81,695.41
2018,3,28,10,45,948.5,88.5,2.15,20.5,816.0,958.68,713.46
2018,3,28,11,0,954.0,89.0,2.2,20.9,839.0,985.06,729.22
2018,3,28,11,15,957.5,90.0,2.25,21.15,855.0,1006.47,742.18
2018,3,28,11,30,961.0,91.0,2.3,21.4,871.0,1024.07,752.77
2018,3,28,11,45,962.5,91.5,2.35,21.65,878.5,1035.29,759.36
2018,3,28,12,0,964.0,92.0,2.4,21.9,886.0,1042.51,763.54
2018,3,28,12,15,963.5,92.0,2.5,22.05,885.0,1043.2,764.54
2018,3,28,12,30,963.0,92.0,2.6,22.2,884.0,1039.84,763.08
2018,3,28,12,45,961.0,92.0,2.65,22.35,875.0,1030.99,757.68
2018,3,28,13,0,959.0,92.0,2.7,22.5,866.0,1018.17,749.85
2018,3,28,13,15,955.0,91.0,2.7,22.55,848.5,998.51,737.48
2018,3,28,13,30,951.0,90.0,2.7,22.6,831.0,975.1,722.76
2018,3,28,13,45,944.5,89.0,2.7,22.7,806.0,945.83,704.06
2018,3,28,14,0,938.0,88.0,2.7,22.8,781.0,913.2,683.12
2018,3,28,14,15,929.5,87.0,2.65,22.75,749.5,875.72,658.83
2018,3,28,14,30,921.0,86.0,2.6,22.7,718.0,835.38,632.48
2018,3,28,14,45,909.0,84.5,2.55,22.7,679.5,789.21,601.77
2018,3,28,15,0,897.0,83.0,2.5,22.7,641.0,740.92,569.28
2018,3,28,15,15,881.5,80.5,2.5,22.7,596.5,687.38,531.09
2018,3,28,15,30,866.0,78.0,2.5,22.7,552.0,632.58,490.67
2018,3,28,15,45,843.5,75.0,2.2,22.35,503.0,575.96,447.02
2018,3,28,16,0,821.0,72.0,1.9,22.0,454.0,514.99,399.01
2018,3,28,16,15,791.0,68.5,1.7,21.35,402.5,450.44,347.7
2018,3,28,16,30,761.0,65.0,1.5,20.7,351.0,387.52,295.93
2018,3,28,16,45,718.5,60.5,1.25,20.1,298.0,321.22,239.99
2018,3,28,17,0,676.0,56.0,1.0,19.5,245.0,258.74,185.99
2018,3,28,17,15,611.0,50.0,1.05,18.55,193.5,193.18,130.63
2018,3,28,17,30,546.0,44.0,1.1,17.6,142.0,135.7,82.96
2018,3,28,17,45,368.5,36.0,1.1,16.65,92.5,72.77,38.92
2018,3,28,18,0,191.0,28.0,1.1,15.7,43.0,30.44,11.67
2018,3,28,18,15,107.0,15.5,1.1,15.4,22.5,12.2,0.0
2018,3,28,18,30,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,3,28,18,45,11.5,1.5,1.15,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,10.95,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,11.1,8.0,6.29,0.0
2018,3,29,6,15,144.5,21.5,1.1,11.85,33.5,16.32,0.0
2018,3,29,6,30,237.0,35.0,1.2,12.6,59.0,45.69,23.48
2018,3,29,6,45,305.0,48.0,1.3,13.4,98.0,83.54,51.1
2018,3,29,7,0,373.0,61.0,1.4,14.2,137.0,129.93,88.29
2018,3,29,7,15,427.5,72.5,1.45,14.8,183.5,179.94,131.0
2018,3,29,7,30,482.0,84.0,1.5,15.4,230.0,240.82,183.17
2018,3,29,7,45,483.0,101.5,1.55,16.05,271.0,284.26,221.74
2018,3,29,8,0,484.0,119.0,1.6,16.7,312.0,331.73,262.14
2018,3,29,8,15,559.0,121.0,1.6,17.35,372.0,406.45,321.87
2018,3,29,8,30,634.0,123.0,1.6,18.0,432.0,482.71,381.05
2018,3,29,8,45,667.5,126.5,1.65,18.6,480.0,541.81,425.88
2018,3,29,9,0,701.0,130.0,1.7,19.2,528.0,602.36,470.52
2018,3,29,9,15,712.0,137.5,1.7,19.8,568.0,652.4,505.72
2018,3,29,9,30,723.0,145.0,1.7,20.4,608.0,701.21,539.04
2018,3,29,9,45,826.5,116.5,1.75,21.0,674.0,779.83,593.64
2018,3,29,10,0,930.0,88.0,1.8,21.6,740.0,856.96,643.37
2018,3,29,10,15,938.0,89.0,1.85,22.05,770.5,895.79,666.84
2018,3,29,10,30,946.0,90.0,1.9,22.5,801.0,931.62,688.51
2018,3,29,10,45,951.0,91.5,1.95,22.95,824.5,962.07,706.54
2018,3,29,11,0,956.0,93.0,2.0,23.4,848.0,989.01,722.28
2018,3,29,11,15,950.0,98.0,2.05,23.65,860.5,1005.62,731.96
2018,3,29,11,30,944.0,103.0,2.1,23.9,873.0,1018.1,739.2
2018,3,29,11,45,954.5,99.5,2.2,24.2,883.5,1033.58,748.96
2018,3,29,12,0,965.0,96.0,2.3,24.5,894.0,1045.19,756.3
2018,3,29,12,15,965.0,96.0,2.3,24.6,893.5,1046.29,756.54
2018,3,29,12,30,965.0,96.0,2.3,24.7,893.0,1043.32,754.45
2018,3,29,12,45,963.5,96.0,2.35,24.85,884.5,1034.87,749.46
2018,3,29,13,0,962.0,96.0,2.4,25.0,876.0,1022.42,742.08
2018,3,29,13,15,920.5,112.0,2.4,25.0,846.0,985.22,718.73
2018,3,29,13,30,879.0,128.0,2.4,25.0,816.0,945.06,693.56
2018,3,29,13,45,840.0,139.0,2.4,25.05,780.0,912.86,673.37
2018,3,29,14,0,801.0,150.0,2.4,25.1,744.0,865.82,643.07
2018,3,29,14,15,795.5,142.5,2.35,25.05,711.5,827.61,618.43
2018,3,29,14,30,790.0,135.0,2.3,25.0,679.0,786.73,591.72
2018,3,29,14,45,780.5,129.0,2.3,24.9,642.0,741.82,561.91
2018,3,29,15,0,771.0,123.0,2.3,24.8,605.0,694.96,529.56
2018,3,29,15,15,655.0,144.5,2.3,24.8,534.0,604.85,463.9
2018,3,29,15,30,539.0,166.0,2.3,24.8,463.0,511.5,394.82
2018,3,29,15,45,676.0,121.0,2.15,24.3,460.0,524.33,404.99
2018,3,29,16,0,813.0,76.0,2.0,23.8,457.0,511.96,394.28
2018,3,29,16,15,795.0,72.0,1.8,23.1,409.5,452.92,347.07
2018,3,29,16,30,777.0,68.0,1.6,22.4,362.0,394.16,298.65
2018,3,29,16,45,727.0,64.0,1.4,21.7,306.5,324.86,241.02
2018,3,29,17,0,677.0,60.0,1.2,21.0,251.0,260.23,185.99
2018,3,29,17,15,599.5,54.5,1.2,19.95,197.5,192.41,129.61
2018,3,29,17,30,522.0,49.0,1.2,18.9,144.0,134.12,82.29
2018,3,29,17,45,421.0,39.5,1.2,17.85,100.0,79.35,42.24
2018,3,29,18,0,320.0,30.0,1.2,16.8,56.0,37.17,14.95
2018,3,29,18,15,171.0,17.0,1.2,16.4,29.5,13.38,0.0
2018,3,29,18,30,22.0,4.0,1.2,16.0,3.0,0.0,0.0
2018,3,29,18,45,11.0,2.0,1.2,15.65,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,30,5,45,8.0,3.5,1.15,11.2,3.5,0.0,0.0
2018,3,30,6,0,16.0,7.0,1.1,11.4,7.0,5.51,0.0
2018,3,30,6,15,68.0,23.0,1.15,12.3,29.5,17.2,0.0
2018,3,30,6,30,120.0,39.0,1.2,13.2,52.0,39.77,22.74
2018,3,30,6,45,197.0,55.0,1.3,14.1,90.0,72.55,46.64
2018,3,30,7,0,274.0,71.0,1.4,15.0,128.0,119.17,83.29
2018,3,30,7,15,327.5,86.5,1.35,15.5,173.5,166.38,122.88
2018,3,30,7,30,381.0,102.0,1.3,16.0,219.0,220.01,168.2
2018,3,30,7,45,451.5,108.5,1.3,16.55,272.0,278.05,216.47
2018,3,30,8,0,522.0,115.0,1.3,17.1,325.0,343.53,269.97
2018,3,30,8,15,503.0,136.5,1.2,17.8,360.5,386.37,304.49
2018,3,30,8,30,484.0,158.0,1.1,18.5,396.0,426.18,335.02
2018,3,30,8,45,474.5,179.0,1.05,19.25,431.0,468.12,365.82
2018,3,30,9,0,465.0,200.0,1.0,20.0,466.0,507.96,393.76
2018,3,30,9,15,431.0,228.5,1.0,20.65,489.5,535.58,411.93
2018,3,30,9,30,397.0,257.0,1.0,21.3,513.0,544.23,416.23
2018,3,30,9,45,370.5,277.5,1.05,22.0,527.0,561.48,426.78
2018,3,30,10,0,344.0,298.0,1.1,22.7,541.0,575.54,434.71
2018,3,30,10,15,380.0,304.5,1.1,23.1,583.0,625.54,469.01
2018,3,30,10,30,416.0,311.0,1.1,23.5,625.0,693.44,514.11
2018,3,30,10,45,434.5,313.5,1.15,23.9,650.5,725.84,534.86
2018,3,30,11,0,453.0,316.0,1.2,24.3,676.0,757.01,554.97
2018,3,30,11,15,388.5,348.5,1.2,24.5,661.0,719.11,527.19
2018,3,30,11,30,324.0,381.0,1.2,24.7,646.0,696.53,509.86
2018,3,30,11,45,330.0,381.0,1.2,24.9,653.0,706.12,516.11
2018,3,30,12,0,336.0,381.0,1.2,25.1,660.0,714.08,520.97
2018,3,30,12,15,409.0,353.5,1.2,25.2,693.0,776.12,563.41
2018,3,30,12,30,482.0,326.0,1.2,25.3,726.0,819.22,592.61
2018,3,30,12,45,636.0,254.0,1.2,25.45,775.5,898.38,646.8
2018,3,30,13,0,790.0,182.0,1.2,25.6,825.0,966.2,690.32
2018,3,30,13,15,776.5,183.0,1.25,25.6,804.5,941.27,675.04
2018,3,30,13,30,763.0,184.0,1.3,25.6,784.0,913.36,658.97
2018,3,30,13,45,718.0,193.5,1.3,25.65,744.5,863.17,627.57
2018,3,30,14,0,673.0,203.0,1.3,25.7,705.0,811.72,594.03
2018,3,30,14,15,712.5,176.5,1.3,25.65,688.0,795.59,585.46
2018,3,30,14,30,752.0,150.0,1.3,25.6,671.0,773.41,572.27
2018,3,30,14,45,698.0,157.5,1.3,25.55,620.5,709.1,528.61
2018,3,30,15,0,644.0,165.0,1.3,25.5,570.0,646.02,485.22
2018,3,30,15,15,527.5,185.0,1.3,25.5,501.5,548.05,415.41
2018,3,30,15,30,411.0,205.0,1.3,25.5,433.0,465.93,355.32
2018,3,30,15,45,520.5,158.5,1.25,25.15,421.0,461.49,353.29
2018,3,30,16,0,630.0,112.0,1.2,24.8,409.0,450.59,344.35
2018,3,30,16,15,532.5,117.0,1.1,24.05,348.5,372.24,284.31
2018,3,30,16,30,435.0,122.0,1.0,23.3,288.0,298.24,226.95
2018,3,30,16,45,261.5,111.5,0.95,22.5,207.0,192.95,145.84
2018,3,30,17,0,88.0,101.0,0.9,21.7,126.0,111.93,84.13
2018,3,30,17,15,58.5,84.0,0.95,20.8,99.0,80.73,59.18
2018,3,30,17,30,29.0,67.0,1.0,19.9,72.0,57.99,41.18
2018,3,30,17,45,16.5,47.5,1.05,18.95,50.0,38.74,25.36
2018,3,30,18,0,4.0,28.0,1.1,18.0,28.0,21.24,9.66
2018,3,30,18,15,6.5,15.5,1.1,17.6,15.5,12.2,0.0
2018,3,30,18,30,9.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,3,30,18,45,4.5,1.5,1.1,16.75,1.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.1,11.65,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.1,11.9,8.0,6.29,0.0
2018,3,31,6,15,83.5,24.0,1.25,12.65,32.5,17.99,1.89
2018,3,31,6,30,147.0,40.0,1.4,13.4,57.0,41.98,23.93
2018,3,31,6,45,211.0,56.0,1.55,14.2,94.0,77.41,50.18
2018,3,31,7,0,275.0,72.0,1.7,15.0,131.0,119.68,83.75
2018,3,31,7,15,263.0,92.5,1.75,15.5,161.5,149.46,111.23
2018,3,31,7,30,251.0,113.0,1.8,16.0,192.0,181.76,140.5
2018,3,31,7,45,292.0,131.5,1.8,16.5,239.0,230.5,181.35
2018,3,31,8,0,333.0,150.0,1.8,17.0,286.0,283.82,225.26
2018,3,31,8,15,316.5,173.5,1.8,17.65,316.0,318.01,253.15
2018,3,31,8,30,300.0,197.0,1.8,18.3,346.0,349.99,278.23
2018,3,31,8,45,264.0,226.0,1.85,18.95,366.5,373.35,295.59
2018,3,31,9,0,228.0,255.0,1.9,19.6,387.0,379.91,299.49
2018,3,31,9,15,234.0,275.5,1.95,20.15,419.5,415.2,325.56
2018,3,31,9,30,240.0,296.0,2.0,20.7,452.0,450.5,350.98
2018,3,31,9,45,251.5,312.0,2.05,21.2,483.5,501.63,387.62
2018,3,31,10,0,263.0,328.0,2.1,21.7,515.0,537.82,412.82
2018,3,31,10,15,268.5,342.5,2.15,22.1,540.0,567.38,433.04
2018,3,31,10,30,274.0,357.0,2.2,22.5,565.0,596.25,452.57
2018,3,31,10,45,289.0,365.0,2.25,22.85,590.5,626.4,473.24
2018,3,31,11,0,304.0,373.0,2.3,23.2,616.0,655.94,493.3
2018,3,31,11,15,398.5,346.0,2.35,23.35,670.5,724.24,542.85
2018,3,31,11,30,493.0,319.0,2.4,23.5,725.0,813.63,605.15
2018,3,31,11,45,539.0,302.5,2.5,23.65,749.5,847.68,628.71
2018,3,31,12,0,585.0,286.0,2.6,23.8,774.0,879.36,651.08
2018,3,31,12,15,645.0,259.0,2.7,23.8,796.5,917.07,678.15
2018,3,31,12,30,705.0,232.0,2.8,23.8,819.0,947.53,700.37
2018,3,31,12,45,707.5,226.5,2.85,23.8,810.5,938.77,695.01
2018,3,31,13,0,710.0,221.0,2.9,23.8,802.0,926.65,687.8
2018,3,31,13,15,724.0,208.0,2.9,23.7,790.0,914.64,680.67
2018,3,31,13,30,738.0,195.0,2.9,23.6,778.0,898.79,670.99
2018,3,31,13,45,780.5,167.5,2.95,23.45,767.0,889.56,666.39
2018,3,31,14,0,823.0,140.0,3.0,23.3,756.0,869.17,654.19
2018,3,31,14,15,785.5,146.5,2.95,23.0,714.5,817.41,620.15
2018,3,31,14,30,748.0,153.0,2.9,22.7,673.0,770.36,588.56
2018,3,31,14,45,717.0,152.0,2.9,22.45,628.5,715.14,550.19
2018,3,31,15,0,686.0,151.0,2.9,22.2,584.0,659.79,510.92
2018,3,31,15,15,679.0,142.0,2.9,22.2,545.5,613.01,476.87
2018,3,31,15,30,672.0,133.0,2.9,22.2,507.0,564.83,440.86
2018,3,31,15,45,586.5,139.5,2.8,21.25,445.5,485.48,381.15
2018,3,31,16,0,501.0,146.0,2.7,20.3,384.0,407.03,320.83
2018,3,31,16,15,508.0,128.0,2.6,19.5,346.0,363.01,285.54
2018,3,31,16,30,515.0,110.0,2.5,18.7,308.0,317.34,247.29
2018,3,31,16,45,474.0,97.5,2.35,17.95,259.0,258.79,198.03
2018,3,31,17,0,433.0,85.0,2.2,17.2,210.0,204.54,151.55
2018,3,31,17,15,378.5,72.5,2.05,16.2,165.5,151.94,107.01
2018,3,31,17,30,324.0,60.0,1.9,15.2,121.0,105.87,69.0
2018,3,31,17,45,251.0,45.5,1.75,14.2,84.0,63.2,36.94
2018,3,31,18,0,178.0,31.0,1.6,13.2,47.0,29.79,14.0
2018,3,31,18,15,100.5,17.5,1.65,12.8,25.5,13.77,0.0
2018,3,31,18,30,23.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,3,31,18,45,11.5,2.0,1.7,11.95,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.3,8.55,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.4,9.0,14.0,10.23,0.0
2018,4,1,6,15,200.5,27.0,1.6,9.7,47.0,20.53,5.81
2018,4,1,6,30,329.0,41.0,1.8,10.4,80.0,57.06,31.14
2018,4,1,6,45,425.0,51.0,2.0,11.1,127.5,102.17,62.36
2018,4,1,7,0,521.0,61.0,2.2,11.8,175.0,159.3,107.7
2018,4,1,7,15,582.5,68.0,2.15,12.45,227.5,216.77,157.43
2018,4,1,7,30,644.0,75.0,2.1,13.1,280.0,281.07,213.54
2018,4,1,7,45,685.0,81.5,2.1,13.75,333.5,343.75,268.22
2018,4,1,8,0,726.0,88.0,2.1,14.4,387.0,410.06,324.31
2018,4,1,8,15,755.5,92.0,2.05,15.1,438.0,471.55,374.73
2018,4,1,8,30,785.0,96.0,2.0,15.8,489.0,533.9,423.88
2018,4,1,8,45,805.0,99.5,2.0,16.45,536.0,591.61,467.97
2018,4,1,9,0,825.0,103.0,2.0,17.1,583.0,649.07,510.3
2018,4,1,9,15,845.0,104.5,2.0,17.7,627.0,703.96,549.48
2018,4,1,9,30,865.0,106.0,2.0,18.3,671.0,757.91,586.77
2018,4,1,9,45,882.0,105.5,2.05,18.9,709.0,798.17,612.66
2018,4,1,10,0,899.0,105.0,2.1,19.5,747.0,843.88,641.72
2018,4,1,10,15,908.0,106.5,2.2,19.9,778.0,882.77,666.65
2018,4,1,10,30,917.0,108.0,2.3,20.3,809.0,918.81,689.53
2018,4,1,10,45,923.0,109.0,2.4,20.7,832.0,948.61,708.15
2018,4,1,11,0,929.0,110.0,2.5,21.1,855.0,975.03,724.55
2018,4,1,11,15,933.0,110.5,2.6,21.3,870.5,995.56,737.66
2018,4,1,11,30,937.0,111.0,2.7,21.5,886.0,1012.38,748.46
2018,4,1,11,45,938.5,111.5,2.8,21.7,893.0,1023.01,755.33
2018,4,1,12,0,940.0,112.0,2.9,21.9,900.0,1029.73,759.8
2018,4,1,12,15,940.0,111.5,3.0,21.95,899.0,1030.05,760.69
2018,4,1,12,30,940.0,111.0,3.1,22.0,898.0,1026.43,759.14
2018,4,1,12,45,938.0,110.5,3.2,22.05,888.5,1016.95,753.87
2018,4,1,13,0,936.0,110.0,3.3,22.1,879.0,1003.61,746.15
2018,4,1,13,15,931.5,109.5,3.4,21.95,861.5,984.14,734.98
2018,4,1,13,30,927.0,109.0,3.5,21.8,844.0,961.04,721.38
2018,4,1,13,45,920.0,108.0,3.55,21.7,818.5,931.73,703.05
2018,4,1,14,0,913.0,107.0,3.6,21.6,793.0,899.18,682.44
2018,4,1,14,15,903.5,105.5,3.65,21.35,761.0,861.01,658.17
2018,4,1,14,30,894.0,104.0,3.7,21.1,729.0,820.14,631.75
2018,4,1,14,45,881.5,102.0,3.75,20.85,690.0,774.05,601.25
2018,4,1,15,0,869.0,100.0,3.8,20.6,651.0,732.48,572.4
2018,4,1,15,15,851.5,97.5,3.8,20.6,606.5,677.96,531.97
2018,4,1,15,30,834.0,95.0,3.8,20.6,562.0,622.45,489.82
2018,4,1,15,45,811.0,91.5,3.85,19.75,513.0,562.17,444.44
2018,4,1,16,0,788.0,88.0,3.9,18.9,464.0,502.11,397.5
2018,4,1,16,15,751.5,83.0,3.8,18.2,409.5,435.06,342.96
2018,4,1,16,30,715.0,78.0,3.7,17.5,355.0,370.15,288.43
2018,4,1,16,45,663.0,73.5,3.65,16.8,301.0,303.47,231.31
2018,4,1,17,0,611.0,69.0,3.6,16.1,247.0,241.85,177.46
2018,4,1,17,15,547.0,62.5,3.35,15.25,198.0,181.27,125.14
2018,4,1,17,30,483.0,56.0,3.1,14.4,149.0,128.01,80.76
2018,4,1,17,45,370.0,45.5,2.85,13.55,103.5,74.75,42.22
2018,4,1,18,0,257.0,35.0,2.6,12.7,58.0,33.84,16.69
2018,4,1,18,15,141.5,20.0,2.55,12.3,31.5,15.74,0.0
2018,4,1,18,30,26.0,5.0,2.5,11.9,5.0,0.0,0.0
2018,4,1,18,45,13.0,2.5,2.45,11.5,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,5,45,25.5,6.5,2.65,9.35,7.0,0.0,0.0
2018,4,2,6,0,51.0,13.0,2.8,9.7,14.0,10.23,0.0
2018,4,2,6,15,146.5,27.5,2.95,10.2,43.0,20.75,7.79
2018,4,2,6,30,242.0,42.0,3.1,10.7,72.0,50.06,28.34
2018,4,2,6,45,280.0,56.5,3.3,11.15,107.0,85.58,54.88
2018,4,2,7,0,318.0,71.0,3.5,11.6,142.0,125.86,88.46
2018,4,2,7,15,294.5,92.0,3.5,12.05,171.5,160.99,121.55
2018,4,2,7,30,271.0,113.0,3.5,12.5,201.0,186.74,146.35
2018,4,2,7,45,420.0,114.5,3.55,12.9,277.0,269.27,214.34
2018,4,2,8,0,569.0,116.0,3.6,13.3,353.0,367.4,295.18
2018,4,2,8,15,548.5,134.5,3.55,13.85,386.5,403.59,326.32
2018,4,2,8,30,528.0,153.0,3.5,14.4,420.0,442.1,357.95
2018,4,2,8,45,420.5,200.0,3.5,14.95,425.0,451.8,364.89
2018,4,2,9,0,313.0,247.0,3.5,15.5,430.0,437.47,352.04
2018,4,2,9,15,386.0,244.5,3.45,16.0,487.0,501.76,402.16
2018,4,2,9,30,459.0,242.0,3.4,16.5,544.0,586.58,466.12
2018,4,2,9,45,655.0,179.5,3.35,17.0,636.5,707.22,557.53
2018,4,2,10,0,851.0,117.0,3.3,17.5,729.0,824.55,641.89
2018,4,2,10,15,882.0,109.0,3.3,17.85,766.0,861.5,665.19
2018,4,2,10,30,913.0,101.0,3.3,18.2,803.0,906.21,694.27
2018,4,2,10,45,918.5,102.0,3.3,18.55,825.5,935.35,712.24
2018,4,2,11,0,924.0,103.0,3.3,18.9,848.0,961.11,727.94
2018,4,2,11,15,927.5,104.0,3.25,19.15,863.0,981.49,739.89
2018,4,2,11,30,931.0,105.0,3.2,19.4,878.0,998.18,749.4
2018,4,2,11,45,933.0,105.0,3.15,19.7,885.5,1008.63,754.68
2018,4,2,12,0,935.0,105.0,3.1,20.0,893.0,1015.21,757.51
2018,4,2,12,15,934.5,106.0,3.1,20.15,892.5,1016.49,757.84
2018,4,2,12,30,934.0,107.0,3.1,20.3,892.0,1013.85,755.75
2018,4,2,12,45,931.5,107.0,3.15,20.5,882.5,1004.38,749.56
2018,4,2,13,0,929.0,107.0,3.2,20.7,873.0,991.09,740.98
2018,4,2,13,15,923.5,106.5,3.15,20.75,855.0,970.76,727.46
2018,4,2,13,30,918.0,106.0,3.1,20.8,837.0,946.88,711.68
2018,4,2,13,45,910.0,105.5,3.1,20.85,811.5,917.38,692.5
2018,4,2,14,0,902.0,105.0,3.1,20.9,786.0,884.73,671.17
2018,4,2,14,15,891.0,104.0,3.05,20.8,753.5,846.17,645.72
2018,4,2,14,30,880.0,103.0,3.0,20.7,721.0,805.06,618.34
2018,4,2,14,45,865.5,102.5,3.0,20.6,682.5,759.52,587.85
2018,4,2,15,0,851.0,102.0,3.0,20.5,644.0,718.7,558.95
2018,4,2,15,15,834.0,99.0,3.0,20.5,600.0,664.82,519.31
2018,4,2,15,30,817.0,96.0,3.0,20.5,556.0,609.97,477.97
2018,4,2,15,45,796.0,92.0,2.9,20.05,508.0,551.23,432.98
2018,4,2,16,0,775.0,88.0,2.8,19.6,460.0,492.57,386.61
2018,4,2,16,15,744.5,83.5,2.75,19.05,409.0,429.54,335.61
2018,4,2,16,30,714.0,79.0,2.7,18.5,358.0,367.93,284.05
2018,4,2,16,45,661.0,75.0,2.6,17.9,304.0,301.6,227.71
2018,4,2,17,0,608.0,71.0,2.5,17.3,250.0,240.42,174.76
2018,4,2,17,15,493.5,65.5,2.45,16.35,192.0,170.4,117.39
2018,4,2,17,30,379.0,60.0,2.4,15.4,134.0,111.13,70.98
2018,4,2,17,45,279.5,47.0,2.35,14.45,92.5,64.47,37.34
2018,4,2,18,0,180.0,34.0,2.3,13.5,51.0,30.3,15.65
2018,4,2,18,15,104.0,20.0,2.35,13.0,28.5,15.11,0.0
2018,4,2,18,30,28.0,6.0,2.4,12.5,6.0,4.72,0.0
2018,4,2,18,45,14.0,3.0,2.4,12.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,45,43.5,8.0,1.25,7.4,9.0,0.0,0.0
2018,4,3,6,0,87.0,16.0,1.3,7.9,18.0,12.59,0.0
2018,4,3,6,15,223.5,31.0,1.45,8.65,55.0,23.54,11.22
2018,4,3,6,30,360.0,46.0,1.6,9.4,92.0,62.24,35.18
2018,4,3,6,45,458.0,55.0,1.75,10.1,141.5,108.57,66.79
2018,4,3,7,0,556.0,64.0,1.9,10.8,191.0,167.12,113.16
2018,4,3,7,15,618.5,70.5,1.95,11.45,245.5,226.42,164.5
2018,4,3,7,30,681.0,77.0,2.0,12.1,300.0,292.6,222.34
2018,4,3,7,45,724.0,81.0,2.0,12.75,354.5,355.69,277.5
2018,4,3,8,0,767.0,85.0,2.0,13.4,409.0,422.62,334.23
2018,4,3,8,15,794.0,88.5,2.0,14.1,460.0,484.21,385.02
2018,4,3,8,30,821.0,92.0,2.0,14.8,511.0,546.89,434.71
2018,4,3,8,45,841.5,95.0,2.05,15.45,559.0,605.96,480.17
2018,4,3,9,0,862.0,98.0,2.1,16.1,607.0,664.73,523.86
2018,4,3,9,15,876.0,101.5,2.1,16.7,650.5,718.95,562.57
2018,4,3,9,30,890.0,105.0,2.1,17.3,694.0,771.64,598.99
2018,4,3,9,45,899.5,107.5,2.15,17.85,730.5,810.02,623.72
2018,4,3,10,0,909.0,110.0,2.2,18.4,767.0,853.09,651.16
2018,4,3,10,15,915.5,112.0,2.15,18.9,796.5,890.51,673.54
2018,4,3,10,30,922.0,114.0,2.1,19.4,826.0,924.88,693.58
2018,4,3,10,45,927.0,115.5,2.1,19.85,849.0,954.21,710.71
2018,4,3,11,0,932.0,117.0,2.1,20.3,872.0,980.09,725.51
2018,4,3,11,15,935.0,117.0,2.05,20.65,886.0,999.06,735.48
2018,4,3,11,30,938.0,117.0,2.0,21.0,900.0,1014.27,743.07
2018,4,3,11,45,931.0,121.0,1.95,21.35,903.5,1020.08,744.69
2018,4,3,12,0,924.0,125.0,1.9,21.7,907.0,1021.85,743.94
2018,4,3,12,15,890.5,142.0,1.9,21.9,894.5,1006.62,733.56
2018,4,3,12,30,857.0,159.0,1.9,22.1,882.0,1003.81,731.48
2018,4,3,12,45,884.0,143.0,1.9,22.3,882.0,1006.55,732.95
2018,4,3,13,0,911.0,127.0,1.9,22.5,882.0,991.02,722.76
2018,4,3,13,15,905.5,126.5,1.95,22.45,864.0,970.92,711.21
2018,4,3,13,30,900.0,126.0,2.0,22.4,846.0,947.33,697.41
2018,4,3,13,45,891.0,125.0,2.05,22.4,819.5,916.83,678.89
2018,4,3,14,0,882.0,124.0,2.1,22.4,793.0,894.13,665.51
2018,4,3,14,15,871.0,122.5,2.2,22.25,760.0,854.78,641.58
2018,4,3,14,30,860.0,121.0,2.3,22.1,727.0,812.89,615.62
2018,4,3,14,45,843.5,119.0,2.4,21.9,687.0,764.13,584.03
2018,4,3,15,0,827.0,117.0,2.5,21.7,647.0,713.77,549.46
2018,4,3,15,15,808.0,113.0,2.5,21.7,601.5,658.54,509.46
2018,4,3,15,30,789.0,109.0,2.5,21.7,556.0,602.61,467.87
2018,4,3,15,45,764.5,106.0,2.6,20.95,508.5,545.18,425.46
2018,4,3,16,0,740.0,103.0,2.7,20.2,461.0,486.92,380.73
2018,4,3,16,15,703.5,98.5,2.6,19.45,408.5,422.67,329.31
