Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.95,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,1.1,9.2,25.5,12.98,0.0
2018,4,14,6,0,224.0,31.0,1.1,9.8,49.0,23.56,11.67
2018,4,14,6,15,335.5,42.0,1.2,10.55,91.5,34.36,24.48
2018,4,14,6,30,447.0,53.0,1.3,11.3,134.0,67.31,39.13
2018,4,14,6,45,518.5,61.5,1.4,12.05,184.5,114.37,69.61
2018,4,14,7,0,590.0,70.0,1.5,12.8,235.0,170.07,113.08
2018,4,14,7,15,638.0,76.0,1.45,13.5,288.0,226.26,160.96
2018,4,14,7,30,686.0,82.0,1.4,14.2,341.0,287.43,213.7
2018,4,14,7,45,720.0,86.5,1.3,14.9,393.5,346.83,264.61
2018,4,14,8,0,754.0,91.0,1.2,15.6,446.0,409.59,316.55
2018,4,14,8,15,779.0,95.0,1.1,16.3,496.5,468.76,363.82
2018,4,14,8,30,804.0,99.0,1.0,17.0,547.0,528.79,409.63
2018,4,14,8,45,823.0,101.5,0.9,17.75,593.5,584.44,450.09
2018,4,14,9,0,842.0,104.0,0.8,18.5,640.0,639.63,488.32
2018,4,14,9,15,858.5,105.5,0.8,19.1,682.5,691.39,523.91
2018,4,14,9,30,875.0,107.0,0.8,19.7,725.0,735.26,553.14
2018,4,14,9,45,888.5,107.5,0.75,20.3,761.5,780.03,580.86
2018,4,14,10,0,902.0,108.0,0.7,20.9,798.0,822.68,605.3
2018,4,14,10,15,910.5,108.5,0.75,21.2,827.0,858.87,627.49
2018,4,14,10,30,919.0,109.0,0.8,21.5,856.0,892.14,647.74
2018,4,14,10,45,925.5,109.5,0.8,21.85,878.5,920.58,663.79
2018,4,14,11,0,932.0,110.0,0.8,22.2,901.0,945.66,677.68
2018,4,14,11,15,936.0,111.0,0.85,22.4,916.5,965.46,689.67
2018,4,14,11,30,940.0,112.0,0.9,22.6,932.0,981.56,699.48
2018,4,14,11,45,942.0,111.5,0.95,22.8,938.0,990.59,705.05
2018,4,14,12,0,944.0,111.0,1.0,23.0,944.0,995.76,708.43
2018,4,14,12,15,943.0,111.5,1.1,23.1,942.0,995.2,709.6
2018,4,14,12,30,942.0,112.0,1.2,23.2,940.0,990.74,708.46
2018,4,14,12,45,938.5,112.5,1.3,23.3,929.5,980.1,703.49
2018,4,14,13,0,935.0,113.0,1.4,23.4,919.0,965.69,696.19
2018,4,14,13,15,931.0,112.0,1.5,23.4,900.5,945.7,685.56
2018,4,14,13,30,927.0,111.0,1.6,23.4,882.0,922.12,672.55
2018,4,14,13,45,920.5,109.5,1.7,23.35,856.0,892.49,655.57
2018,4,14,14,0,914.0,108.0,1.8,23.3,830.0,859.65,636.26
2018,4,14,14,15,904.5,106.0,1.9,23.15,796.5,820.96,612.94
2018,4,14,14,30,895.0,104.0,2.0,23.0,763.0,779.64,587.42
2018,4,14,14,45,883.0,102.0,2.1,22.85,724.0,734.13,557.36
2018,4,14,15,0,871.0,100.0,2.2,22.7,685.0,686.64,524.45
2018,4,14,15,15,855.5,97.5,2.2,22.7,640.5,639.27,489.63
2018,4,14,15,30,840.0,95.0,2.2,22.7,596.0,585.43,449.22
2018,4,14,15,45,818.5,92.0,2.35,22.05,547.5,527.17,405.88
2018,4,14,16,0,797.0,89.0,2.5,21.4,499.0,469.02,360.75
2018,4,14,16,15,767.0,86.0,2.5,20.75,447.0,407.79,311.19
2018,4,14,16,30,737.0,83.0,2.5,20.1,395.0,348.27,261.37
2018,4,14,16,45,695.5,78.5,2.5,19.45,342.0,284.57,207.32
2018,4,14,17,0,654.0,74.0,2.5,18.8,289.0,225.86,156.83
2018,4,14,17,15,580.5,68.5,2.3,17.8,234.0,164.82,106.89
2018,4,14,17,30,507.0,63.0,2.1,16.8,179.0,112.23,67.12
2018,4,14,17,45,425.0,53.5,1.95,15.8,133.5,64.78,37.47
2018,4,14,18,0,343.0,44.0,1.8,14.8,88.0,36.1,25.46
2018,4,14,18,15,202.5,28.5,1.8,14.4,51.5,21.69,9.96
2018,4,14,18,30,62.0,13.0,1.8,14.0,15.0,10.23,0.0
2018,4,14,18,45,31.0,6.5,1.75,13.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,1.65,9.6,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,1.8,9.8,3.0,0.0,0.0
2018,4,15,5,45,54.0,16.5,1.95,10.0,20.5,12.98,0.0
2018,4,15,6,0,100.0,30.0,2.1,10.2,38.0,22.44,11.62
2018,4,15,6,15,180.0,46.0,2.3,10.7,74.0,34.18,24.38
2018,4,15,6,30,260.0,62.0,2.5,11.2,110.0,61.39,39.58
2018,4,15,6,45,408.0,70.0,2.75,11.7,173.0,104.96,66.67
2018,4,15,7,0,556.0,78.0,3.0,12.2,236.0,169.93,115.01
2018,4,15,7,15,619.0,82.5,3.05,12.75,292.0,226.39,162.87
2018,4,15,7,30,682.0,87.0,3.1,13.3,348.0,289.58,217.6
2018,4,15,7,45,718.5,91.5,3.15,13.85,401.5,349.64,270.32
2018,4,15,8,0,755.0,96.0,3.2,14.4,455.0,412.54,324.24
2018,4,15,8,15,757.5,105.5,3.25,14.9,498.5,466.69,370.13
2018,4,15,8,30,760.0,115.0,3.3,15.4,542.0,519.45,413.3
2018,4,15,8,45,801.0,113.0,3.4,15.85,596.0,581.0,462.1
2018,4,15,9,0,842.0,111.0,3.5,16.3,650.0,644.57,511.09
2018,4,15,9,15,856.0,113.5,3.6,16.65,691.5,695.61,549.59
2018,4,15,9,30,870.0,116.0,3.7,17.0,733.0,745.12,586.1
2018,4,15,9,45,879.5,118.0,3.85,17.35,768.0,781.01,612.39
2018,4,15,10,0,889.0,120.0,4.0,17.7,803.0,821.54,640.1
2018,4,15,10,15,897.0,121.5,4.05,17.85,832.5,857.77,664.55
2018,4,15,10,30,905.0,123.0,4.1,18.0,862.0,891.1,686.85
2018,4,15,10,45,910.0,124.0,4.2,18.2,883.5,918.29,704.9
2018,4,15,11,0,915.0,125.0,4.3,18.4,905.0,942.1,720.64
2018,4,15,11,15,918.0,125.5,4.4,18.45,918.5,960.15,732.97
2018,4,15,11,30,921.0,126.0,4.5,18.5,932.0,974.54,743.11
2018,4,15,11,45,923.0,125.5,4.6,18.5,938.0,983.37,749.7
2018,4,15,12,0,925.0,125.0,4.7,18.5,944.0,988.4,753.84
2018,4,15,12,15,924.0,124.5,4.8,18.45,941.0,986.84,753.7
2018,4,15,12,30,923.0,124.0,4.9,18.4,938.0,981.45,751.06
2018,4,15,12,45,921.0,122.5,5.0,18.35,927.0,970.43,744.6
2018,4,15,13,0,919.0,121.0,5.1,18.3,916.0,955.66,735.6
2018,4,15,13,15,912.5,121.0,5.15,18.1,896.5,934.65,722.31
2018,4,15,13,30,906.0,121.0,5.2,17.9,877.0,910.21,706.61
2018,4,15,13,45,897.0,120.0,5.3,17.7,850.0,879.46,686.63
2018,4,15,14,0,888.0,119.0,5.4,17.5,823.0,845.73,664.33
2018,4,15,14,15,782.5,153.0,5.4,17.15,755.0,776.24,614.59
2018,4,15,14,30,677.0,187.0,5.4,16.8,687.0,704.78,560.44
2018,4,15,14,45,620.0,187.0,5.45,16.45,626.5,635.58,508.58
2018,4,15,15,0,563.0,187.0,5.5,16.1,566.0,568.68,457.36
2018,4,15,15,15,577.0,171.5,5.5,16.1,538.0,535.04,431.06
2018,4,15,15,30,591.0,156.0,5.5,16.1,510.0,498.39,401.52
2018,4,15,15,45,359.5,181.0,5.45,15.05,391.0,361.26,292.12
2018,4,15,16,0,128.0,206.0,5.4,14.0,272.0,235.6,190.63
2018,4,15,16,15,165.0,187.0,5.3,13.55,263.0,225.68,182.17
2018,4,15,16,30,202.0,168.0,5.2,13.1,254.0,211.46,169.05
2018,4,15,16,45,175.5,142.0,5.1,12.6,209.5,168.54,132.77
2018,4,15,17,0,149.0,116.0,5.0,12.1,165.0,129.0,99.31
2018,4,15,17,15,74.5,76.5,4.7,11.65,101.0,74.45,55.32
2018,4,15,17,30,0.0,37.0,4.4,11.2,37.0,28.24,18.8
2018,4,15,17,45,0.0,27.5,4.15,10.75,27.5,20.95,12.36
2018,4,15,18,0,0.0,18.0,3.9,10.3,18.0,13.68,6.38
2018,4,15,18,15,2.0,11.5,3.7,10.05,11.5,8.74,0.95
2018,4,15,18,30,4.0,5.0,3.5,9.8,5.0,3.93,0.0
2018,4,15,18,45,2.0,2.5,3.35,9.55,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.15,7.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,4,16,5,45,1.0,7.5,1.3,7.95,7.5,5.9,0.0
2018,4,16,6,0,1.0,14.0,1.4,8.3,14.0,10.64,2.89
2018,4,16,6,15,78.0,32.5,1.55,8.5,47.0,24.61,16.25
2018,4,16,6,30,155.0,51.0,1.7,8.7,80.0,47.14,30.84
2018,4,16,6,45,176.5,66.0,1.85,8.95,109.0,73.15,50.24
2018,4,16,7,0,198.0,81.0,2.0,9.2,138.0,102.0,74.12
2018,4,16,7,15,311.0,99.0,2.2,9.35,209.5,162.1,122.23
2018,4,16,7,30,424.0,117.0,2.4,9.5,281.0,232.77,180.6
2018,4,16,7,45,237.5,89.0,2.55,9.65,183.0,169.71,134.98
2018,4,16,8,0,51.0,61.0,2.7,9.8,85.0,73.03,56.82
2018,4,16,8,15,36.0,113.5,2.85,9.95,131.5,108.09,86.87
2018,4,16,8,30,21.0,166.0,3.0,10.1,178.0,140.6,113.92
2018,4,16,8,45,12.0,163.5,3.2,10.25,170.5,134.62,108.5
2018,4,16,9,0,3.0,161.0,3.4,10.4,163.0,127.7,102.29
2018,4,16,9,15,6.0,177.0,3.5,10.45,181.0,142.88,114.71
2018,4,16,9,30,9.0,193.0,3.6,10.5,199.0,158.4,127.33
2018,4,16,9,45,29.5,181.0,3.7,10.55,203.5,172.22,139.08
2018,4,16,10,0,50.0,169.0,3.8,10.6,208.0,179.32,145.41
2018,4,16,10,15,66.0,164.5,3.85,10.6,217.5,201.86,164.26
2018,4,16,10,30,82.0,160.0,3.9,10.6,227.0,213.66,174.33
2018,4,16,10,45,83.5,262.0,3.95,10.65,332.0,311.25,252.24
2018,4,16,11,0,85.0,364.0,4.0,10.7,437.0,391.96,314.99
2018,4,16,11,15,53.0,293.0,4.0,10.65,338.5,299.73,241.14
2018,4,16,11,30,21.0,222.0,4.0,10.6,240.0,207.79,166.55
2018,4,16,11,45,69.0,292.0,4.0,10.6,353.0,315.14,254.42
2018,4,16,12,0,117.0,362.0,4.0,10.6,466.0,443.54,355.9
2018,4,16,12,15,157.0,393.0,4.0,10.55,532.0,509.64,407.37
2018,4,16,12,30,197.0,424.0,4.0,10.5,598.0,574.68,457.53
2018,4,16,12,45,130.5,345.0,4.0,10.5,460.0,437.48,351.04
2018,4,16,13,0,64.0,266.0,4.0,10.5,322.0,285.05,230.01
2018,4,16,13,15,103.0,277.0,4.0,10.45,364.5,344.52,279.15
2018,4,16,13,30,142.0,288.0,4.0,10.4,407.0,385.21,312.46
2018,4,16,13,45,292.5,293.0,4.0,10.4,528.5,526.54,426.4
2018,4,16,14,0,443.0,298.0,4.0,10.4,650.0,658.48,529.04
2018,4,16,14,15,484.0,275.0,4.0,10.3,645.5,652.57,525.2
2018,4,16,14,30,525.0,252.0,4.0,10.2,641.0,642.02,518.41
2018,4,16,14,45,633.5,200.5,4.0,10.15,646.0,654.3,529.74
2018,4,16,15,0,742.0,149.0,4.0,10.1,651.0,649.6,527.39
2018,4,16,15,15,583.5,182.5,4.0,10.1,561.5,546.11,444.87
2018,4,16,15,30,425.0,216.0,4.0,10.1,472.0,448.51,366.25
2018,4,16,15,45,568.0,165.0,3.95,9.9,477.5,452.83,369.46
2018,4,16,16,0,711.0,114.0,3.9,9.7,483.0,446.31,361.32
2018,4,16,16,15,709.5,102.0,3.8,9.5,438.5,392.72,314.17
2018,4,16,16,30,708.0,90.0,3.7,9.3,394.0,337.98,264.77
2018,4,16,16,45,686.5,82.0,3.6,9.15,345.0,280.07,212.0
2018,4,16,17,0,665.0,74.0,3.5,9.0,296.0,223.72,160.33
2018,4,16,17,15,583.5,69.0,3.2,8.65,239.0,161.6,107.8
2018,4,16,17,30,502.0,64.0,2.9,8.3,182.0,108.9,67.22
2018,4,16,17,45,431.5,53.0,2.55,8.0,136.5,61.59,37.05
2018,4,16,18,0,361.0,42.0,2.2,7.7,91.0,34.4,24.89
2018,4,16,18,15,242.0,30.0,2.05,7.45,56.5,24.65,13.67
2018,4,16,18,30,123.0,18.0,1.9,7.2,22.0,14.16,0.0
2018,4,16,18,45,61.5,9.0,1.7,6.95,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.85,4.6,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,0.8,5.0,6.0,4.72,0.0
2018,4,17,5,45,143.0,20.5,0.8,5.4,32.5,15.55,0.0
2018,4,17,6,0,258.0,35.0,0.8,5.8,59.0,26.63,16.45
2018,4,17,6,15,364.0,46.5,0.9,6.3,104.0,38.02,28.5
2018,4,17,6,30,470.0,58.0,1.0,6.8,149.0,70.77,42.94
2018,4,17,6,45,536.5,66.5,1.1,7.3,200.5,118.39,73.79
2018,4,17,7,0,603.0,75.0,1.2,7.8,252.0,174.0,117.73
2018,4,17,7,15,651.0,81.0,1.25,8.4,306.0,230.72,166.66
2018,4,17,7,30,699.0,87.0,1.3,9.0,360.0,292.37,220.7
2018,4,17,7,45,732.5,92.0,1.4,9.6,413.5,352.54,273.58
2018,4,17,8,0,766.0,97.0,1.5,10.2,467.0,415.21,327.26
2018,4,17,8,15,791.0,101.0,1.55,10.8,518.0,475.55,377.47
2018,4,17,8,30,816.0,105.0,1.6,11.4,569.0,535.89,425.99
2018,4,17,8,45,834.5,108.0,1.65,11.95,616.0,592.05,469.83
2018,4,17,9,0,853.0,111.0,1.7,12.5,663.0,647.66,511.84
2018,4,17,9,15,868.5,113.0,1.7,12.9,705.5,699.47,549.73
2018,4,17,9,30,884.0,115.0,1.7,13.3,748.0,749.82,585.47
2018,4,17,9,45,897.0,115.0,1.65,13.75,784.5,786.95,610.6
2018,4,17,10,0,910.0,115.0,1.6,14.2,821.0,828.72,636.74
2018,4,17,10,15,916.5,117.5,1.6,14.5,850.5,865.11,659.6
2018,4,17,10,30,923.0,120.0,1.6,14.8,880.0,898.43,680.21
2018,4,17,10,45,927.0,122.0,1.55,15.1,901.5,925.92,696.1
2018,4,17,11,0,931.0,124.0,1.5,15.4,923.0,949.92,709.59
2018,4,17,11,15,933.5,125.0,1.5,15.65,937.0,968.06,720.06
2018,4,17,11,30,936.0,126.0,1.5,15.9,951.0,982.48,728.21
2018,4,17,11,45,937.0,126.5,1.5,16.1,956.5,991.27,732.96
2018,4,17,12,0,938.0,127.0,1.5,16.3,962.0,996.23,735.39
2018,4,17,12,15,937.5,127.0,1.5,16.45,960.0,995.47,734.43
2018,4,17,12,30,937.0,127.0,1.5,16.6,958.0,990.85,731.17
2018,4,17,12,45,935.5,125.5,1.5,16.75,947.5,980.1,724.1
2018,4,17,13,0,934.0,124.0,1.5,16.9,937.0,965.54,714.73
2018,4,17,13,15,927.0,125.0,1.5,16.95,918.0,944.72,701.65
2018,4,17,13,30,920.0,126.0,1.5,17.0,899.0,920.45,686.39
2018,4,17,13,45,909.5,126.5,1.5,17.05,871.5,889.49,666.7
2018,4,17,14,0,899.0,127.0,1.5,17.1,844.0,855.57,645.0
2018,4,17,14,15,888.0,125.5,1.55,17.0,810.0,816.7,620.7
2018,4,17,14,30,877.0,124.0,1.6,16.9,776.0,783.46,599.18
2018,4,17,14,45,863.5,122.0,1.6,16.8,736.5,736.68,566.5
2018,4,17,15,0,850.0,120.0,1.6,16.7,697.0,688.08,531.82
2018,4,17,15,15,833.5,116.5,1.6,16.7,652.0,634.71,492.56
2018,4,17,15,30,817.0,113.0,1.6,16.7,607.0,580.38,451.45
2018,4,17,15,45,795.0,109.5,1.8,16.35,558.0,522.59,407.91
2018,4,17,16,0,773.0,106.0,2.0,16.0,509.0,464.68,362.28
2018,4,17,16,15,735.5,101.0,1.95,15.65,453.0,399.66,308.85
2018,4,17,16,30,698.0,96.0,1.9,15.3,397.0,337.32,256.16
2018,4,17,16,45,660.5,88.5,1.8,14.95,344.0,275.85,203.12
2018,4,17,17,0,623.0,81.0,1.7,14.6,291.0,217.86,152.73
2018,4,17,17,15,565.5,74.5,1.6,13.7,240.0,161.18,105.76
2018,4,17,17,30,508.0,68.0,1.5,12.8,189.0,111.03,67.7
2018,4,17,17,45,419.5,57.5,1.35,11.9,141.0,63.25,38.78
2018,4,17,18,0,331.0,47.0,1.2,11.0,93.0,35.77,25.82
2018,4,17,18,15,212.5,32.5,1.25,10.5,57.5,24.64,13.88
2018,4,17,18,30,94.0,18.0,1.3,10.0,22.0,14.16,0.0
2018,4,17,18,45,47.0,9.0,1.3,9.5,11.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.9,6.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,7.1,2.0,1.57,0.0
2018,4,18,5,45,0.0,7.5,0.85,7.4,7.5,5.69,0.0
2018,4,18,6,0,0.0,13.0,0.8,7.7,13.0,9.87,2.65
2018,4,18,6,15,0.0,19.0,1.0,8.05,19.0,14.45,7.31
2018,4,18,6,30,0.0,25.0,1.2,8.4,25.0,19.03,10.96
2018,4,18,6,45,0.0,28.5,1.35,8.8,28.5,21.71,13.4
2018,4,18,7,0,0.0,32.0,1.5,9.2,32.0,24.39,15.76
2018,4,18,7,15,0.0,42.5,1.45,9.45,42.5,32.47,22.78
2018,4,18,7,30,0.0,53.0,1.4,9.7,53.0,40.56,29.72
2018,4,18,7,45,0.0,47.5,1.35,9.95,47.5,36.34,25.93
2018,4,18,8,0,0.0,42.0,1.3,10.2,42.0,32.14,22.18
2018,4,18,8,15,0.0,73.0,1.3,10.55,73.0,56.08,42.56
2018,4,18,8,30,0.0,104.0,1.3,10.9,104.0,80.27,62.78
2018,4,18,8,45,0.0,101.0,1.25,11.25,101.0,77.96,60.51
2018,4,18,9,0,0.0,98.0,1.2,11.6,98.0,75.64,58.32
2018,4,18,9,15,0.5,114.5,1.2,11.95,115.0,89.04,69.25
2018,4,18,9,30,1.0,131.0,1.2,12.3,132.0,102.6,80.18
2018,4,18,9,45,8.0,185.5,1.25,12.65,192.0,151.83,120.25
2018,4,18,10,0,15.0,240.0,1.3,13.0,252.0,202.49,160.6
2018,4,18,10,15,75.0,314.0,1.35,13.3,376.0,328.64,260.51
2018,4,18,10,30,135.0,388.0,1.4,13.6,500.0,465.63,364.12
2018,4,18,10,45,247.5,385.0,1.5,13.85,596.0,580.84,450.24
2018,4,18,11,0,360.0,382.0,1.6,14.1,692.0,683.58,525.31
2018,4,18,11,15,410.0,372.0,1.65,14.3,730.5,741.21,565.52
2018,4,18,11,30,460.0,362.0,1.7,14.5,769.0,784.31,595.84
2018,4,18,11,45,368.5,393.5,1.8,14.65,720.5,718.42,547.91
2018,4,18,12,0,277.0,425.0,1.9,14.8,672.0,665.79,509.14
2018,4,18,12,15,217.0,435.0,2.0,14.95,628.5,601.67,462.6
2018,4,18,12,30,157.0,445.0,2.1,15.1,585.0,554.94,427.66
2018,4,18,12,45,152.5,438.5,2.15,15.2,573.0,542.72,419.14
2018,4,18,13,0,148.0,432.0,2.2,15.3,561.0,529.69,409.78
2018,4,18,13,15,111.0,406.5,2.3,15.4,502.0,469.83,365.1
2018,4,18,13,30,74.0,381.0,2.4,15.5,443.0,393.91,307.82
2018,4,18,13,45,149.0,381.5,2.45,15.6,502.0,470.25,368.06
2018,4,18,14,0,224.0,382.0,2.5,15.7,561.0,524.84,410.4
2018,4,18,14,15,313.0,340.5,2.55,15.6,580.0,560.93,439.51
2018,4,18,14,30,402.0,299.0,2.6,15.5,599.0,587.9,461.55
2018,4,18,14,45,451.0,267.0,2.65,15.45,587.5,575.08,453.16
2018,4,18,15,0,500.0,235.0,2.7,15.4,576.0,556.68,440.38
2018,4,18,15,15,615.0,180.0,2.7,15.4,572.0,558.13,442.27
2018,4,18,15,30,730.0,125.0,2.7,15.4,568.0,540.54,428.52
2018,4,18,15,45,772.5,106.5,2.7,15.0,541.5,505.54,400.11
2018,4,18,16,0,815.0,88.0,2.7,14.6,515.0,464.89,365.75
2018,4,18,16,15,794.5,84.5,2.6,14.2,466.0,406.54,316.11
2018,4,18,16,30,774.0,81.0,2.5,13.8,417.0,348.82,265.6
2018,4,18,16,45,737.0,75.5,2.45,13.45,362.5,285.53,210.03
2018,4,18,17,0,700.0,70.0,2.4,13.1,308.0,223.44,155.33
2018,4,18,17,15,644.0,64.5,2.1,12.15,254.5,163.59,105.01
2018,4,18,17,30,588.0,59.0,1.8,11.2,201.0,109.95,64.15
2018,4,18,17,45,503.0,51.0,1.55,10.3,151.5,59.68,34.86
2018,4,18,18,0,418.0,43.0,1.3,9.4,102.0,35.47,25.79
2018,4,18,18,15,280.5,30.5,1.3,8.9,63.0,25.11,14.72
2018,4,18,18,30,143.0,18.0,1.3,8.4,24.0,14.16,0.0
2018,4,18,18,45,71.5,9.0,1.3,7.9,12.0,7.08,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.5,1.45,5.45,3.5,0.0,0.0
2018,4,19,5,30,40.0,7.0,1.7,6.0,7.0,5.51,0.0
2018,4,19,5,45,106.5,18.5,1.95,6.6,27.5,14.05,0.0
2018,4,19,6,0,173.0,30.0,2.2,7.2,48.0,22.73,13.69
2018,4,19,6,15,305.0,43.0,2.35,7.85,96.0,32.86,23.81
2018,4,19,6,30,437.0,56.0,2.5,8.5,144.0,66.25,40.14
2018,4,19,6,45,552.0,60.5,2.65,9.2,205.0,113.64,68.81
2018,4,19,7,0,667.0,65.0,2.8,9.9,266.0,174.82,115.02
2018,4,19,7,15,708.0,70.0,2.95,10.55,319.5,234.46,166.98
2018,4,19,7,30,749.0,75.0,3.1,11.2,373.0,295.78,221.6
2018,4,19,7,45,777.0,79.5,3.2,11.9,426.0,355.68,275.04
2018,4,19,8,0,805.0,84.0,3.3,12.6,479.0,417.35,328.69
2018,4,19,8,15,825.5,87.0,3.4,13.15,528.5,475.54,378.33
2018,4,19,8,30,846.0,90.0,3.5,13.7,578.0,533.96,426.59
2018,4,19,8,45,861.5,93.5,3.55,14.2,624.5,589.96,471.41
2018,4,19,9,0,877.0,97.0,3.6,14.7,671.0,640.89,511.11
2018,4,19,9,15,890.5,99.0,3.6,15.1,713.0,691.19,549.17
2018,4,19,9,30,904.0,101.0,3.6,15.5,755.0,739.82,584.94
2018,4,19,9,45,914.5,102.5,3.6,15.9,791.0,783.81,616.2
2018,4,19,10,0,925.0,104.0,3.6,16.3,827.0,825.38,643.83
2018,4,19,10,15,931.0,105.5,3.65,16.55,855.5,860.68,667.35
2018,4,19,10,30,937.0,107.0,3.7,16.8,884.0,892.85,688.56
2018,4,19,10,45,941.0,108.5,3.7,17.05,905.5,920.01,705.91
2018,4,19,11,0,945.0,110.0,3.7,17.3,927.0,943.66,720.8
2018,4,19,11,15,948.0,111.0,3.7,17.45,941.0,962.31,732.56
2018,4,19,11,30,951.0,112.0,3.7,17.6,955.0,977.21,741.83
2018,4,19,11,45,938.0,118.5,3.75,17.8,954.5,978.84,742.35
2018,4,19,12,0,925.0,125.0,3.8,18.0,954.0,976.39,740.31
2018,4,19,12,15,936.0,120.0,3.85,18.1,957.0,981.45,743.83
2018,4,19,12,30,947.0,115.0,3.9,18.2,960.0,982.55,744.72
2018,4,19,12,45,941.5,115.5,3.95,18.25,947.5,969.88,736.47
2018,4,19,13,0,936.0,116.0,4.0,18.3,935.0,953.49,725.85
2018,4,19,13,15,884.5,135.5,4.0,18.35,897.0,910.7,696.69
2018,4,19,13,30,833.0,155.0,4.0,18.4,859.0,879.02,675.33
2018,4,19,13,45,876.5,132.5,3.95,18.4,853.5,861.17,663.48
2018,4,19,14,0,920.0,110.0,3.9,18.4,848.0,850.29,656.54
2018,4,19,14,15,911.5,108.0,3.85,18.3,815.0,812.29,630.56
2018,4,19,14,30,903.0,106.0,3.8,18.2,782.0,771.58,602.39
2018,4,19,14,45,891.5,104.0,3.75,18.15,743.0,726.3,569.01
2018,4,19,15,0,880.0,102.0,3.7,18.1,704.0,678.99,533.44
2018,4,19,15,15,862.0,100.5,3.7,18.1,658.5,630.64,496.16
2018,4,19,15,30,844.0,99.0,3.7,18.1,613.0,576.36,453.53
2018,4,19,15,45,825.0,96.0,3.5,17.8,565.0,519.57,407.87
2018,4,19,16,0,806.0,93.0,3.3,17.5,517.0,462.64,360.79
2018,4,19,16,15,777.0,89.0,3.15,17.15,464.5,400.97,308.96
2018,4,19,16,30,748.0,85.0,3.0,16.8,412.0,340.93,257.14
2018,4,19,16,45,708.5,80.0,2.8,16.45,358.0,277.21,201.78
2018,4,19,17,0,669.0,75.0,2.6,16.1,304.0,218.54,150.62
2018,4,19,17,15,611.5,69.0,2.4,15.2,251.0,160.02,102.27
2018,4,19,17,30,554.0,63.0,2.2,14.3,198.0,107.95,63.4
2018,4,19,17,45,467.5,54.0,1.95,13.4,149.0,59.18,35.49
2018,4,19,18,0,381.0,45.0,1.7,12.5,100.0,36.86,26.69
2018,4,19,18,15,252.5,32.0,1.7,11.95,62.5,26.23,15.68
2018,4,19,18,30,124.0,19.0,1.7,11.4,25.0,14.42,0.0
2018,4,19,18,45,62.0,9.5,1.7,10.85,12.5,7.47,0.0
2018,4,19,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.1,7.65,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.1,8.3,10.0,7.08,0.0
2018,4,20,5,45,166.0,23.0,1.1,8.95,38.0,17.48,0.0
2018,4,20,6,0,277.0,37.0,1.1,9.6,66.0,28.22,18.43
2018,4,20,6,15,391.5,46.5,1.15,10.25,113.0,37.94,28.15
2018,4,20,6,30,506.0,56.0,1.2,10.9,160.0,68.92,40.5
2018,4,20,6,45,573.0,62.5,1.2,11.6,212.5,116.82,69.96
2018,4,20,7,0,640.0,69.0,1.2,12.3,265.0,172.59,112.84
2018,4,20,7,15,684.0,74.0,1.25,13.1,318.5,229.23,160.91
2018,4,20,7,30,728.0,79.0,1.3,13.9,372.0,292.01,215.01
2018,4,20,7,45,759.5,82.5,1.35,14.7,424.5,350.95,265.89
2018,4,20,8,0,791.0,86.0,1.4,15.5,477.0,412.04,317.16
2018,4,20,8,15,813.5,89.5,1.55,16.15,527.5,470.77,365.65
2018,4,20,8,30,836.0,93.0,1.7,16.8,578.0,529.98,412.97
2018,4,20,8,45,853.0,95.5,1.85,17.5,624.0,585.27,455.84
2018,4,20,9,0,870.0,98.0,2.0,18.2,670.0,635.66,493.94
2018,4,20,9,15,884.0,99.0,2.15,18.65,711.0,684.93,530.61
2018,4,20,9,30,898.0,100.0,2.3,19.1,752.0,732.57,565.24
2018,4,20,9,45,910.5,99.0,2.4,19.6,787.5,775.32,595.06
2018,4,20,10,0,923.0,98.0,2.5,20.1,823.0,815.79,621.44
2018,4,20,10,15,929.0,100.0,2.6,20.5,851.5,851.39,644.49
2018,4,20,10,30,935.0,102.0,2.7,20.9,880.0,883.88,665.3
2018,4,20,10,45,939.5,103.0,2.85,21.3,901.5,910.86,682.69
2018,4,20,11,0,944.0,104.0,3.0,21.7,923.0,934.35,697.75
2018,4,20,11,15,946.0,105.0,3.05,21.9,936.0,952.02,708.75
2018,4,20,11,30,948.0,106.0,3.1,22.1,949.0,965.92,717.36
2018,4,20,11,45,947.5,106.5,3.15,22.35,953.5,973.25,721.57
2018,4,20,12,0,947.0,107.0,3.2,22.6,958.0,976.69,723.36
2018,4,20,12,15,946.5,107.0,3.25,22.7,955.5,975.77,722.83
2018,4,20,12,30,946.0,107.0,3.3,22.8,953.0,970.97,719.87
2018,4,20,12,45,944.0,106.0,3.3,22.85,942.5,960.01,712.72
2018,4,20,13,0,942.0,105.0,3.3,22.9,932.0,945.26,703.18
2018,4,20,13,15,937.5,104.5,3.35,22.9,913.5,925.07,690.55
2018,4,20,13,30,933.0,104.0,3.4,22.9,895.0,901.33,675.56
2018,4,20,13,45,926.5,103.0,3.45,22.85,869.0,872.04,656.89
2018,4,20,14,0,920.0,102.0,3.5,22.8,843.0,839.55,635.93
2018,4,20,14,15,911.5,101.0,3.55,22.6,810.5,802.52,612.01
2018,4,20,14,30,903.0,100.0,3.6,22.4,778.0,762.8,585.73
2018,4,20,14,45,891.0,98.5,3.6,22.25,739.0,717.71,553.4
2018,4,20,15,0,879.0,97.0,3.6,22.1,700.0,670.64,518.87
2018,4,20,15,15,864.5,94.5,3.6,22.1,656.0,619.43,480.11
2018,4,20,15,30,850.0,92.0,3.6,22.1,612.0,569.97,441.54
2018,4,20,15,45,830.0,89.0,3.6,21.35,563.5,512.56,397.09
2018,4,20,16,0,810.0,86.0,3.6,20.6,515.0,455.11,351.01
2018,4,20,16,15,783.0,83.0,3.5,19.95,463.5,395.17,301.23
2018,4,20,16,30,756.0,80.0,3.4,19.3,412.0,336.61,251.15
2018,4,20,16,45,720.5,75.0,3.3,18.65,359.0,275.58,198.4
2018,4,20,17,0,685.0,70.0,3.2,18.0,306.0,215.45,146.37
2018,4,20,17,15,633.5,64.0,2.9,17.05,253.5,157.23,98.33
2018,4,20,17,30,582.0,58.0,2.6,16.1,201.0,104.69,59.42
2018,4,20,17,45,503.0,50.0,2.35,15.1,152.5,55.58,32.32
2018,4,20,18,0,424.0,42.0,2.1,14.1,104.0,34.6,24.58
2018,4,20,18,15,294.0,30.5,2.0,13.4,65.5,25.07,14.87
2018,4,20,18,30,164.0,19.0,1.9,12.7,27.0,15.62,0.0
2018,4,20,18,45,82.0,9.5,1.8,12.05,13.5,7.47,0.0
2018,4,20,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.15,7.65,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.3,8.4,11.0,7.87,0.0
2018,4,21,5,45,199.5,22.5,1.5,9.2,41.0,18.51,0.99
2018,4,21,6,0,327.0,35.0,1.7,10.0,71.0,28.8,19.07
2018,4,21,6,15,427.0,44.0,1.7,10.65,117.5,36.07,26.48
2018,4,21,6,30,527.0,53.0,1.7,11.3,164.0,66.8,38.37
2018,4,21,6,45,588.0,59.5,1.7,12.0,215.5,115.18,67.96
2018,4,21,7,0,649.0,66.0,1.7,12.7,267.0,170.63,110.77
2018,4,21,7,15,690.0,71.5,1.6,13.35,320.5,227.35,159.13
2018,4,21,7,30,731.0,77.0,1.5,14.0,374.0,289.93,213.26
2018,4,21,7,45,759.5,81.0,1.4,14.7,425.5,348.28,263.67
2018,4,21,8,0,788.0,85.0,1.3,15.4,477.0,408.46,314.0
2018,4,21,8,15,809.5,88.0,1.2,16.1,526.5,465.95,360.44
2018,4,21,8,30,831.0,91.0,1.1,16.8,576.0,523.81,405.11
2018,4,21,8,45,847.0,93.5,1.0,17.55,621.5,578.14,445.1
2018,4,21,9,0,863.0,96.0,0.9,18.3,667.0,627.65,479.9
2018,4,21,9,15,876.5,98.0,0.95,19.05,708.5,677.08,514.65
2018,4,21,9,30,890.0,100.0,1.0,19.8,750.0,724.88,547.18
2018,4,21,9,45,901.5,100.0,1.05,20.5,785.0,767.43,575.34
2018,4,21,10,0,913.0,100.0,1.1,21.2,820.0,807.66,599.94
2018,4,21,10,15,919.5,102.0,1.2,21.85,848.5,843.25,621.97
2018,4,21,10,30,926.0,104.0,1.3,22.5,877.0,875.79,641.86
2018,4,21,10,45,930.5,105.0,1.4,23.15,898.5,902.45,657.85
2018,4,21,11,0,935.0,106.0,1.5,23.8,920.0,925.67,671.61
2018,4,21,11,15,937.0,106.5,1.5,24.15,932.5,942.64,680.84
2018,4,21,11,30,939.0,107.0,1.5,24.5,945.0,955.88,687.8
2018,4,21,11,45,939.0,108.0,1.55,24.8,950.0,964.0,692.46
2018,4,21,12,0,939.0,109.0,1.6,25.1,955.0,968.28,694.84
2018,4,21,12,15,938.5,108.5,1.6,25.25,952.5,966.84,693.49
2018,4,21,12,30,938.0,108.0,1.6,25.4,950.0,961.56,689.89
2018,4,21,12,45,936.0,108.0,1.6,25.55,940.0,951.59,683.47
2018,4,21,13,0,934.0,108.0,1.6,25.7,930.0,937.87,674.81
2018,4,21,13,15,929.0,108.0,1.65,25.75,911.5,917.84,663.13
2018,4,21,13,30,924.0,108.0,1.7,25.8,893.0,894.32,649.22
2018,4,21,13,45,917.5,106.5,1.7,25.8,867.0,864.78,630.93
2018,4,21,14,0,911.0,105.0,1.7,25.8,841.0,832.1,610.54
2018,4,21,14,15,901.5,104.5,1.8,25.7,808.5,795.08,588.29
2018,4,21,14,30,892.0,104.0,1.9,25.6,776.0,755.48,563.4
2018,4,21,14,45,880.0,102.0,1.95,25.5,737.0,710.38,532.69
2018,4,21,15,0,868.0,100.0,2.0,25.4,698.0,663.35,499.77
2018,4,21,15,15,853.0,97.5,2.0,25.4,654.0,612.38,462.61
2018,4,21,15,30,838.0,95.0,2.0,25.4,610.0,563.3,425.67
2018,4,21,15,45,816.5,93.0,2.05,24.9,562.0,506.75,383.1
2018,4,21,16,0,795.0,91.0,2.1,24.4,514.0,450.31,339.06
2018,4,21,16,15,765.0,88.0,2.05,23.85,462.0,390.07,290.51
2018,4,21,16,30,735.0,85.0,2.0,23.3,410.0,331.55,241.94
2018,4,21,16,45,695.0,81.0,1.9,22.8,357.0,269.54,189.93
2018,4,21,17,0,655.0,77.0,1.8,22.3,304.0,212.73,142.1
2018,4,21,17,15,603.0,70.5,1.65,21.2,252.5,155.9,96.66
2018,4,21,17,30,551.0,64.0,1.5,20.1,201.0,104.85,60.01
2018,4,21,17,45,472.5,55.0,1.35,19.0,153.0,57.07,34.32
2018,4,21,18,0,394.0,46.0,1.2,17.9,105.0,37.66,26.86
2018,4,21,18,15,276.5,33.5,1.2,17.15,67.0,27.5,16.77
2018,4,21,18,30,159.0,21.0,1.2,16.4,29.0,15.98,0.0
2018,4,21,18,45,79.5,10.5,1.2,15.7,14.5,8.26,0.0
2018,4,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,6.0,1.1,8.9,6.5,0.0,0.0
2018,4,22,5,30,74.0,12.0,1.2,9.7,13.0,9.44,0.0
2018,4,22,5,45,206.0,25.5,1.25,10.45,45.5,19.45,3.85
2018,4,22,6,0,338.0,39.0,1.3,11.2,78.0,32.16,22.02
2018,4,22,6,15,437.0,49.0,1.4,11.85,126.0,40.15,30.02
2018,4,22,6,30,536.0,59.0,1.5,12.5,174.0,71.35,42.12
2018,4,22,6,45,599.5,65.5,1.6,13.15,227.0,120.52,71.76
2018,4,22,7,0,663.0,72.0,1.7,13.8,280.0,177.1,115.0
2018,4,22,7,15,705.0,77.5,1.6,14.65,334.5,234.92,163.75
2018,4,22,7,30,747.0,83.0,1.5,15.5,389.0,296.81,216.8
2018,4,22,7,45,767.0,88.0,1.45,16.3,438.5,355.87,267.61
2018,4,22,8,0,787.0,93.0,1.4,17.1,488.0,413.91,316.09
2018,4,22,8,15,789.0,103.0,1.3,17.8,532.5,468.76,360.34
2018,4,22,8,30,791.0,113.0,1.2,18.5,577.0,522.02,401.3
2018,4,22,8,45,828.5,111.0,1.1,19.25,631.0,582.47,445.55
2018,4,22,9,0,866.0,109.0,1.0,20.0,685.0,644.04,488.59
2018,4,22,9,15,862.0,117.0,0.95,20.65,719.5,688.76,518.53
2018,4,22,9,30,858.0,125.0,0.9,21.3,754.0,730.42,545.32
2018,4,22,9,45,837.5,141.0,0.85,21.9,778.5,764.25,565.69
2018,4,22,10,0,817.0,157.0,0.8,22.5,803.0,793.42,582.31
2018,4,22,10,15,837.5,155.5,0.85,23.05,838.0,835.02,608.77
2018,4,22,10,30,858.0,154.0,0.9,23.6,873.0,874.52,632.42
2018,4,22,10,45,806.5,186.0,0.95,24.1,875.0,880.75,634.8
2018,4,22,11,0,755.0,218.0,1.0,24.6,877.0,891.15,639.68
2018,4,22,11,15,687.5,259.0,1.05,24.8,866.0,881.36,631.77
2018,4,22,11,30,620.0,300.0,1.1,25.0,855.0,864.63,619.66
2018,4,22,11,45,564.0,328.5,1.2,25.2,835.5,844.24,606.24
2018,4,22,12,0,508.0,357.0,1.3,25.4,816.0,821.24,590.94
2018,4,22,12,15,490.0,361.5,1.35,25.55,803.5,808.5,582.79
2018,4,22,12,30,472.0,366.0,1.4,25.7,791.0,793.26,572.87
2018,4,22,12,45,595.5,303.0,1.45,25.85,832.5,842.05,608.26
2018,4,22,13,0,719.0,240.0,1.5,26.0,874.0,889.09,641.29
2018,4,22,13,15,792.5,195.5,1.5,26.05,881.5,889.13,642.51
2018,4,22,13,30,866.0,151.0,1.5,26.1,889.0,893.77,645.95
2018,4,22,13,45,887.0,135.5,1.55,26.2,872.0,863.06,627.07
2018,4,22,14,0,908.0,120.0,1.6,26.3,855.0,840.44,613.73
2018,4,22,14,15,899.0,118.0,1.65,26.25,822.0,802.53,590.43
2018,4,22,14,30,890.0,116.0,1.7,26.2,789.0,761.98,564.21
2018,4,22,14,45,882.5,112.0,1.75,26.15,751.0,718.24,534.73
2018,4,22,15,0,875.0,108.0,1.8,26.1,713.0,672.19,502.79
2018,4,22,15,15,859.5,106.0,1.8,26.1,668.5,625.3,468.73
2018,4,22,15,30,844.0,104.0,1.8,26.1,624.0,572.21,429.33
2018,4,22,15,45,823.0,101.0,1.7,25.7,575.0,514.64,385.72
2018,4,22,16,0,802.0,98.0,1.6,25.3,526.0,457.14,340.79
2018,4,22,16,15,773.5,93.5,1.55,24.85,473.0,395.77,291.87
2018,4,22,16,30,745.0,89.0,1.5,24.4,420.0,334.36,241.54
2018,4,22,16,45,707.0,83.5,1.4,24.0,366.0,272.68,190.18
2018,4,22,17,0,669.0,78.0,1.3,23.6,312.0,214.42,141.57
2018,4,22,17,15,614.5,71.0,1.25,22.35,258.5,156.11,95.72
2018,4,22,17,30,560.0,64.0,1.2,21.1,205.0,103.9,58.91
2018,4,22,17,45,480.0,55.5,1.1,19.9,156.5,56.18,34.11
2018,4,22,18,0,400.0,47.0,1.0,18.7,108.0,38.48,27.51
2018,4,22,18,15,275.0,35.0,1.05,18.0,69.5,28.71,17.89
2018,4,22,18,30,150.0,23.0,1.1,17.3,31.0,17.43,0.0
2018,4,22,18,45,75.0,11.5,1.1,16.6,15.5,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.1,11.5,12.0,8.65,0.0
2018,4,23,5,45,129.5,29.0,1.15,12.05,42.5,21.77,6.98
2018,4,23,6,0,222.0,47.0,1.2,12.6,73.0,35.09,24.55
2018,4,23,6,15,311.0,58.0,1.25,13.2,114.5,43.44,32.79
2018,4,23,6,30,400.0,69.0,1.3,13.8,156.0,69.51,43.94
2018,4,23,6,45,414.0,81.5,1.4,14.35,193.0,109.42,69.99
2018,4,23,7,0,428.0,94.0,1.5,14.9,230.0,150.8,102.93
2018,4,23,7,15,437.0,112.5,1.4,15.75,272.5,197.17,142.34
2018,4,23,7,30,446.0,131.0,1.3,16.6,315.0,244.35,182.63
2018,4,23,7,45,514.5,137.0,1.2,17.4,376.0,302.55,229.6
2018,4,23,8,0,583.0,143.0,1.1,18.2,437.0,372.59,284.88
2018,4,23,8,15,670.5,135.5,1.0,19.0,506.0,441.38,337.61
2018,4,23,8,30,758.0,128.0,0.9,19.8,575.0,517.17,393.83
2018,4,23,8,45,775.5,131.5,0.75,20.6,620.0,570.36,431.26
2018,4,23,9,0,793.0,135.0,0.6,21.4,665.0,621.58,465.52
2018,4,23,9,15,817.0,133.0,0.6,22.15,707.5,672.19,499.68
2018,4,23,9,30,841.0,131.0,0.6,22.9,750.0,722.07,532.21
2018,4,23,9,45,864.5,126.0,0.6,23.65,788.0,767.66,560.96
2018,4,23,10,0,888.0,121.0,0.6,24.4,826.0,803.22,582.14
2018,4,23,10,15,895.5,122.5,0.55,24.9,854.5,838.17,601.21
2018,4,23,10,30,903.0,124.0,0.5,25.4,883.0,870.19,618.07
2018,4,23,10,45,907.0,124.5,0.45,25.85,903.0,895.25,630.49
2018,4,23,11,0,911.0,125.0,0.4,26.3,923.0,916.93,640.77
2018,4,23,11,15,914.0,126.0,0.45,26.55,936.5,934.69,651.23
2018,4,23,11,30,917.0,127.0,0.5,26.8,950.0,948.84,659.64
2018,4,23,11,45,918.0,127.0,0.5,27.05,955.0,956.63,663.28
2018,4,23,12,0,919.0,127.0,0.5,27.3,960.0,960.69,664.85
2018,4,23,12,15,915.5,128.0,0.6,27.4,956.0,957.83,664.95
2018,4,23,12,30,912.0,129.0,0.7,27.5,952.0,951.25,662.92
2018,4,23,12,45,908.0,129.5,0.8,27.6,941.0,940.12,658.14
2018,4,23,13,0,904.0,130.0,0.9,27.7,930.0,925.39,651.14
2018,4,23,13,15,899.0,129.5,1.0,27.7,911.5,905.4,641.06
2018,4,23,13,30,894.0,129.0,1.1,27.7,893.0,882.02,628.73
2018,4,23,13,45,886.5,127.5,1.2,27.65,866.5,852.46,612.39
2018,4,23,14,0,879.0,126.0,1.3,27.6,840.0,819.9,593.85
2018,4,23,14,15,868.5,125.0,1.4,27.5,807.0,782.7,572.0
2018,4,23,14,30,858.0,124.0,1.5,27.4,774.0,750.69,551.63
2018,4,23,14,45,845.5,121.5,1.6,27.25,735.0,705.18,521.72
2018,4,23,15,0,833.0,119.0,1.7,27.1,696.0,657.88,489.65
2018,4,23,15,15,816.0,116.0,1.7,27.1,651.5,605.91,452.34
2018,4,23,15,30,799.0,113.0,1.7,27.1,607.0,553.11,413.36
2018,4,23,15,45,778.5,109.5,1.9,26.45,559.5,497.59,372.93
2018,4,23,16,0,758.0,106.0,2.1,25.8,512.0,441.43,330.14
2018,4,23,16,15,729.5,101.5,2.15,25.15,461.0,382.1,282.97
2018,4,23,16,30,701.0,97.0,2.2,24.5,410.0,324.44,235.65
2018,4,23,16,45,662.5,91.0,2.25,23.85,357.5,264.79,186.11
2018,4,23,17,0,624.0,85.0,2.3,23.2,305.0,208.67,139.4
2018,4,23,17,15,568.0,78.5,2.3,22.05,253.5,153.36,95.92
2018,4,23,17,30,512.0,72.0,2.3,20.9,202.0,104.4,61.61
2018,4,23,17,45,431.0,62.0,2.3,19.75,154.0,58.67,37.67
2018,4,23,18,0,350.0,52.0,2.3,18.6,106.0,39.48,28.4
2018,4,23,18,15,238.5,38.0,2.35,17.85,68.5,28.76,18.07
2018,4,23,18,30,127.0,24.0,2.4,17.1,31.0,18.11,0.0
2018,4,23,18,45,63.5,12.0,2.45,16.35,15.5,9.44,0.0
