Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.2,9.7,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,1.4,10.3,14.0,9.44,0.0
2018,4,24,5,45,181.0,28.0,1.6,10.9,47.0,21.22,8.19
2018,4,24,6,0,298.0,44.0,1.8,11.5,80.0,33.38,23.31
2018,4,24,6,15,283.5,55.0,1.8,12.1,103.0,41.16,30.97
2018,4,24,6,30,269.0,66.0,1.8,12.7,126.0,61.02,40.28
2018,4,24,6,45,142.0,89.0,1.85,13.3,121.5,83.25,59.71
2018,4,24,7,0,15.0,112.0,1.9,13.9,117.0,86.95,68.04
2018,4,24,7,15,22.0,133.0,1.85,14.55,141.5,106.05,83.61
2018,4,24,7,30,29.0,154.0,1.8,15.2,166.0,128.77,102.0
2018,4,24,7,45,93.0,183.5,1.75,15.8,229.5,177.2,140.03
2018,4,24,8,0,157.0,213.0,1.7,16.4,293.0,239.3,189.05
2018,4,24,8,15,239.0,227.5,1.65,17.05,363.0,306.77,241.59
2018,4,24,8,30,321.0,242.0,1.6,17.7,433.0,376.19,294.89
2018,4,24,8,45,549.5,188.5,1.55,18.3,545.0,486.93,379.14
2018,4,24,9,0,778.0,135.0,1.5,18.9,657.0,610.6,470.44
2018,4,24,9,15,829.5,123.5,1.5,19.45,710.0,669.55,512.14
2018,4,24,9,30,881.0,112.0,1.5,20.0,763.0,723.29,549.78
2018,4,24,9,45,891.5,113.5,1.5,20.55,798.5,765.88,578.15
2018,4,24,10,0,902.0,115.0,1.5,21.1,834.0,806.11,603.55
2018,4,24,10,15,907.5,117.0,1.55,21.5,861.5,840.25,624.77
2018,4,24,10,30,913.0,119.0,1.6,21.9,889.0,871.31,643.86
2018,4,24,10,45,916.5,120.0,1.65,22.3,909.0,896.54,659.05
2018,4,24,11,0,920.0,121.0,1.7,22.7,929.0,918.34,672.02
2018,4,24,11,15,922.0,122.5,1.75,22.95,942.5,935.74,682.58
2018,4,24,11,30,924.0,124.0,1.8,23.2,956.0,949.48,690.88
2018,4,24,11,45,867.5,155.5,1.9,23.45,940.0,948.62,690.47
2018,4,24,12,0,811.0,187.0,2.0,23.7,924.0,929.53,678.45
2018,4,24,12,15,852.5,163.0,2.05,23.8,936.0,944.57,688.71
2018,4,24,12,30,894.0,139.0,2.1,23.9,948.0,940.89,686.56
2018,4,24,12,45,910.5,128.0,2.15,24.05,943.5,937.9,685.02
2018,4,24,13,0,927.0,117.0,2.2,24.2,939.0,930.65,680.79
2018,4,24,13,15,923.5,116.0,2.3,24.15,921.0,911.09,669.59
2018,4,24,13,30,920.0,115.0,2.4,24.1,903.0,888.01,656.08
2018,4,24,13,45,915.5,113.0,2.5,24.1,878.0,859.79,638.91
2018,4,24,14,0,911.0,111.0,2.6,24.1,853.0,828.33,619.4
2018,4,24,14,15,901.5,110.0,2.65,23.9,820.0,790.93,595.75
2018,4,24,14,30,892.0,109.0,2.7,23.7,787.0,750.95,568.96
2018,4,24,14,45,882.0,107.0,2.75,23.45,749.0,707.36,538.64
2018,4,24,15,0,872.0,105.0,2.8,23.2,711.0,661.66,505.95
2018,4,24,15,15,857.0,102.0,2.8,23.2,666.5,614.09,470.2
2018,4,24,15,30,842.0,99.0,2.8,23.2,622.0,560.66,429.23
2018,4,24,15,45,819.5,97.5,2.85,22.4,573.5,504.12,386.06
2018,4,24,16,0,797.0,96.0,2.9,21.6,525.0,447.77,341.41
2018,4,24,16,15,764.5,92.5,2.85,20.95,471.5,386.33,291.08
2018,4,24,16,30,732.0,89.0,2.8,20.3,418.0,325.17,239.68
2018,4,24,16,45,695.0,85.0,2.8,19.6,366.5,266.15,189.33
2018,4,24,17,0,658.0,81.0,2.8,18.9,315.0,210.37,141.77
2018,4,24,17,15,508.0,81.0,2.7,17.95,244.0,144.75,93.08
2018,4,24,17,30,358.0,81.0,2.6,17.0,173.0,93.48,59.63
2018,4,24,17,45,278.5,66.5,2.45,16.0,128.0,54.36,37.18
2018,4,24,18,0,199.0,52.0,2.3,15.0,83.0,38.48,28.03
2018,4,24,18,15,146.5,36.5,2.25,14.35,55.0,27.39,17.38
2018,4,24,18,30,94.0,21.0,2.2,13.7,27.0,15.86,0.0
2018,4,24,18,45,47.0,10.5,2.1,13.0,13.5,8.26,0.0
2018,4,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,5,15,14.0,4.5,1.55,8.1,5.0,0.0,0.0
2018,4,25,5,30,28.0,9.0,1.8,8.6,10.0,7.08,0.0
2018,4,25,5,45,47.0,22.0,2.05,9.1,26.5,16.94,6.35
2018,4,25,6,0,66.0,35.0,2.3,9.6,43.0,26.68,17.75
2018,4,25,6,15,54.0,55.0,2.3,10.1,63.5,40.64,30.81
2018,4,25,6,30,42.0,75.0,2.3,10.6,84.0,57.17,42.82
2018,4,25,6,45,50.0,98.5,2.3,11.15,112.5,78.94,60.48
2018,4,25,7,0,58.0,122.0,2.3,11.7,141.0,102.27,79.76
2018,4,25,7,15,88.5,147.5,2.25,12.3,182.0,133.59,104.94
2018,4,25,7,30,119.0,173.0,2.2,12.9,223.0,172.83,136.84
2018,4,25,7,45,273.0,173.0,2.15,13.5,307.5,240.3,189.04
2018,4,25,8,0,427.0,173.0,2.1,14.1,392.0,327.33,257.72
2018,4,25,8,15,511.0,170.5,2.05,14.8,457.5,390.25,307.73
2018,4,25,8,30,595.0,168.0,2.0,15.5,523.0,465.91,366.67
2018,4,25,8,45,717.5,140.5,1.9,16.2,601.0,542.6,425.07
2018,4,25,9,0,840.0,113.0,1.8,16.9,679.0,626.09,486.89
2018,4,25,9,15,852.0,115.5,1.8,17.5,719.0,674.56,521.53
2018,4,25,9,30,864.0,118.0,1.8,18.1,759.0,721.33,554.16
2018,4,25,9,45,873.0,120.0,1.75,18.75,793.0,756.01,577.11
2018,4,25,10,0,882.0,122.0,1.7,19.4,827.0,794.82,601.77
2018,4,25,10,15,887.5,123.5,1.75,19.95,854.0,827.8,622.2
2018,4,25,10,30,893.0,125.0,1.8,20.5,881.0,857.76,640.49
2018,4,25,10,45,896.5,126.0,1.85,21.0,900.5,882.44,655.29
2018,4,25,11,0,900.0,127.0,1.9,21.5,920.0,903.76,667.88
2018,4,25,11,15,901.5,129.0,1.95,21.85,933.0,920.76,678.05
2018,4,25,11,30,903.0,131.0,2.0,22.2,946.0,934.18,685.96
2018,4,25,11,45,902.5,131.5,2.1,22.55,950.0,940.84,690.1
2018,4,25,12,0,902.0,132.0,2.2,22.9,954.0,943.83,691.99
2018,4,25,12,15,902.0,131.5,2.25,23.05,951.5,942.73,691.36
2018,4,25,12,30,902.0,131.0,2.3,23.2,949.0,937.95,688.46
2018,4,25,12,45,901.0,129.0,2.35,23.4,938.0,927.3,681.7
2018,4,25,13,0,900.0,127.0,2.4,23.6,927.0,913.03,672.68
2018,4,25,13,15,895.0,126.5,2.45,23.6,908.5,893.11,660.49
2018,4,25,13,30,890.0,126.0,2.5,23.6,890.0,869.84,646.09
2018,4,25,13,45,883.0,125.0,2.6,23.6,864.5,841.26,628.44
2018,4,25,14,0,876.0,124.0,2.7,23.6,839.0,809.69,608.6
2018,4,25,14,15,866.5,122.5,2.75,23.4,806.5,772.98,584.93
2018,4,25,14,30,857.0,121.0,2.8,23.2,774.0,741.05,562.92
2018,4,25,14,45,844.0,118.5,2.85,23.0,735.0,695.38,530.81
2018,4,25,15,0,831.0,116.0,2.9,22.8,696.0,647.99,496.67
2018,4,25,15,15,815.0,113.5,2.9,22.8,652.5,597.36,458.65
2018,4,25,15,30,799.0,111.0,2.9,22.8,609.0,545.8,418.91
2018,4,25,15,45,776.5,108.0,3.0,21.95,561.0,489.99,376.33
2018,4,25,16,0,754.0,105.0,3.1,21.1,513.0,434.51,332.38
2018,4,25,16,15,722.5,101.5,3.15,20.35,461.5,374.51,283.31
2018,4,25,16,30,691.0,98.0,3.2,19.6,410.0,317.41,235.21
2018,4,25,16,45,651.0,93.0,3.25,18.9,358.0,259.1,185.59
2018,4,25,17,0,611.0,88.0,3.3,18.2,306.0,204.48,139.22
2018,4,25,17,15,556.0,80.5,3.3,17.2,254.5,149.66,95.4
2018,4,25,17,30,501.0,73.0,3.3,16.2,203.0,101.08,61.12
2018,4,25,17,45,422.0,63.0,3.3,15.25,155.5,56.59,38.36
2018,4,25,18,0,343.0,53.0,3.3,14.3,108.0,40.16,29.61
2018,4,25,18,15,235.5,38.5,3.25,13.6,70.0,29.12,19.02
2018,4,25,18,30,128.0,24.0,3.2,12.9,32.0,18.13,1.43
2018,4,25,18,45,64.0,12.0,3.1,12.25,16.0,9.44,0.0
2018,4,25,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,26,5,15,26.5,7.0,2.05,7.7,8.0,0.0,0.0
2018,4,26,5,30,53.0,14.0,2.3,8.1,16.0,11.02,0.0
2018,4,26,5,45,112.0,29.5,2.55,8.5,41.5,22.09,10.87
2018,4,26,6,0,171.0,45.0,2.8,8.9,67.0,33.54,23.9
2018,4,26,6,15,246.0,60.5,2.8,9.45,108.5,44.69,34.54
2018,4,26,6,30,321.0,76.0,2.8,10.0,150.0,69.46,47.13
2018,4,26,6,45,413.5,84.5,2.85,10.5,204.5,109.62,71.56
2018,4,26,7,0,506.0,93.0,2.9,11.0,259.0,164.2,112.45
2018,4,26,7,15,531.5,105.0,2.9,11.5,306.0,213.97,155.16
2018,4,26,7,30,557.0,117.0,2.9,12.0,353.0,266.2,200.94
2018,4,26,7,45,638.5,113.0,2.85,12.55,416.5,326.42,251.71
2018,4,26,8,0,720.0,109.0,2.8,13.1,480.0,394.2,308.29
2018,4,26,8,15,743.5,113.5,2.8,13.65,529.0,450.43,355.49
2018,4,26,8,30,767.0,118.0,2.8,14.2,578.0,507.52,401.94
2018,4,26,8,45,785.0,120.0,2.8,14.7,622.0,559.1,442.87
2018,4,26,9,0,803.0,122.0,2.8,15.2,666.0,610.16,482.15
2018,4,26,9,15,821.0,122.5,2.85,15.7,707.0,659.0,518.88
2018,4,26,9,30,839.0,123.0,2.9,16.2,748.0,706.69,553.8
2018,4,26,9,45,856.0,121.0,2.9,16.7,784.0,742.34,579.25
2018,4,26,10,0,873.0,119.0,2.9,17.2,820.0,782.96,607.26
2018,4,26,10,15,880.5,120.5,2.95,17.6,848.0,817.13,629.63
2018,4,26,10,30,888.0,122.0,3.0,18.0,876.0,848.44,649.88
2018,4,26,10,45,892.0,123.5,3.1,18.35,896.0,873.79,666.35
2018,4,26,11,0,896.0,125.0,3.2,18.7,916.0,895.82,680.56
2018,4,26,11,15,899.0,125.0,3.25,18.9,928.5,912.22,691.01
2018,4,26,11,30,902.0,125.0,3.3,19.1,941.0,925.09,699.16
2018,4,26,11,45,903.5,125.0,3.4,19.35,946.5,933.03,704.26
2018,4,26,12,0,905.0,125.0,3.5,19.6,952.0,937.34,707.02
2018,4,26,12,15,905.0,124.5,3.55,19.6,949.5,936.18,706.53
2018,4,26,12,30,905.0,124.0,3.6,19.6,947.0,931.36,703.7
2018,4,26,12,45,904.0,123.5,3.65,19.65,937.5,921.99,697.74
2018,4,26,13,0,903.0,123.0,3.7,19.7,928.0,909.0,689.42
2018,4,26,13,15,899.0,122.0,3.75,19.55,910.0,889.43,677.14
2018,4,26,13,30,895.0,121.0,3.8,19.4,892.0,866.47,662.54
2018,4,26,13,45,889.5,119.5,3.85,19.25,867.0,838.55,644.43
2018,4,26,14,0,884.0,118.0,3.9,19.1,842.0,807.55,624.05
2018,4,26,14,15,876.5,116.0,3.95,18.85,810.0,771.68,600.14
2018,4,26,14,30,869.0,114.0,4.0,18.6,778.0,733.17,572.7
2018,4,26,14,45,859.0,112.0,4.0,18.35,741.0,690.56,541.42
2018,4,26,15,0,849.0,110.0,4.0,18.1,704.0,650.8,511.38
2018,4,26,15,15,834.0,107.0,4.0,18.1,660.0,599.62,471.62
2018,4,26,15,30,819.0,104.0,4.0,18.1,616.0,547.4,430.06
2018,4,26,15,45,800.5,100.5,4.05,17.4,569.0,492.25,386.21
2018,4,26,16,0,782.0,97.0,4.1,16.7,522.0,437.01,340.74
2018,4,26,16,15,757.5,93.0,4.1,16.15,472.0,379.24,291.63
2018,4,26,16,30,733.0,89.0,4.1,15.6,422.0,320.78,240.74
2018,4,26,16,45,697.5,84.0,4.05,15.1,369.5,261.54,188.76
2018,4,26,17,0,662.0,79.0,4.0,14.6,317.0,205.41,139.8
2018,4,26,17,15,611.0,73.0,3.85,13.95,265.5,149.65,94.22
2018,4,26,17,30,560.0,67.0,3.7,13.3,214.0,99.51,58.64
2018,4,26,17,45,483.5,58.5,3.5,12.65,165.0,52.84,35.89
2018,4,26,18,0,407.0,50.0,3.3,12.0,116.0,40.79,30.49
2018,4,26,18,15,293.5,38.0,3.1,11.5,77.0,31.11,21.02
2018,4,26,18,30,180.0,26.0,2.9,11.0,38.0,19.73,3.83
2018,4,26,18,45,93.5,13.5,2.7,10.55,19.5,10.62,0.0
2018,4,26,19,0,7.0,1.0,2.5,10.1,1.0,0.0,0.0
2018,4,26,19,15,3.5,0.5,2.5,9.9,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,5,15,39.5,8.5,1.2,8.95,10.0,0.0,0.0
2018,4,27,5,30,79.0,17.0,1.4,9.6,20.0,13.38,0.0
2018,4,27,5,45,152.0,32.0,1.6,10.25,48.5,24.05,12.93
2018,4,27,6,0,225.0,47.0,1.8,10.9,77.0,35.14,25.2
2018,4,27,6,15,315.5,58.5,1.9,11.4,121.0,43.84,33.57
2018,4,27,6,30,406.0,70.0,2.0,11.9,165.0,68.23,44.06
2018,4,27,6,45,330.5,94.5,2.15,12.4,184.5,107.73,72.95
2018,4,27,7,0,255.0,119.0,2.3,12.9,204.0,135.73,98.78
2018,4,27,7,15,147.0,118.5,2.3,13.4,169.5,127.31,96.84
2018,4,27,7,30,39.0,118.0,2.3,13.9,135.0,103.38,80.93
2018,4,27,7,45,19.5,89.5,2.3,14.4,98.0,77.31,59.48
2018,4,27,8,0,0.0,61.0,2.3,14.9,61.0,46.8,33.98
2018,4,27,8,15,12.0,98.5,2.35,15.3,105.5,81.31,62.6
2018,4,27,8,30,24.0,136.0,2.4,15.7,150.0,121.08,95.18
2018,4,27,8,45,49.0,185.0,2.4,16.15,217.0,176.73,140.17
2018,4,27,9,0,74.0,234.0,2.4,16.6,284.0,235.56,186.87
2018,4,27,9,15,84.5,272.0,2.5,16.9,332.5,278.66,220.36
2018,4,27,9,30,95.0,310.0,2.6,17.2,381.0,322.99,254.37
2018,4,27,9,45,63.5,304.5,2.65,17.55,353.0,300.08,235.31
2018,4,27,10,0,32.0,299.0,2.7,17.9,325.0,274.56,214.31
2018,4,27,10,15,50.0,333.5,2.75,18.15,375.5,320.84,250.06
2018,4,27,10,30,68.0,368.0,2.8,18.4,426.0,368.39,286.07
2018,4,27,10,45,124.0,391.5,2.9,18.6,500.0,454.53,351.65
2018,4,27,11,0,180.0,415.0,3.0,18.8,574.0,527.47,406.17
2018,4,27,11,15,215.5,415.0,3.0,18.95,608.5,562.36,431.8
2018,4,27,11,30,251.0,415.0,3.0,19.1,643.0,613.32,468.79
2018,4,27,11,45,375.5,370.0,3.05,19.2,713.0,685.46,523.51
2018,4,27,12,0,500.0,325.0,3.1,19.3,783.0,773.91,588.22
2018,4,27,12,15,475.0,336.5,3.15,19.35,770.5,761.32,578.24
2018,4,27,12,30,450.0,348.0,3.2,19.4,758.0,746.32,567.3
2018,4,27,12,45,346.5,392.0,3.25,19.45,705.5,674.73,514.38
2018,4,27,13,0,243.0,436.0,3.3,19.5,653.0,619.26,472.3
2018,4,27,13,15,365.0,376.5,3.35,19.45,695.0,663.04,508.04
2018,4,27,13,30,487.0,317.0,3.4,19.4,737.0,715.95,548.94
2018,4,27,13,45,642.5,243.5,3.5,19.35,781.0,765.66,588.07
2018,4,27,14,0,798.0,170.0,3.6,19.3,825.0,794.43,612.03
2018,4,27,14,15,816.5,155.5,3.6,19.1,803.0,768.46,594.03
2018,4,27,14,30,835.0,141.0,3.6,18.9,781.0,738.11,572.83
2018,4,27,14,45,822.0,138.5,3.65,18.75,742.5,693.28,540.19
2018,4,27,15,0,809.0,136.0,3.7,18.6,704.0,646.76,505.57
2018,4,27,15,15,792.0,132.5,3.7,18.6,660.0,595.61,466.17
2018,4,27,15,30,775.0,129.0,3.7,18.6,616.0,544.11,425.51
2018,4,27,15,45,753.0,125.0,3.7,18.0,568.0,488.35,381.39
2018,4,27,16,0,731.0,121.0,3.7,17.4,520.0,432.96,336.16
2018,4,27,16,15,701.5,115.5,3.7,17.0,468.5,374.13,286.78
2018,4,27,16,30,672.0,110.0,3.7,16.6,417.0,317.16,237.81
2018,4,27,16,45,632.0,104.0,3.65,16.2,365.0,259.23,187.83
2018,4,27,17,0,592.0,98.0,3.6,15.8,313.0,205.04,141.47
2018,4,27,17,15,536.5,90.0,3.35,15.2,261.0,151.18,98.31
2018,4,27,17,30,481.0,82.0,3.1,14.6,209.0,100.39,62.29
2018,4,27,17,45,396.5,71.0,2.8,14.0,160.5,56.7,44.82
2018,4,27,18,0,312.0,60.0,2.5,13.4,112.0,44.83,33.91
2018,4,27,18,15,211.5,45.0,2.3,12.8,74.5,33.63,23.16
2018,4,27,18,30,111.0,30.0,2.1,12.2,37.0,22.15,6.47
2018,4,27,18,45,56.5,15.5,1.85,11.6,19.0,12.2,0.0
2018,4,27,19,0,2.0,1.0,1.6,11.0,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.6,10.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,1.3,9.45,2.0,1.57,0.0
2018,4,28,5,30,0.0,4.0,1.6,10.0,4.0,3.15,0.0
2018,4,28,5,45,0.0,9.5,1.85,10.6,9.5,7.2,0.07
2018,4,28,6,0,0.0,15.0,2.1,11.2,15.0,11.39,4.38
2018,4,28,6,15,0.0,23.0,2.3,11.65,23.0,17.5,10.05
2018,4,28,6,30,0.0,31.0,2.5,12.1,31.0,23.63,14.79
2018,4,28,6,45,0.0,52.5,2.65,12.55,52.5,40.18,29.1
2018,4,28,7,0,0.0,74.0,2.8,13.0,74.0,56.58,43.1
2018,4,28,7,15,0.0,85.0,2.85,13.4,85.0,65.08,50.16
2018,4,28,7,30,0.0,96.0,2.9,13.8,96.0,73.62,57.15
2018,4,28,7,45,9.5,139.0,2.95,14.15,144.0,109.99,87.16
2018,4,28,8,0,19.0,182.0,3.0,14.5,192.0,147.98,118.11
2018,4,28,8,15,69.0,225.0,3.0,14.8,266.0,211.21,168.99
2018,4,28,8,30,119.0,268.0,3.0,15.1,340.0,284.19,227.06
2018,4,28,8,45,221.5,280.0,3.0,15.35,426.5,359.02,286.19
2018,4,28,9,0,324.0,292.0,3.0,15.6,513.0,452.73,359.08
2018,4,28,9,15,283.5,306.0,3.05,15.85,507.5,455.99,360.69
2018,4,28,9,30,243.0,320.0,3.1,16.1,502.0,454.96,359.06
2018,4,28,9,45,136.0,305.0,3.15,16.3,407.5,364.6,287.96
2018,4,28,10,0,29.0,290.0,3.2,16.5,313.0,264.04,207.28
2018,4,28,10,15,25.0,279.0,3.25,16.7,299.5,253.01,198.47
2018,4,28,10,30,21.0,268.0,3.3,16.9,286.0,241.56,189.09
2018,4,28,10,45,18.5,271.5,3.35,17.1,287.5,231.72,181.03
2018,4,28,11,0,16.0,275.0,3.4,17.3,289.0,233.06,181.76
2018,4,28,11,15,17.0,282.5,3.4,17.4,297.5,240.58,187.49
2018,4,28,11,30,18.0,290.0,3.4,17.5,306.0,248.05,193.17
2018,4,28,11,45,81.0,365.0,3.45,17.55,439.0,384.7,300.14
2018,4,28,12,0,144.0,440.0,3.5,17.6,572.0,526.6,407.12
2018,4,28,12,15,120.0,434.0,3.55,17.6,544.0,499.58,385.88
2018,4,28,12,30,96.0,428.0,3.6,17.6,516.0,454.83,352.22
2018,4,28,12,45,81.5,414.5,3.65,17.55,488.5,428.49,332.5
2018,4,28,13,0,67.0,401.0,3.7,17.5,461.0,402.06,312.5
2018,4,28,13,15,193.5,393.0,3.75,17.35,561.5,515.82,402.14
2018,4,28,13,30,320.0,385.0,3.8,17.2,662.0,622.1,483.49
2018,4,28,13,45,253.0,392.5,3.85,17.05,607.5,565.01,439.87
2018,4,28,14,0,186.0,400.0,3.9,16.9,553.0,496.67,388.25
2018,4,28,14,15,275.0,351.0,3.9,16.8,567.5,524.01,411.61
2018,4,28,14,30,364.0,302.0,3.9,16.7,582.0,531.13,419.05
2018,4,28,14,45,476.0,255.0,3.95,16.6,602.0,560.1,442.62
2018,4,28,15,0,588.0,208.0,4.0,16.5,622.0,571.19,451.9
2018,4,28,15,15,484.0,227.0,4.0,16.5,553.5,492.58,390.3
2018,4,28,15,30,380.0,246.0,4.0,16.5,485.0,417.28,330.99
2018,4,28,15,45,519.0,189.5,3.9,15.95,489.5,423.34,335.06
2018,4,28,16,0,658.0,133.0,3.8,15.4,494.0,409.74,321.27
2018,4,28,16,15,615.5,129.5,3.75,15.15,441.5,351.69,272.22
2018,4,28,16,30,573.0,126.0,3.7,14.9,389.0,297.02,225.4
2018,4,28,16,45,473.5,123.5,3.7,14.6,323.0,227.99,168.7
2018,4,28,17,0,374.0,121.0,3.7,14.3,257.0,174.12,125.69
2018,4,28,17,15,454.0,96.0,3.45,13.85,235.5,139.39,92.67
2018,4,28,17,30,534.0,71.0,3.2,13.4,214.0,97.51,58.6
2018,4,28,17,45,468.5,62.0,3.0,13.0,167.5,52.66,41.44
2018,4,28,18,0,403.0,53.0,2.8,12.6,121.0,43.12,32.55
2018,4,28,18,15,291.0,41.5,2.6,12.15,81.5,31.56,21.55
2018,4,28,18,30,179.0,30.0,2.4,11.7,42.0,22.64,8.04
2018,4,28,18,45,93.0,16.0,2.2,11.3,22.0,12.59,0.0
2018,4,28,19,0,7.0,2.0,2.0,10.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.95,10.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.5,1.45,9.45,11.5,7.47,0.0
2018,4,29,5,30,82.0,19.0,1.7,9.9,23.0,14.29,0.0
2018,4,29,5,45,188.0,34.5,2.0,10.3,57.5,25.99,15.44
2018,4,29,6,0,294.0,50.0,2.3,10.7,92.0,37.67,27.58
2018,4,29,6,15,322.0,60.5,2.45,11.05,123.5,45.28,34.97
2018,4,29,6,30,350.0,71.0,2.6,11.4,155.0,65.57,43.58
2018,4,29,6,45,240.0,93.0,2.8,11.75,157.0,95.19,66.37
2018,4,29,7,0,130.0,115.0,3.0,12.1,159.0,110.02,82.96
2018,4,29,7,15,111.0,134.5,3.0,12.35,176.5,130.6,101.44
2018,4,29,7,30,92.0,154.0,3.0,12.6,194.0,149.05,117.98
2018,4,29,7,45,152.0,166.5,3.05,12.9,242.0,186.7,148.17
2018,4,29,8,0,212.0,179.0,3.1,13.2,290.0,236.08,188.39
2018,4,29,8,15,230.0,209.5,3.15,13.55,340.5,283.42,227.13
2018,4,29,8,30,248.0,240.0,3.2,13.9,391.0,332.55,266.61
2018,4,29,8,45,323.5,232.0,3.3,14.25,444.5,382.26,306.46
2018,4,29,9,0,399.0,224.0,3.4,14.6,498.0,448.87,359.1
2018,4,29,9,15,260.5,219.0,3.45,14.95,402.0,364.44,292.25
2018,4,29,9,30,122.0,214.0,3.5,15.3,306.0,268.74,214.91
2018,4,29,9,45,70.5,217.5,3.55,15.6,271.0,240.63,191.41
2018,4,29,10,0,19.0,221.0,3.6,15.9,236.0,196.93,154.96
2018,4,29,10,15,9.5,163.0,3.65,16.15,170.5,135.01,104.9
2018,4,29,10,30,0.0,105.0,3.7,16.4,105.0,81.62,61.28
2018,4,29,10,45,2.5,133.0,3.75,16.6,135.0,105.97,81.02
2018,4,29,11,0,5.0,161.0,3.8,16.8,165.0,130.63,100.8
2018,4,29,11,15,5.5,169.0,3.85,16.8,173.5,137.67,106.37
2018,4,29,11,30,6.0,177.0,3.9,16.8,182.0,144.71,111.97
2018,4,29,11,45,54.5,229.5,3.9,16.85,279.5,241.0,189.99
2018,4,29,12,0,103.0,282.0,3.9,16.9,377.0,345.75,272.58
2018,4,29,12,15,281.5,259.0,3.9,16.9,517.0,514.82,405.89
2018,4,29,12,30,460.0,236.0,3.9,16.9,657.0,654.49,512.75
2018,4,29,12,45,268.5,232.5,3.9,16.9,477.5,473.42,373.54
2018,4,29,13,0,77.0,229.0,3.9,16.9,298.0,271.43,213.89
2018,4,29,13,15,130.5,306.5,3.9,16.85,421.0,383.91,302.81
2018,4,29,13,30,184.0,384.0,3.9,16.8,544.0,493.14,386.24
2018,4,29,13,45,320.5,318.0,3.85,16.8,586.5,550.58,432.54
2018,4,29,14,0,457.0,252.0,3.8,16.8,629.0,600.15,472.25
2018,4,29,14,15,473.0,257.5,3.8,16.7,634.5,599.55,471.71
2018,4,29,14,30,489.0,263.0,3.8,16.6,640.0,595.76,468.9
2018,4,29,14,45,623.0,203.0,3.8,16.55,659.0,615.72,485.57
2018,4,29,15,0,757.0,143.0,3.8,16.5,678.0,615.19,485.96
2018,4,29,15,15,777.0,128.5,3.8,16.5,648.0,578.15,456.65
2018,4,29,15,30,797.0,114.0,3.8,16.5,618.0,536.93,423.3
2018,4,29,15,45,785.0,108.0,3.8,16.2,572.5,483.95,380.15
2018,4,29,16,0,773.0,102.0,3.8,15.9,527.0,430.29,335.12
2018,4,29,16,15,748.5,97.5,3.75,15.6,477.0,372.88,285.9
2018,4,29,16,30,724.0,93.0,3.7,15.3,427.0,314.67,235.01
2018,4,29,16,45,690.5,87.5,3.7,15.0,375.0,256.42,183.87
2018,4,29,17,0,657.0,82.0,3.7,14.7,323.0,201.06,135.76
2018,4,29,17,15,610.5,75.5,3.5,14.25,272.0,146.31,91.41
2018,4,29,17,30,564.0,69.0,3.3,13.8,221.0,96.64,57.09
2018,4,29,17,45,494.0,60.0,3.15,13.35,172.0,50.09,39.11
2018,4,29,18,0,424.0,51.0,3.0,12.9,123.0,41.57,31.18
2018,4,29,18,15,302.0,40.0,2.8,12.35,82.5,32.67,22.56
2018,4,29,18,30,180.0,29.0,2.6,11.8,42.0,21.94,8.61
2018,4,29,18,45,94.5,15.5,2.35,11.3,22.0,12.2,0.0
2018,4,29,19,0,9.0,2.0,2.1,10.8,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.1,10.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.0,9.2,3.0,2.36,0.0
2018,4,30,5,30,0.0,6.0,2.2,9.6,6.0,4.54,0.0
2018,4,30,5,45,0.0,11.0,2.35,9.95,11.0,8.34,1.24
2018,4,30,6,0,0.0,16.0,2.5,10.3,16.0,12.15,5.13
2018,4,30,6,15,0.5,21.0,2.55,10.75,21.0,15.97,8.75
2018,4,30,6,30,1.0,26.0,2.6,11.2,26.0,19.83,11.56
2018,4,30,6,45,3.0,47.0,2.65,11.6,48.0,36.23,25.69
2018,4,30,7,0,5.0,68.0,2.7,12.0,70.0,52.95,39.92
2018,4,30,7,15,3.0,83.0,2.7,12.5,84.0,64.24,49.49
2018,4,30,7,30,1.0,98.0,2.7,13.0,98.0,75.41,58.79
2018,4,30,7,45,2.0,110.0,2.7,13.5,111.0,85.17,66.67
2018,4,30,8,0,3.0,122.0,2.7,14.0,124.0,95.11,74.6
2018,4,30,8,15,11.0,169.0,2.65,14.35,176.0,135.59,107.71
2018,4,30,8,30,19.0,216.0,2.6,14.7,228.0,177.52,141.43
2018,4,30,8,45,43.0,256.5,2.6,15.1,285.5,231.58,184.45
2018,4,30,9,0,67.0,297.0,2.6,15.5,343.0,283.0,224.67
2018,4,30,9,15,86.0,322.5,2.6,15.75,385.0,321.04,254.0
2018,4,30,9,30,105.0,348.0,2.6,16.0,427.0,360.68,284.27
2018,4,30,9,45,159.0,368.0,2.65,16.25,494.0,434.04,340.53
2018,4,30,10,0,213.0,388.0,2.7,16.5,561.0,499.51,389.82
2018,4,30,10,15,252.0,396.5,2.8,16.65,608.0,559.37,434.2
2018,4,30,10,30,291.0,405.0,2.9,16.8,655.0,607.58,469.71
2018,4,30,10,45,466.0,337.0,2.95,16.95,748.0,715.02,550.77
2018,4,30,11,0,641.0,269.0,3.0,17.1,841.0,817.58,626.23
2018,4,30,11,15,713.5,234.0,3.05,17.05,879.0,861.02,657.72
2018,4,30,11,30,786.0,199.0,3.1,17.0,917.0,891.84,680.55
2018,4,30,11,45,795.0,196.0,3.15,17.0,925.5,903.17,688.26
2018,4,30,12,0,804.0,193.0,3.2,17.0,934.0,911.18,693.94
2018,4,30,12,15,760.5,213.5,3.25,16.95,913.0,900.23,686.56
2018,4,30,12,30,717.0,234.0,3.3,16.9,892.0,876.49,669.67
2018,4,30,12,45,763.5,209.0,3.35,16.9,902.5,886.95,678.66
2018,4,30,13,0,810.0,184.0,3.4,16.9,913.0,884.81,678.11
2018,4,30,13,15,832.5,170.0,3.45,16.9,906.0,876.91,673.39
2018,4,30,13,30,855.0,156.0,3.5,16.9,899.0,864.54,665.66
2018,4,30,13,45,848.5,153.5,3.55,16.9,873.0,835.09,645.93
2018,4,30,14,0,842.0,151.0,3.6,16.9,847.0,802.7,623.31
2018,4,30,14,15,834.0,148.0,3.65,16.85,815.0,765.99,597.19
2018,4,30,14,30,826.0,145.0,3.7,16.8,783.0,726.81,568.78
2018,4,30,14,45,816.0,141.0,3.7,16.7,745.5,683.15,536.38
2018,4,30,15,0,806.0,137.0,3.7,16.6,708.0,637.61,501.85
2018,4,30,15,15,790.0,133.5,3.7,16.6,664.5,587.44,462.74
2018,4,30,15,30,774.0,130.0,3.7,16.6,621.0,536.67,422.18
2018,4,30,15,45,753.5,125.5,3.7,16.2,573.5,481.55,377.78
2018,4,30,16,0,733.0,121.0,3.7,15.8,526.0,426.66,332.24
2018,4,30,16,15,705.0,115.5,3.65,15.45,475.0,368.68,283.01
2018,4,30,16,30,677.0,110.0,3.6,15.1,424.0,312.4,234.16
2018,4,30,16,45,639.0,104.0,3.55,14.75,372.0,255.17,184.47
2018,4,30,17,0,601.0,98.0,3.5,14.4,320.0,201.44,138.38
2018,4,30,17,15,548.5,90.0,3.4,13.9,268.5,148.02,95.75
2018,4,30,17,30,496.0,82.0,3.3,13.4,217.0,100.56,63.25
2018,4,30,17,45,421.5,71.5,3.2,12.9,169.0,54.02,42.7
2018,4,30,18,0,347.0,61.0,3.1,12.4,121.0,45.79,35.01
2018,4,30,18,15,243.5,46.0,2.95,11.95,81.5,34.52,24.28
2018,4,30,18,30,140.0,31.0,2.8,11.5,42.0,23.26,10.34
2018,4,30,18,45,72.5,16.5,2.6,11.05,22.0,12.98,0.0
2018,4,30,19,0,5.0,2.0,2.4,10.6,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.25,10.35,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,1,5,15,1.0,6.5,2.4,8.7,6.5,5.11,0.0
2018,5,1,5,30,2.0,13.0,2.5,9.0,13.0,9.91,0.0
2018,5,1,5,45,1.5,28.5,2.6,9.35,28.5,21.51,12.38
2018,5,1,6,0,1.0,44.0,2.7,9.7,44.0,32.87,23.58
2018,5,1,6,15,12.0,63.0,2.7,10.1,66.0,46.58,36.33
2018,5,1,6,30,23.0,82.0,2.7,10.5,88.0,60.93,46.72
2018,5,1,6,45,85.0,99.5,2.7,10.85,128.0,83.25,62.9
2018,5,1,7,0,147.0,117.0,2.7,11.2,168.0,113.59,85.49
2018,5,1,7,15,96.5,116.0,2.6,11.8,151.5,112.98,87.25
2018,5,1,7,30,46.0,115.0,2.5,12.4,135.0,102.51,80.35
2018,5,1,7,45,215.0,151.5,2.45,13.0,263.5,199.01,156.64
2018,5,1,8,0,384.0,188.0,2.4,13.6,392.0,315.74,249.0
2018,5,1,8,15,562.5,161.5,2.4,14.25,491.5,402.8,317.22
2018,5,1,8,30,741.0,135.0,2.4,14.9,591.0,500.83,393.61
2018,5,1,8,45,764.5,136.5,2.45,15.55,637.0,553.8,434.89
2018,5,1,9,0,788.0,138.0,2.5,16.2,683.0,605.67,474.41
2018,5,1,9,15,811.5,135.5,2.55,16.75,724.5,654.31,510.7
2018,5,1,9,30,835.0,133.0,2.6,17.3,766.0,702.17,545.52
2018,5,1,9,45,857.5,128.0,2.65,17.8,803.0,745.89,576.71
2018,5,1,10,0,880.0,123.0,2.7,18.3,840.0,779.92,600.67
2018,5,1,10,15,887.5,123.5,2.75,18.7,867.5,812.96,622.46
2018,5,1,10,30,895.0,124.0,2.8,19.1,895.0,843.12,641.8
2018,5,1,10,45,901.0,124.5,2.85,19.5,915.5,868.99,658.1
2018,5,1,11,0,907.0,125.0,2.9,19.9,936.0,891.61,672.17
2018,5,1,11,15,910.5,125.5,2.9,20.1,949.5,908.71,682.66
2018,5,1,11,30,914.0,126.0,2.9,20.3,963.0,922.28,690.85
2018,5,1,11,45,916.0,125.5,2.95,20.55,968.0,930.05,695.49
2018,5,1,12,0,918.0,125.0,3.0,20.8,973.0,934.18,697.82
2018,5,1,12,15,919.0,124.0,3.0,20.95,971.0,933.3,696.82
2018,5,1,12,30,920.0,123.0,3.0,21.1,969.0,928.72,693.48
2018,5,1,12,45,920.5,120.5,3.05,21.25,959.0,918.68,686.97
2018,5,1,13,0,921.0,118.0,3.1,21.4,949.0,904.94,678.08
2018,5,1,13,15,905.0,124.0,3.2,21.4,927.0,881.28,663.21
2018,5,1,13,30,889.0,130.0,3.3,21.4,905.0,854.6,646.26
2018,5,1,13,45,804.5,167.0,3.35,21.4,853.0,809.41,615.4
2018,5,1,14,0,720.0,204.0,3.4,21.4,801.0,759.51,579.06
2018,5,1,14,15,654.0,223.0,3.5,21.25,749.5,702.42,538.36
2018,5,1,14,30,588.0,242.0,3.6,21.1,698.0,646.17,497.54
2018,5,1,14,45,499.5,259.5,3.65,20.95,633.5,573.21,443.48
2018,5,1,15,0,411.0,277.0,3.7,20.8,569.0,508.6,394.76
2018,5,1,15,15,397.0,263.5,3.7,20.8,531.5,457.88,356.42
2018,5,1,15,30,383.0,250.0,3.7,20.8,494.0,417.39,324.94
2018,5,1,15,45,319.5,241.0,3.85,20.05,434.0,357.63,279.11
2018,5,1,16,0,256.0,232.0,4.0,19.3,374.0,303.49,237.11
2018,5,1,16,15,318.0,198.5,4.0,18.7,358.0,281.95,218.38
2018,5,1,16,30,380.0,165.0,4.0,18.1,342.0,258.38,196.4
2018,5,1,16,45,294.5,153.5,4.05,17.45,281.0,197.79,148.19
2018,5,1,17,0,209.0,142.0,4.1,16.8,220.0,151.63,112.7
2018,5,1,17,15,200.5,111.5,4.0,16.0,177.0,111.9,80.25
2018,5,1,17,30,192.0,81.0,3.9,15.2,134.0,73.92,50.89
2018,5,1,17,45,192.0,71.0,3.85,14.4,114.5,52.02,40.7
2018,5,1,18,0,192.0,61.0,3.8,13.6,95.0,44.9,34.08
2018,5,1,18,15,128.0,44.0,3.6,13.0,63.5,32.59,22.57
2018,5,1,18,30,64.0,27.0,3.4,12.4,32.0,20.21,8.81
2018,5,1,18,45,32.5,14.0,3.2,11.8,16.5,11.02,0.0
2018,5,1,19,0,1.0,1.0,3.0,11.2,1.0,0.0,0.0
2018,5,1,19,15,0.5,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.05,9.4,13.5,8.65,0.0
2018,5,2,5,30,91.0,22.0,2.1,9.7,27.0,16.52,0.0
2018,5,2,5,45,201.5,38.0,2.15,10.0,64.0,28.58,18.48
2018,5,2,6,0,312.0,54.0,2.2,10.3,101.0,40.62,30.42
2018,5,2,6,15,397.5,64.5,2.15,10.7,148.5,48.69,38.17
2018,5,2,6,30,483.0,75.0,2.1,11.1,196.0,74.44,49.47
2018,5,2,6,45,540.5,82.5,2.05,11.5,247.5,119.32,74.83
2018,5,2,7,0,598.0,90.0,2.0,11.9,299.0,170.9,113.16
2018,5,2,7,15,640.5,95.0,1.9,12.45,351.0,223.49,156.92
2018,5,2,7,30,683.0,100.0,1.8,13.0,403.0,280.21,205.6
2018,5,2,7,45,715.5,104.0,1.7,13.6,455.0,336.51,254.13
2018,5,2,8,0,748.0,108.0,1.6,14.2,507.0,395.08,303.41
2018,5,2,8,15,772.0,110.5,1.5,14.9,556.0,451.48,349.44
2018,5,2,8,30,796.0,113.0,1.4,15.6,605.0,507.09,393.12
2018,5,2,8,45,816.0,114.5,1.3,16.3,650.5,559.93,433.0
2018,5,2,9,0,836.0,116.0,1.2,17.0,696.0,612.35,470.89
2018,5,2,9,15,850.0,118.0,1.2,17.65,736.5,660.69,505.27
2018,5,2,9,30,864.0,120.0,1.2,18.3,777.0,701.3,533.31
2018,5,2,9,45,876.0,120.0,1.15,18.95,811.5,742.19,560.15
2018,5,2,10,0,888.0,120.0,1.1,19.6,846.0,780.87,584.58
2018,5,2,10,15,895.5,121.5,1.25,20.1,874.0,814.93,607.21
2018,5,2,10,30,903.0,123.0,1.4,20.6,902.0,846.09,627.54
2018,5,2,10,45,908.5,122.5,1.5,21.1,922.0,870.78,642.91
2018,5,2,11,0,914.0,122.0,1.6,21.6,942.0,892.16,656.15
2018,5,2,11,15,916.5,122.0,1.8,21.9,954.0,908.01,667.46
2018,5,2,11,30,919.0,122.0,2.0,22.2,966.0,920.27,676.44
2018,5,2,11,45,920.5,122.5,2.2,22.5,971.5,928.48,682.76
2018,5,2,12,0,922.0,123.0,2.4,22.8,977.0,933.02,686.69
2018,5,2,12,15,922.5,122.5,2.55,22.85,974.5,932.11,687.28
2018,5,2,12,30,923.0,122.0,2.7,22.9,972.0,927.5,685.49
2018,5,2,12,45,922.5,120.0,2.9,22.95,961.5,917.0,680.21
2018,5,2,13,0,922.0,118.0,3.1,23.0,951.0,902.83,672.43
2018,5,2,13,15,918.0,117.0,3.2,22.95,932.5,883.0,660.38
2018,5,2,13,30,914.0,116.0,3.3,22.9,914.0,859.73,645.97
2018,5,2,13,45,908.5,115.0,3.35,22.8,889.0,831.95,628.23
2018,5,2,14,0,903.0,114.0,3.4,22.7,864.0,801.04,608.24
2018,5,2,14,15,896.0,112.0,3.45,22.5,832.5,765.18,584.15
2018,5,2,14,30,889.0,110.0,3.5,22.3,801.0,726.63,557.01
2018,5,2,14,45,878.5,108.0,3.5,22.1,762.5,683.28,525.56
2018,5,2,15,0,868.0,106.0,3.5,21.9,724.0,637.92,491.85
2018,5,2,15,15,853.5,103.5,3.5,21.9,680.5,591.34,455.89
2018,5,2,15,30,839.0,101.0,3.5,21.9,637.0,539.47,415.08
2018,5,2,15,45,821.0,97.5,3.45,21.25,589.0,484.21,371.42
2018,5,2,16,0,803.0,94.0,3.4,20.6,541.0,428.76,326.16
2018,5,2,16,15,780.0,90.0,3.4,20.05,490.5,371.16,277.85
2018,5,2,16,30,757.0,86.0,3.4,19.5,440.0,314.54,229.14
2018,5,2,16,45,724.0,81.5,3.35,18.95,388.0,256.28,178.88
2018,5,2,17,0,691.0,77.0,3.3,18.4,336.0,197.9,129.31
2018,5,2,17,15,644.0,71.0,3.15,17.65,283.5,142.05,85.38
2018,5,2,17,30,597.0,65.0,3.0,16.9,231.0,91.27,52.01
2018,5,2,17,45,527.5,57.5,2.85,16.15,181.5,46.75,35.77
2018,5,2,18,0,458.0,50.0,2.7,15.4,132.0,40.88,30.34
2018,5,2,18,15,350.0,39.5,2.55,14.7,90.5,32.35,22.26
2018,5,2,18,30,242.0,29.0,2.4,14.0,49.0,23.87,11.93
2018,5,2,18,45,133.0,16.5,2.2,13.3,26.5,12.98,0.0
2018,5,2,19,0,24.0,4.0,2.0,12.6,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.25,9.9,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.2,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,2.5,10.5,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,2.6,10.8,9.0,6.82,0.41
2018,5,3,6,15,0.0,14.0,2.6,11.1,14.0,10.62,3.94
2018,5,3,6,30,0.0,19.0,2.6,11.4,19.0,14.44,6.9
2018,5,3,6,45,0.0,37.5,2.55,11.75,37.5,28.62,19.21
2018,5,3,7,0,0.0,56.0,2.5,12.1,56.0,42.87,31.46
2018,5,3,7,15,0.0,57.0,2.5,12.45,57.0,43.65,31.98
2018,5,3,7,30,0.0,58.0,2.5,12.8,58.0,44.44,32.5
2018,5,3,7,45,0.0,66.0,2.5,13.2,66.0,50.64,37.59
2018,5,3,8,0,0.0,74.0,2.5,13.6,74.0,56.86,42.63
2018,5,3,8,15,0.0,89.5,2.5,14.1,89.5,68.92,52.49
2018,5,3,8,30,0.0,105.0,2.5,14.6,105.0,80.99,62.24
2018,5,3,8,45,0.5,124.0,2.55,15.1,124.5,96.15,74.43
2018,5,3,9,0,1.0,143.0,2.6,15.6,144.0,111.48,86.62
2018,5,3,9,15,4.5,174.0,2.65,16.05,177.5,138.37,108.13
2018,5,3,9,30,8.0,205.0,2.7,16.5,211.0,165.82,129.81
2018,5,3,9,45,18.0,257.0,2.75,17.0,271.5,215.4,168.85
2018,5,3,10,0,28.0,309.0,2.8,17.5,332.0,277.67,217.03
2018,5,3,10,15,114.0,354.0,2.9,17.85,452.0,398.4,310.9
2018,5,3,10,30,200.0,399.0,3.0,18.2,572.0,511.32,396.03
2018,5,3,10,45,503.5,290.5,3.05,18.55,739.5,699.43,538.62
2018,5,3,11,0,807.0,182.0,3.1,18.9,907.0,865.21,659.15
2018,5,3,11,15,868.0,151.0,3.15,19.15,941.0,888.47,673.11
2018,5,3,11,30,929.0,120.0,3.2,19.4,975.0,924.36,696.85
2018,5,3,11,45,932.5,119.5,3.2,19.65,981.5,933.46,701.86
2018,5,3,12,0,936.0,119.0,3.2,19.9,988.0,938.87,704.69
2018,5,3,12,15,937.5,117.5,3.25,20.05,985.5,937.91,703.97
2018,5,3,12,30,939.0,116.0,3.3,20.2,983.0,933.18,700.86
2018,5,3,12,45,939.0,114.5,3.35,20.35,973.0,923.39,694.44
2018,5,3,13,0,939.0,113.0,3.4,20.5,963.0,909.86,685.58
2018,5,3,13,15,935.5,111.5,3.4,20.55,944.5,889.71,672.24
2018,5,3,13,30,932.0,110.0,3.4,20.6,926.0,866.05,656.55
2018,5,3,13,45,926.5,108.5,3.45,20.65,900.0,837.4,637.68
2018,5,3,14,0,921.0,107.0,3.5,20.7,874.0,805.57,616.52
2018,5,3,14,15,913.0,106.0,3.45,20.6,842.0,769.36,591.4
2018,5,3,14,30,905.0,105.0,3.4,20.5,810.0,730.48,563.16
2018,5,3,14,45,894.0,103.5,3.4,20.4,771.5,686.71,530.99
2018,5,3,15,0,883.0,102.0,3.4,20.3,733.0,640.93,496.57
2018,5,3,15,15,869.0,99.5,3.4,20.3,689.0,590.8,457.84
2018,5,3,15,30,855.0,97.0,3.4,20.3,645.0,541.57,418.67
2018,5,3,15,45,835.5,94.5,3.3,19.9,596.5,485.87,373.9
2018,5,3,16,0,816.0,92.0,3.2,19.5,548.0,430.08,327.75
2018,5,3,16,15,788.5,89.5,3.1,19.1,496.5,371.63,278.38
2018,5,3,16,30,761.0,87.0,3.0,18.7,445.0,314.6,229.13
2018,5,3,16,45,724.0,83.5,2.95,18.3,392.0,253.53,176.66
2018,5,3,17,0,687.0,80.0,2.9,17.9,339.0,197.84,129.43
2018,5,3,17,15,639.0,74.5,2.75,17.2,286.5,142.61,86.25
2018,5,3,17,30,591.0,69.0,2.6,16.5,234.0,92.56,53.8
2018,5,3,17,45,518.5,61.0,2.45,15.75,184.0,49.36,38.14
2018,5,3,18,0,446.0,53.0,2.3,15.0,134.0,43.17,32.44
2018,5,3,18,15,336.0,42.0,2.15,14.3,92.0,34.31,24.06
2018,5,3,18,30,226.0,31.0,2.0,13.6,50.0,23.59,12.24
2018,5,3,18,45,124.5,17.5,1.85,12.85,27.0,13.77,0.0
