Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,0,23.0,4.0,1.7,12.1,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.75,11.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.15,8.55,8.0,5.9,0.0
2018,5,4,5,30,10.0,15.0,1.4,9.1,16.0,11.78,0.0
2018,5,4,5,45,103.0,33.5,1.65,9.65,49.5,25.18,15.98
2018,5,4,6,0,196.0,52.0,1.9,10.2,83.0,38.46,28.64
2018,5,4,6,15,135.5,72.0,2.0,10.85,97.0,51.94,41.12
2018,5,4,6,30,75.0,92.0,2.1,11.5,111.0,68.62,52.3
2018,5,4,6,45,115.0,113.5,2.25,12.15,150.5,94.94,71.37
2018,5,4,7,0,155.0,135.0,2.4,12.8,190.0,126.51,95.42
2018,5,4,7,15,366.5,126.5,2.25,13.5,284.0,183.06,134.0
2018,5,4,7,30,578.0,118.0,2.1,14.2,378.0,263.58,194.64
2018,5,4,7,45,676.0,108.0,1.95,14.9,446.5,323.9,243.84
2018,5,4,8,0,774.0,98.0,1.8,15.6,515.0,394.77,301.23
2018,5,4,8,15,719.5,124.0,1.55,16.4,539.5,435.84,335.7
2018,5,4,8,30,665.0,150.0,1.3,17.2,564.0,471.16,363.44
2018,5,4,8,45,624.5,179.5,1.0,18.0,590.5,509.69,390.93
2018,5,4,9,0,584.0,209.0,0.7,18.8,617.0,542.32,411.81
2018,5,4,9,15,662.5,189.5,0.65,19.65,677.0,603.8,454.72
2018,5,4,9,30,741.0,170.0,0.6,20.5,737.0,668.34,498.05
2018,5,4,9,45,723.0,189.5,0.55,21.3,762.5,702.69,518.36
2018,5,4,10,0,705.0,209.0,0.5,22.1,788.0,733.08,535.62
2018,5,4,10,15,809.0,161.0,0.55,22.9,846.5,788.18,572.58
2018,5,4,10,30,913.0,113.0,0.6,23.7,905.0,840.09,604.71
2018,5,4,10,45,840.5,160.0,0.65,24.55,902.0,854.67,611.55
2018,5,4,11,0,768.0,207.0,0.7,25.4,899.0,860.18,612.29
2018,5,4,11,15,632.0,288.0,0.8,25.85,862.5,826.93,588.52
2018,5,4,11,30,496.0,369.0,0.9,26.3,826.0,786.52,560.12
2018,5,4,11,45,516.0,363.0,1.0,26.75,840.5,803.24,572.01
2018,5,4,12,0,536.0,357.0,1.1,27.2,855.0,817.52,581.6
2018,5,4,12,15,624.0,305.5,1.05,27.4,884.0,848.83,602.45
2018,5,4,12,30,712.0,254.0,1.0,27.6,913.0,878.66,621.78
2018,5,4,12,45,769.5,215.0,1.0,27.85,919.5,886.22,627.06
2018,5,4,13,0,827.0,176.0,1.0,28.1,926.0,880.78,623.93
2018,5,4,13,15,727.5,229.0,1.05,28.2,879.5,838.5,596.2
2018,5,4,13,30,628.0,282.0,1.1,28.3,833.0,785.7,561.25
2018,5,4,13,45,619.5,272.5,1.15,28.35,803.0,753.5,541.52
2018,5,4,14,0,611.0,263.0,1.2,28.4,773.0,719.19,519.8
2018,5,4,14,15,664.5,225.5,1.35,28.3,760.5,704.71,513.1
2018,5,4,14,30,718.0,188.0,1.5,28.2,748.0,683.14,500.85
2018,5,4,14,45,764.5,157.5,1.6,28.15,728.0,656.0,483.45
2018,5,4,15,0,811.0,127.0,1.7,28.1,708.0,621.47,460.09
2018,5,4,15,15,816.5,117.0,1.7,28.1,671.5,577.79,428.19
2018,5,4,15,30,822.0,107.0,1.7,28.1,635.0,531.27,393.23
2018,5,4,15,45,803.0,104.0,2.1,27.4,588.0,476.98,353.77
2018,5,4,16,0,784.0,101.0,2.5,26.7,541.0,422.63,312.06
2018,5,4,16,15,758.5,98.0,2.65,25.95,491.0,366.2,266.67
2018,5,4,16,30,733.0,95.0,2.8,25.2,441.0,308.76,219.23
2018,5,4,16,45,699.0,89.5,2.9,24.45,388.5,250.56,170.78
2018,5,4,17,0,665.0,84.0,3.0,23.7,336.0,195.29,125.31
2018,5,4,17,15,618.5,77.0,2.95,22.5,284.0,140.47,83.69
2018,5,4,17,30,572.0,70.0,2.9,21.3,232.0,90.72,52.25
2018,5,4,17,45,504.0,62.0,2.85,20.1,183.0,49.95,37.98
2018,5,4,18,0,436.0,54.0,2.8,18.9,134.0,43.85,32.51
2018,5,4,18,15,332.0,43.0,2.65,17.95,93.0,35.07,24.36
2018,5,4,18,30,228.0,32.0,2.5,17.0,52.0,24.33,12.97
2018,5,4,18,45,125.5,18.5,2.4,16.05,28.5,14.56,0.0
2018,5,4,19,0,23.0,5.0,2.3,15.1,5.0,3.93,0.0
2018,5,4,19,15,11.5,2.5,2.25,14.65,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,4,45,1.5,0.5,1.75,10.15,0.5,0.0,0.0
2018,5,5,5,0,3.0,1.0,1.8,10.3,1.0,0.0,0.0
2018,5,5,5,15,3.0,4.0,1.85,10.7,4.0,3.15,0.0
2018,5,5,5,30,3.0,7.0,1.9,11.1,7.0,5.48,0.0
2018,5,5,5,45,30.0,13.0,2.0,11.45,17.5,10.18,3.09
2018,5,5,6,0,57.0,19.0,2.1,11.8,28.0,14.83,7.54
2018,5,5,6,15,28.5,23.5,2.05,12.2,28.0,18.77,11.25
2018,5,5,6,30,0.0,28.0,2.0,12.6,28.0,21.32,12.81
2018,5,5,6,45,8.5,76.0,2.0,12.95,79.0,58.47,44.43
2018,5,5,7,0,17.0,124.0,2.0,13.3,130.0,95.39,75.2
2018,5,5,7,15,17.0,138.0,2.0,13.55,145.0,107.8,85.38
2018,5,5,7,30,17.0,152.0,2.0,13.8,160.0,120.16,95.46
2018,5,5,7,45,39.0,187.0,2.05,14.1,207.5,158.26,126.12
2018,5,5,8,0,61.0,222.0,2.1,14.4,255.0,197.68,157.6
2018,5,5,8,15,140.0,249.5,2.15,14.7,334.5,265.05,210.79
2018,5,5,8,30,219.0,277.0,2.2,15.0,414.0,335.63,266.11
2018,5,5,8,45,260.0,292.5,2.25,15.3,466.5,391.69,309.56
2018,5,5,9,0,301.0,308.0,2.3,15.6,519.0,443.81,349.49
2018,5,5,9,15,325.5,320.0,2.2,16.35,560.0,485.45,379.81
2018,5,5,9,30,350.0,332.0,2.1,17.1,601.0,528.08,410.18
2018,5,5,9,45,403.0,328.0,2.05,17.85,650.5,588.16,453.1
2018,5,5,10,0,456.0,324.0,2.0,18.6,700.0,641.13,489.93
2018,5,5,10,15,478.5,329.0,1.85,19.5,735.0,679.5,514.22
2018,5,5,10,30,501.0,334.0,1.7,20.4,770.0,717.11,537.31
2018,5,5,10,45,497.5,346.5,1.6,21.3,787.5,738.74,548.72
2018,5,5,11,0,494.0,359.0,1.5,22.2,805.0,758.01,558.33
2018,5,5,11,15,416.0,392.5,1.5,22.55,771.5,728.96,535.97
2018,5,5,11,30,338.0,426.0,1.5,22.9,738.0,685.33,504.22
2018,5,5,11,45,341.5,425.0,1.5,23.25,741.5,690.63,507.56
2018,5,5,12,0,345.0,424.0,1.5,23.6,745.0,694.14,509.25
2018,5,5,12,15,285.0,437.5,1.7,23.45,702.5,653.46,481.87
2018,5,5,12,30,225.0,451.0,1.9,23.3,660.0,596.71,443.14
2018,5,5,12,45,190.5,450.0,2.1,23.1,625.5,563.37,420.68
2018,5,5,13,0,156.0,449.0,2.3,22.9,591.0,529.7,397.32
2018,5,5,13,15,179.5,439.5,2.5,22.4,599.5,536.54,404.64
2018,5,5,13,30,203.0,430.0,2.7,21.9,608.0,541.59,410.41
2018,5,5,13,45,119.0,344.0,2.9,21.4,447.5,394.13,302.44
2018,5,5,14,0,35.0,258.0,3.1,20.9,287.0,239.42,184.64
2018,5,5,14,15,37.5,267.0,3.25,20.2,297.0,246.94,191.66
2018,5,5,14,30,40.0,276.0,3.4,19.5,307.0,254.03,197.98
2018,5,5,14,45,36.0,272.5,3.55,18.85,299.5,245.94,192.36
2018,5,5,15,0,32.0,269.0,3.7,18.2,292.0,237.99,186.86
2018,5,5,15,15,29.5,252.0,3.7,18.2,272.0,219.93,172.88
2018,5,5,15,30,27.0,235.0,3.7,18.2,252.0,202.16,159.06
2018,5,5,15,45,69.5,237.0,3.95,17.25,277.0,220.67,174.74
2018,5,5,16,0,112.0,239.0,4.2,16.3,302.0,239.78,190.37
2018,5,5,16,15,265.5,198.0,4.1,16.05,329.0,258.14,202.03
2018,5,5,16,30,419.0,157.0,4.0,15.8,356.0,258.66,196.58
2018,5,5,16,45,414.5,138.5,3.9,15.5,316.5,215.06,158.52
2018,5,5,17,0,410.0,120.0,3.8,15.2,277.0,171.64,121.06
2018,5,5,17,15,462.0,96.5,3.65,14.8,248.0,131.86,86.05
2018,5,5,17,30,514.0,73.0,3.5,14.4,219.0,88.13,53.78
2018,5,5,17,45,450.0,63.0,3.3,13.95,172.0,50.15,39.16
2018,5,5,18,0,386.0,53.0,3.1,13.5,125.0,42.6,32.19
2018,5,5,18,15,290.5,42.5,2.95,13.05,87.0,32.36,22.6
2018,5,5,18,30,195.0,32.0,2.8,12.6,49.0,24.22,13.53
2018,5,5,18,45,106.0,18.0,2.7,12.15,26.5,14.16,0.0
2018,5,5,19,0,17.0,4.0,2.6,11.7,4.0,3.15,0.0
2018,5,5,19,15,8.5,2.0,2.65,11.5,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.7,2.0,0.0,0.0
2018,5,6,5,15,32.0,12.0,2.3,9.1,14.0,9.44,0.0
2018,5,6,5,30,57.0,22.0,2.5,9.5,26.0,16.62,3.64
2018,5,6,5,45,86.5,39.0,2.65,9.9,50.5,28.89,19.36
2018,5,6,6,0,116.0,56.0,2.8,10.3,75.0,40.94,30.89
2018,5,6,6,15,160.0,69.0,2.85,10.75,105.5,50.3,39.71
2018,5,6,6,30,204.0,82.0,2.9,11.2,136.0,65.23,47.52
2018,5,6,6,45,294.0,99.0,2.9,11.65,195.0,101.95,70.43
2018,5,6,7,0,384.0,116.0,2.9,12.1,254.0,150.27,105.41
2018,5,6,7,15,421.0,130.5,2.85,12.65,303.5,196.04,142.89
2018,5,6,7,30,458.0,145.0,2.8,13.2,353.0,245.76,184.79
2018,5,6,7,45,569.5,135.5,2.7,13.7,425.0,308.89,235.85
2018,5,6,8,0,681.0,126.0,2.6,14.2,497.0,378.4,292.34
2018,5,6,8,15,760.5,114.0,2.65,14.8,563.0,442.75,344.98
2018,5,6,8,30,840.0,102.0,2.7,15.4,629.0,511.45,400.11
2018,5,6,8,45,839.0,110.0,2.75,15.95,668.0,560.48,439.22
2018,5,6,9,0,838.0,118.0,2.8,16.5,707.0,607.13,475.29
2018,5,6,9,15,800.5,142.5,2.85,17.0,730.5,643.06,501.99
2018,5,6,9,30,763.0,167.0,2.9,17.5,754.0,675.99,525.49
2018,5,6,9,45,775.5,170.0,3.0,18.0,789.0,713.76,552.85
2018,5,6,10,0,788.0,173.0,3.1,18.5,824.0,752.87,580.5
2018,5,6,10,15,858.5,142.0,3.25,18.9,872.5,804.19,618.02
2018,5,6,10,30,929.0,111.0,3.4,19.3,921.0,845.88,646.55
2018,5,6,10,45,857.5,157.5,3.5,19.7,918.0,861.07,655.76
2018,5,6,11,0,786.0,204.0,3.6,20.1,915.0,858.41,652.21
2018,5,6,11,15,748.5,228.5,3.7,20.3,913.0,870.28,659.21
2018,5,6,11,30,711.0,253.0,3.8,20.5,911.0,868.58,656.92
2018,5,6,11,45,649.5,292.0,3.9,20.7,895.5,853.61,644.91
2018,5,6,12,0,588.0,331.0,4.0,20.9,880.0,835.58,630.79
2018,5,6,12,15,500.5,366.5,4.0,20.9,833.0,789.44,596.72
2018,5,6,12,30,413.0,402.0,4.0,20.9,786.0,740.38,560.44
2018,5,6,12,45,555.0,330.0,4.05,20.9,839.5,795.74,603.59
2018,5,6,13,0,697.0,258.0,4.1,20.9,893.0,846.29,642.18
2018,5,6,13,15,692.0,252.5,4.0,20.65,872.5,824.16,626.67
2018,5,6,13,30,687.0,247.0,3.9,20.4,852.0,799.27,609.58
2018,5,6,13,45,518.5,306.5,3.85,20.15,755.5,697.04,534.31
2018,5,6,14,0,350.0,366.0,3.8,19.9,659.0,592.24,456.11
2018,5,6,14,15,370.5,333.5,3.7,19.5,633.5,565.08,437.9
2018,5,6,14,30,391.0,301.0,3.6,19.1,608.0,546.43,425.06
2018,5,6,14,45,339.5,310.0,3.5,18.7,567.0,492.16,384.21
2018,5,6,15,0,288.0,319.0,3.4,18.3,526.0,451.45,353.19
2018,5,6,15,15,266.5,293.5,3.4,18.3,476.0,402.14,315.44
2018,5,6,15,30,245.0,268.0,3.4,18.3,426.0,354.29,278.27
2018,5,6,15,45,276.0,243.5,3.25,17.5,409.5,333.11,261.8
2018,5,6,16,0,307.0,219.0,3.1,16.7,393.0,308.4,241.55
2018,5,6,16,15,177.5,188.0,3.05,16.3,286.5,213.99,167.35
2018,5,6,16,30,48.0,157.0,3.0,15.9,180.0,135.9,106.64
2018,5,6,16,45,53.0,146.0,2.95,15.45,168.5,124.54,97.27
2018,5,6,17,0,58.0,135.0,2.9,15.0,157.0,112.41,87.06
2018,5,6,17,15,229.0,109.0,2.85,14.65,177.5,110.42,78.29
2018,5,6,17,30,400.0,83.0,2.8,14.3,198.0,85.01,54.95
2018,5,6,17,45,371.0,70.0,2.75,13.9,160.0,52.23,41.04
2018,5,6,18,0,342.0,57.0,2.7,13.5,122.0,43.03,32.59
2018,5,6,18,15,260.0,46.5,2.55,13.2,87.0,35.01,24.94
2018,5,6,18,30,178.0,36.0,2.4,12.9,52.0,27.03,16.05
2018,5,6,18,45,96.5,20.5,2.25,12.55,28.5,15.46,0.0
2018,5,6,19,0,15.0,5.0,2.1,12.2,5.0,3.93,0.0
2018,5,6,19,15,7.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,8.95,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,5,7,5,15,109.0,15.0,1.95,9.7,22.5,11.8,0.0
2018,5,7,5,30,208.0,28.0,2.2,10.4,43.0,21.29,7.52
2018,5,7,5,45,324.5,39.0,2.45,11.1,83.5,32.0,22.03
2018,5,7,6,0,441.0,50.0,2.7,11.8,124.0,40.94,30.74
2018,5,7,6,15,515.5,58.0,2.65,12.45,173.5,47.19,36.68
2018,5,7,6,30,590.0,66.0,2.6,13.1,223.0,66.74,42.78
2018,5,7,6,45,639.0,72.0,2.55,13.75,275.5,115.48,67.81
2018,5,7,7,0,688.0,78.0,2.5,14.4,328.0,169.62,107.0
2018,5,7,7,15,723.0,82.5,2.5,15.05,381.0,224.67,152.59
2018,5,7,7,30,758.0,87.0,2.5,15.7,434.0,285.33,204.71
2018,5,7,7,45,783.0,91.5,2.5,16.4,486.0,342.6,254.45
2018,5,7,8,0,808.0,96.0,2.5,17.1,538.0,401.18,304.31
2018,5,7,8,15,827.5,99.0,2.5,17.8,587.0,457.04,350.74
2018,5,7,8,30,847.0,102.0,2.5,18.5,636.0,512.96,395.68
2018,5,7,8,45,861.5,104.5,2.5,19.2,680.5,565.52,436.57
2018,5,7,9,0,876.0,107.0,2.5,19.9,725.0,613.55,472.81
2018,5,7,9,15,888.5,108.0,2.45,20.45,764.5,660.31,506.97
2018,5,7,9,30,901.0,109.0,2.4,21.0,804.0,705.28,538.74
2018,5,7,9,45,911.5,109.0,2.4,21.6,838.5,745.95,566.75
2018,5,7,10,0,922.0,109.0,2.4,22.2,873.0,784.2,592.36
2018,5,7,10,15,928.0,110.5,2.4,22.7,900.5,817.71,613.45
2018,5,7,10,30,934.0,112.0,2.4,23.2,928.0,848.15,631.89
2018,5,7,10,45,937.5,113.5,2.4,23.7,948.0,873.32,646.68
2018,5,7,11,0,941.0,115.0,2.4,24.2,968.0,895.03,659.12
2018,5,7,11,15,943.0,116.0,2.45,24.55,980.5,911.47,668.9
2018,5,7,11,30,945.0,117.0,2.5,24.9,993.0,924.25,676.36
2018,5,7,11,45,944.5,117.5,2.55,25.3,997.0,930.72,679.67
2018,5,7,12,0,944.0,118.0,2.6,25.7,1001.0,933.44,680.66
2018,5,7,12,15,940.5,119.0,2.65,25.85,996.5,930.26,678.6
2018,5,7,12,30,937.0,120.0,2.7,26.0,992.0,923.38,674.25
2018,5,7,12,45,911.5,133.5,2.8,26.2,974.0,904.84,662.59
2018,5,7,13,0,886.0,147.0,2.9,26.4,956.0,882.95,648.77
2018,5,7,13,15,849.5,164.0,2.9,26.4,927.0,865.67,637.87
2018,5,7,13,30,813.0,181.0,2.9,26.4,898.0,832.79,615.75
2018,5,7,13,45,809.0,175.5,2.95,26.45,872.0,803.98,596.66
2018,5,7,14,0,805.0,170.0,3.0,26.5,846.0,772.26,575.22
2018,5,7,14,15,831.5,149.5,3.05,26.35,824.5,746.51,558.49
2018,5,7,14,30,858.0,129.0,3.1,26.2,803.0,715.61,537.61
2018,5,7,14,45,856.5,122.5,3.1,26.1,768.0,674.46,508.17
2018,5,7,15,0,855.0,116.0,3.1,26.0,733.0,630.69,476.12
2018,5,7,15,15,847.0,111.5,3.1,26.0,692.0,582.67,439.88
2018,5,7,15,30,839.0,107.0,3.1,26.0,651.0,532.99,401.36
2018,5,7,15,45,821.5,103.5,3.2,25.35,603.5,478.41,359.21
2018,5,7,16,0,804.0,100.0,3.3,24.7,556.0,423.6,315.34
2018,5,7,16,15,782.5,95.0,3.35,24.05,505.5,366.14,268.01
2018,5,7,16,30,761.0,90.0,3.4,23.4,455.0,309.5,220.16
2018,5,7,16,45,730.5,85.5,3.4,22.75,403.0,249.5,169.49
2018,5,7,17,0,700.0,81.0,3.4,22.1,351.0,194.31,123.61
2018,5,7,17,15,654.5,75.0,3.25,21.1,298.5,138.84,81.63
2018,5,7,17,30,609.0,69.0,3.1,20.1,246.0,88.24,50.65
2018,5,7,17,45,541.5,62.0,3.0,19.1,196.0,50.22,38.41
2018,5,7,18,0,474.0,55.0,2.9,18.1,146.0,44.83,33.55
2018,5,7,18,15,369.0,45.0,2.65,17.2,103.0,36.79,26.07
2018,5,7,18,30,264.0,35.0,2.4,16.3,60.0,26.67,15.76
2018,5,7,18,45,147.0,20.5,2.2,15.4,33.0,15.57,0.0
2018,5,7,19,0,30.0,6.0,2.0,14.5,6.0,4.72,0.0
2018,5,7,19,15,15.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,8,5,15,124.5,15.0,2.55,11.0,23.5,11.8,0.0
2018,5,8,5,30,236.0,28.0,2.8,11.5,45.0,23.14,9.69
2018,5,8,5,45,348.0,37.5,3.05,11.95,85.5,30.8,21.0
2018,5,8,6,0,460.0,47.0,3.3,12.4,126.0,38.59,28.61
2018,5,8,6,15,530.5,54.5,3.4,12.95,175.0,44.55,34.26
2018,5,8,6,30,601.0,62.0,3.5,13.5,224.0,63.08,39.92
2018,5,8,6,45,647.0,67.5,3.6,14.0,275.5,111.62,64.4
2018,5,8,7,0,693.0,73.0,3.7,14.5,327.0,165.16,103.17
2018,5,8,7,15,725.0,77.5,3.75,15.05,378.5,222.49,150.97
2018,5,8,7,30,757.0,82.0,3.8,15.6,430.0,279.36,200.53
2018,5,8,7,45,780.5,85.5,3.8,16.15,480.5,335.02,249.67
2018,5,8,8,0,804.0,89.0,3.8,16.7,531.0,391.82,298.97
2018,5,8,8,15,820.0,92.5,3.7,16.8,578.0,446.19,345.7
2018,5,8,8,30,836.0,96.0,3.6,16.9,625.0,500.31,390.87
2018,5,8,8,45,847.5,99.5,3.5,17.05,668.0,549.19,430.65
2018,5,8,9,0,859.0,103.0,3.4,17.2,711.0,598.21,469.27
2018,5,8,9,15,868.0,105.5,3.25,17.15,749.0,643.26,504.0
2018,5,8,9,30,877.0,108.0,3.1,17.1,787.0,686.32,536.26
2018,5,8,9,45,883.0,110.5,3.0,17.05,819.0,725.08,564.73
2018,5,8,10,0,889.0,113.0,2.9,17.0,851.0,761.21,590.66
2018,5,8,10,15,840.0,145.5,2.9,17.1,860.5,788.36,608.51
2018,5,8,10,30,791.0,178.0,2.9,17.2,870.0,801.36,616.27
2018,5,8,10,45,807.5,173.0,2.85,17.35,893.0,829.07,635.3
2018,5,8,11,0,824.0,168.0,2.8,17.5,916.0,854.13,651.6
2018,5,8,11,15,870.5,142.0,2.8,18.0,942.0,869.82,660.58
2018,5,8,11,30,917.0,116.0,2.8,18.5,968.0,896.69,677.32
2018,5,8,11,45,920.5,114.0,2.85,19.05,973.0,904.2,680.96
2018,5,8,12,0,924.0,112.0,2.9,19.6,978.0,908.09,682.4
2018,5,8,12,15,880.0,139.5,2.95,20.3,962.0,892.71,670.5
2018,5,8,12,30,836.0,167.0,3.0,21.0,946.0,888.62,666.54
2018,5,8,12,45,759.5,215.5,3.1,21.65,917.0,867.17,650.19
2018,5,8,13,0,683.0,264.0,3.2,22.3,888.0,834.45,625.07
2018,5,8,13,15,798.0,186.0,3.35,22.65,901.5,839.89,632.26
2018,5,8,13,30,913.0,108.0,3.5,23.0,915.0,835.06,629.81
2018,5,8,13,45,892.0,115.5,3.7,23.3,885.5,803.08,608.53
2018,5,8,14,0,871.0,123.0,3.9,23.6,856.0,768.74,585.06
2018,5,8,14,15,879.5,112.0,4.05,23.4,828.5,737.45,563.88
2018,5,8,14,30,888.0,101.0,4.2,23.2,801.0,702.34,539.31
2018,5,8,14,45,878.5,99.0,4.35,23.0,763.5,660.11,508.56
2018,5,8,15,0,869.0,97.0,4.5,22.8,726.0,615.82,475.6
2018,5,8,15,15,855.5,95.0,4.5,22.8,683.5,567.49,437.81
2018,5,8,15,30,842.0,93.0,4.5,22.8,641.0,517.93,398.08
2018,5,8,15,45,823.5,90.5,4.55,21.9,593.5,465.5,356.45
2018,5,8,16,0,805.0,88.0,4.6,21.0,546.0,411.33,311.99
2018,5,8,16,15,779.5,85.5,4.4,20.5,496.0,354.87,263.76
2018,5,8,16,30,754.0,83.0,4.2,20.0,446.0,299.62,215.72
2018,5,8,16,45,719.5,79.5,4.05,19.5,394.0,242.9,166.81
2018,5,8,17,0,685.0,76.0,3.9,19.0,342.0,186.01,119.02
2018,5,8,17,15,638.0,71.5,3.65,18.45,291.0,132.72,78.28
2018,5,8,17,30,591.0,67.0,3.4,17.9,240.0,84.4,48.86
2018,5,8,17,45,522.5,60.5,3.2,17.35,191.0,48.83,37.49
2018,5,8,18,0,454.0,54.0,3.0,16.8,142.0,43.82,32.87
2018,5,8,18,15,355.0,44.0,2.8,16.3,100.5,35.83,25.39
2018,5,8,18,30,256.0,34.0,2.6,15.8,59.0,25.94,15.43
2018,5,8,18,45,146.5,21.0,2.4,15.3,33.5,15.95,0.0
2018,5,8,19,0,37.0,8.0,2.2,14.8,8.0,6.29,0.0
2018,5,8,19,15,18.5,4.0,2.1,14.5,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.95,10.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,134.0,15.0,2.3,11.25,24.5,11.8,0.0
2018,5,9,5,30,253.0,28.0,2.6,11.8,47.0,23.14,10.53
2018,5,9,5,45,368.5,37.0,2.9,12.35,88.5,30.45,20.74
2018,5,9,6,0,484.0,46.0,3.2,12.9,130.0,37.92,28.0
2018,5,9,6,15,454.0,60.5,3.25,13.4,160.0,48.49,37.72
2018,5,9,6,30,424.0,75.0,3.3,13.9,190.0,64.82,44.25
2018,5,9,6,45,375.0,101.0,3.4,14.4,218.5,108.79,72.59
2018,5,9,7,0,326.0,127.0,3.5,14.9,247.0,145.57,102.95
2018,5,9,7,15,338.5,145.5,3.55,15.4,286.5,184.52,135.17
2018,5,9,7,30,351.0,164.0,3.6,15.9,326.0,224.75,169.32
2018,5,9,7,45,461.5,153.5,3.65,16.4,392.5,280.07,213.21
2018,5,9,8,0,572.0,143.0,3.7,16.9,459.0,346.66,266.84
2018,5,9,8,15,601.5,152.5,3.75,17.3,510.5,400.71,311.66
2018,5,9,8,30,631.0,162.0,3.8,17.7,562.0,456.45,356.84
2018,5,9,8,45,753.5,131.0,3.9,18.15,642.0,527.73,413.15
2018,5,9,9,0,876.0,100.0,4.0,18.6,722.0,603.36,472.07
2018,5,9,9,15,897.5,98.0,4.05,18.9,765.5,652.78,510.04
2018,5,9,9,30,919.0,96.0,4.1,19.2,809.0,701.1,546.41
2018,5,9,9,45,926.5,97.0,4.2,19.55,842.0,741.01,575.82
2018,5,9,10,0,934.0,98.0,4.3,19.9,875.0,778.27,602.75
2018,5,9,10,15,940.0,98.5,4.3,20.15,902.0,811.1,624.84
2018,5,9,10,30,946.0,99.0,4.3,20.4,929.0,840.82,644.35
2018,5,9,10,45,950.5,100.0,4.35,20.65,949.5,866.53,661.19
2018,5,9,11,0,955.0,101.0,4.4,20.9,970.0,888.78,675.6
2018,5,9,11,15,957.0,101.5,4.4,21.05,982.5,904.92,685.82
2018,5,9,11,30,959.0,102.0,4.4,21.2,995.0,917.36,693.58
2018,5,9,11,45,959.5,102.5,4.4,21.35,999.5,924.76,698.05
2018,5,9,12,0,960.0,103.0,4.4,21.5,1004.0,928.37,700.0
2018,5,9,12,15,955.0,105.5,4.35,21.55,999.5,925.24,697.47
2018,5,9,12,30,950.0,108.0,4.3,21.6,995.0,918.35,692.52
2018,5,9,12,45,942.5,111.0,4.25,21.7,982.5,906.11,683.89
2018,5,9,13,0,935.0,114.0,4.2,21.8,970.0,890.32,672.93
2018,5,9,13,15,931.5,112.5,4.2,21.8,951.5,870.4,659.71
2018,5,9,13,30,928.0,111.0,4.2,21.8,933.0,847.01,644.11
2018,5,9,13,45,923.0,109.5,4.2,21.8,907.5,819.1,625.36
2018,5,9,14,0,918.0,108.0,4.2,21.8,882.0,788.02,604.32
2018,5,9,14,15,910.0,107.0,4.25,21.65,850.0,752.24,578.93
2018,5,9,14,30,902.0,106.0,4.3,21.5,818.0,713.81,551.08
2018,5,9,14,45,892.0,103.5,4.35,21.4,779.5,670.35,518.82
2018,5,9,15,0,882.0,101.0,4.4,21.3,741.0,624.82,484.31
2018,5,9,15,15,868.5,98.5,4.4,21.3,697.5,575.54,445.68
2018,5,9,15,30,855.0,96.0,4.4,21.3,654.0,525.0,405.06
2018,5,9,15,45,836.5,94.0,4.45,20.6,606.5,472.51,362.91
2018,5,9,16,0,818.0,92.0,4.5,19.9,559.0,418.18,317.9
2018,5,9,16,15,792.5,89.0,4.5,19.4,508.0,360.64,268.88
2018,5,9,16,30,767.0,86.0,4.5,18.9,457.0,304.29,219.9
2018,5,9,16,45,733.5,82.5,4.45,18.35,405.0,247.16,170.41
2018,5,9,17,0,700.0,79.0,4.4,17.8,353.0,189.61,121.88
2018,5,9,17,15,654.0,74.0,4.2,17.15,300.5,135.23,80.25
2018,5,9,17,30,608.0,69.0,4.0,16.5,248.0,85.71,50.21
2018,5,9,17,45,539.5,62.0,3.8,15.9,198.0,50.13,38.87
2018,5,9,18,0,471.0,55.0,3.6,15.3,148.0,44.72,33.89
2018,5,9,18,15,367.0,45.5,3.35,14.65,105.0,37.09,26.71
2018,5,9,18,30,263.0,36.0,3.1,14.0,62.0,27.41,16.97
2018,5,9,18,45,148.5,22.0,2.85,13.4,35.0,16.69,0.0
2018,5,9,19,0,34.0,8.0,2.6,12.8,8.0,6.29,0.0
2018,5,9,19,15,17.0,4.0,2.6,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,2.2,10.35,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,5,10,5,15,66.5,16.0,2.4,10.9,21.0,12.59,0.0
2018,5,10,5,30,120.0,28.0,2.5,11.3,38.0,21.05,9.72
2018,5,10,5,45,172.5,43.5,2.55,11.75,68.5,32.38,22.55
2018,5,10,6,0,225.0,59.0,2.6,12.2,99.0,43.5,33.06
2018,5,10,6,15,246.5,75.0,2.65,12.65,132.0,55.11,43.76
2018,5,10,6,30,268.0,91.0,2.7,13.1,165.0,71.45,52.41
2018,5,10,6,45,305.0,107.0,2.75,13.6,207.5,106.14,73.35
2018,5,10,7,0,342.0,123.0,2.8,14.1,250.0,145.94,102.79
2018,5,10,7,15,481.5,120.0,2.85,14.7,328.0,196.98,139.7
2018,5,10,7,30,621.0,117.0,2.9,15.3,406.0,266.81,194.33
2018,5,10,7,45,704.0,109.0,2.9,15.95,471.5,325.13,242.7
2018,5,10,8,0,787.0,101.0,2.9,16.6,537.0,392.6,298.37
2018,5,10,8,15,806.0,104.5,3.0,17.15,585.0,447.29,344.51
2018,5,10,8,30,825.0,108.0,3.1,17.7,633.0,502.04,389.4
2018,5,10,8,45,838.5,111.0,3.15,18.3,676.5,553.21,430.09
2018,5,10,9,0,852.0,114.0,3.2,18.9,720.0,603.32,468.7
2018,5,10,9,15,798.5,146.0,3.3,19.3,738.5,636.49,493.58
2018,5,10,9,30,745.0,178.0,3.4,19.7,757.0,665.24,514.26
2018,5,10,9,45,679.0,222.0,3.45,20.15,767.0,686.89,528.49
2018,5,10,10,0,613.0,266.0,3.5,20.6,777.0,700.06,536.09
2018,5,10,10,15,590.5,289.5,3.5,20.85,794.5,721.51,550.34
2018,5,10,10,30,568.0,313.0,3.5,21.1,812.0,741.9,563.45
2018,5,10,10,45,570.5,321.5,3.5,21.35,832.0,766.23,579.72
2018,5,10,11,0,573.0,330.0,3.5,21.6,852.0,788.2,594.15
2018,5,10,11,15,601.5,320.5,3.5,21.75,875.0,814.03,612.07
2018,5,10,11,30,630.0,311.0,3.5,21.9,898.0,837.11,627.98
2018,5,10,11,45,654.0,298.5,3.45,22.05,910.5,852.78,638.45
2018,5,10,12,0,678.0,286.0,3.4,22.2,923.0,865.42,646.86
2018,5,10,12,15,677.0,283.5,3.45,22.25,918.0,861.63,644.39
2018,5,10,12,30,676.0,281.0,3.5,22.3,913.0,854.76,639.93
2018,5,10,12,45,648.5,291.5,3.55,22.35,892.5,833.06,624.72
2018,5,10,13,0,621.0,302.0,3.6,22.4,872.0,808.8,607.76
2018,5,10,13,15,696.0,253.0,3.7,22.2,880.0,817.76,616.96
2018,5,10,13,30,771.0,204.0,3.8,22.0,888.0,818.63,620.26
2018,5,10,13,45,787.0,188.5,3.9,21.8,869.5,790.37,601.9
2018,5,10,14,0,803.0,173.0,4.0,21.6,851.0,765.85,585.79
2018,5,10,14,15,822.0,154.0,4.05,21.4,826.0,736.27,565.53
2018,5,10,14,30,841.0,135.0,4.1,21.2,801.0,702.16,541.5
2018,5,10,14,45,848.5,123.5,4.15,21.0,768.0,663.07,512.93
2018,5,10,15,0,856.0,112.0,4.2,20.8,735.0,616.69,478.24
2018,5,10,15,15,841.5,110.0,4.2,20.8,692.0,571.52,442.62
2018,5,10,15,30,827.0,108.0,4.2,20.8,649.0,521.34,402.32
2018,5,10,15,45,808.0,105.0,4.15,20.2,601.5,467.42,358.9
2018,5,10,16,0,789.0,102.0,4.1,19.6,554.0,413.44,314.11
2018,5,10,16,15,764.0,98.0,4.05,19.1,503.5,356.77,266.0
2018,5,10,16,30,739.0,94.0,4.0,18.6,453.0,298.8,215.99
2018,5,10,16,45,705.5,89.5,3.95,18.1,401.0,242.05,167.1
2018,5,10,17,0,672.0,85.0,3.9,17.6,349.0,188.11,121.78
2018,5,10,17,15,622.5,80.5,3.8,16.95,297.5,135.43,81.89
2018,5,10,17,30,573.0,76.0,3.7,16.3,246.0,88.06,53.6
2018,5,10,17,45,501.5,68.5,3.65,15.6,196.5,54.73,43.0
2018,5,10,18,0,430.0,61.0,3.6,14.9,147.0,49.16,37.89
2018,5,10,18,15,328.5,50.5,3.45,14.3,105.0,38.28,27.82
2018,5,10,18,30,227.0,40.0,3.3,13.7,63.0,30.11,19.4
2018,5,10,18,45,127.5,24.5,3.2,13.15,36.0,18.47,0.0
2018,5,10,19,0,28.0,9.0,3.1,12.6,9.0,7.08,0.0
2018,5,10,19,15,14.0,4.5,3.1,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,1.45,9.7,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,1.5,9.8,4.0,0.0,0.0
2018,5,11,5,15,105.0,16.5,1.8,10.4,24.0,12.98,0.0
2018,5,11,5,30,186.0,29.0,2.1,11.0,44.0,22.0,10.96
2018,5,11,5,45,256.5,41.5,2.4,11.65,78.5,31.43,21.8
2018,5,11,6,0,327.0,54.0,2.7,12.3,113.0,40.81,30.69
2018,5,11,6,15,376.5,66.5,2.9,12.95,155.0,49.91,39.1
2018,5,11,6,30,426.0,79.0,3.1,13.6,197.0,66.23,46.34
2018,5,11,6,45,457.0,92.0,3.35,14.3,242.0,108.09,69.15
2018,5,11,7,0,488.0,105.0,3.6,15.0,287.0,153.48,102.3
2018,5,11,7,15,545.5,110.5,3.65,15.6,342.5,205.39,143.57
2018,5,11,7,30,603.0,116.0,3.7,16.2,398.0,259.95,188.91
2018,5,11,7,45,601.5,130.0,3.8,16.8,438.0,308.15,231.42
2018,5,11,8,0,600.0,144.0,3.9,17.4,478.0,355.2,272.19
2018,5,11,8,15,599.0,161.0,3.95,18.0,519.0,403.58,312.76
2018,5,11,8,30,598.0,178.0,4.0,18.6,560.0,450.53,350.94
2018,5,11,8,45,604.0,192.5,4.05,19.25,601.0,497.56,387.92
2018,5,11,9,0,610.0,207.0,4.1,19.9,642.0,543.5,422.98
2018,5,11,9,15,611.5,223.0,4.2,20.4,679.5,586.6,455.29
2018,5,11,9,30,613.0,239.0,4.3,20.9,717.0,627.84,485.43
2018,5,11,9,45,749.0,185.0,4.4,21.45,793.5,701.43,540.69
2018,5,11,10,0,885.0,131.0,4.5,22.0,870.0,766.69,589.38
2018,5,11,10,15,914.0,121.0,4.55,22.35,905.5,806.4,617.46
2018,5,11,10,30,943.0,111.0,4.6,22.7,941.0,844.13,642.51
2018,5,11,10,45,950.0,110.5,4.65,23.1,962.5,870.32,659.23
2018,5,11,11,0,957.0,110.0,4.7,23.5,984.0,893.17,673.66
2018,5,11,11,15,961.0,109.0,4.75,23.7,996.5,909.59,684.23
2018,5,11,11,30,965.0,108.0,4.8,23.9,1009.0,922.36,692.4
2018,5,11,11,45,967.5,107.5,4.8,24.15,1014.5,930.57,697.05
2018,5,11,12,0,970.0,107.0,4.8,24.4,1020.0,934.99,699.24
2018,5,11,12,15,968.0,107.5,4.8,24.6,1016.5,932.64,697.07
2018,5,11,12,30,966.0,108.0,4.8,24.8,1013.0,926.49,692.47
2018,5,11,12,45,962.0,109.0,4.8,24.95,1001.5,915.32,684.72
2018,5,11,13,0,958.0,110.0,4.8,25.1,990.0,900.48,674.57
2018,5,11,13,15,955.0,108.5,4.8,25.2,971.5,880.63,661.2
2018,5,11,13,30,952.0,107.0,4.8,25.3,953.0,857.21,645.44
2018,5,11,13,45,947.5,105.5,4.8,25.4,927.5,829.18,626.49
2018,5,11,14,0,943.0,104.0,4.8,25.5,902.0,797.88,605.21
2018,5,11,14,15,935.5,102.5,4.85,25.5,869.5,761.34,579.19
2018,5,11,14,30,928.0,101.0,4.9,25.5,837.0,722.05,550.68
2018,5,11,14,45,918.5,99.0,5.0,25.55,798.5,678.51,518.51
2018,5,11,15,0,909.0,97.0,5.1,25.6,760.0,632.79,483.9
2018,5,11,15,15,896.0,95.0,5.1,25.6,716.0,583.22,445.29
2018,5,11,15,30,883.0,93.0,5.1,25.6,672.0,532.28,404.63
2018,5,11,15,45,868.0,90.0,5.05,25.3,625.0,478.46,361.02
2018,5,11,16,0,853.0,87.0,5.0,25.0,578.0,423.85,315.55
2018,5,11,16,15,834.5,83.5,4.8,24.65,528.0,366.69,266.92
2018,5,11,16,30,816.0,80.0,4.6,24.3,478.0,309.92,217.8
2018,5,11,16,45,789.0,75.5,4.4,23.95,425.0,250.98,167.26
2018,5,11,17,0,762.0,71.0,4.2,23.6,372.0,194.0,119.82
2018,5,11,17,15,722.5,66.0,3.9,22.85,318.5,137.44,77.63
2018,5,11,17,30,683.0,61.0,3.6,22.1,265.0,84.92,47.34
2018,5,11,17,45,624.5,55.0,3.25,21.3,214.0,45.64,34.12
2018,5,11,18,0,566.0,49.0,2.9,20.5,163.0,40.72,29.73
2018,5,11,18,15,469.5,41.0,2.75,19.7,117.5,33.99,23.55
2018,5,11,18,30,373.0,33.0,2.6,18.9,72.0,27.4,16.87
2018,5,11,18,45,226.5,21.5,2.5,18.15,41.5,17.77,0.0
2018,5,11,19,0,80.0,10.0,2.4,17.4,11.0,7.87,0.0
2018,5,11,19,15,40.0,5.0,2.35,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,2.5,1.3,10.7,2.5,0.0,0.0
2018,5,12,5,0,33.0,5.0,1.3,10.9,5.0,3.93,0.0
2018,5,12,5,15,160.5,17.5,1.3,11.9,29.5,13.77,0.0
2018,5,12,5,30,288.0,30.0,1.3,12.9,54.0,24.82,13.44
2018,5,12,5,45,397.0,38.5,1.35,13.9,96.5,31.73,21.92
2018,5,12,6,0,506.0,47.0,1.4,14.9,139.0,38.81,28.65
2018,5,12,6,15,573.5,53.5,1.55,15.7,189.0,44.09,33.55
2018,5,12,6,30,641.0,60.0,1.7,16.5,239.0,58.82,37.77
2018,5,12,6,45,686.0,64.5,1.85,17.25,291.5,111.9,63.13
2018,5,12,7,0,731.0,69.0,2.0,18.0,344.0,165.85,100.41
2018,5,12,7,15,763.5,72.5,2.1,18.7,397.0,220.92,144.94
2018,5,12,7,30,796.0,76.0,2.2,19.4,450.0,278.71,194.04
2018,5,12,7,45,820.0,79.0,2.25,20.15,501.5,335.74,243.07
2018,5,12,8,0,844.0,82.0,2.3,20.9,553.0,394.52,292.63
2018,5,12,8,15,862.0,84.5,2.3,21.45,602.0,449.75,338.39
2018,5,12,8,30,880.0,87.0,2.3,22.0,651.0,504.76,382.51
2018,5,12,8,45,893.5,89.5,2.3,22.55,696.0,556.92,423.04
2018,5,12,9,0,907.0,92.0,2.3,23.1,741.0,607.88,461.3
2018,5,12,9,15,913.0,95.5,2.3,23.45,779.0,653.65,494.98
2018,5,12,9,30,919.0,99.0,2.3,23.8,817.0,697.08,526.01
2018,5,12,9,45,920.5,103.5,2.35,24.15,848.5,735.75,553.14
2018,5,12,10,0,922.0,108.0,2.4,24.5,880.0,771.36,577.57
2018,5,12,10,15,928.0,109.5,2.45,24.75,907.5,804.53,599.8
2018,5,12,10,30,934.0,111.0,2.5,25.0,935.0,834.63,618.96
2018,5,12,10,45,937.0,112.0,2.6,25.2,954.0,858.68,634.5
2018,5,12,11,0,940.0,113.0,2.7,25.4,973.0,879.27,647.78
2018,5,12,11,15,941.5,114.0,2.8,25.55,985.0,895.07,658.07
2018,5,12,11,30,943.0,115.0,2.9,25.7,997.0,907.23,666.05
2018,5,12,11,45,942.5,115.5,3.0,25.85,1000.5,913.58,670.29
2018,5,12,12,0,942.0,116.0,3.1,26.0,1004.0,916.23,672.21
2018,5,12,12,15,936.0,119.0,3.2,26.05,999.0,912.65,670.37
2018,5,12,12,30,930.0,122.0,3.3,26.1,994.0,905.42,666.23
2018,5,12,12,45,920.5,125.5,3.4,26.1,980.5,892.11,658.24
2018,5,12,13,0,911.0,129.0,3.5,26.1,967.0,875.39,648.02
2018,5,12,13,15,905.5,128.5,3.6,26.05,948.0,855.26,635.62
2018,5,12,13,30,900.0,128.0,3.7,26.0,929.0,831.85,620.95
2018,5,12,13,45,893.0,127.5,3.85,25.9,903.5,804.12,603.58
2018,5,12,14,0,886.0,127.0,4.0,25.8,878.0,773.44,583.04
2018,5,12,14,15,876.0,125.0,4.05,25.55,844.5,736.58,557.5
2018,5,12,14,30,866.0,123.0,4.1,25.3,811.0,697.32,529.69
2018,5,12,14,45,853.0,122.0,4.15,25.05,773.0,660.03,502.45
2018,5,12,15,0,840.0,121.0,4.2,24.8,735.0,614.92,468.93
2018,5,12,15,15,825.5,118.0,4.2,24.8,692.0,565.74,431.02
2018,5,12,15,30,811.0,115.0,4.2,24.8,649.0,515.53,391.36
2018,5,12,15,45,790.0,112.0,4.25,23.95,601.0,461.65,349.13
2018,5,12,16,0,769.0,109.0,4.3,23.1,553.0,407.94,305.63
2018,5,12,16,15,742.5,105.0,4.2,22.5,502.5,349.84,257.23
2018,5,12,16,30,716.0,101.0,4.1,21.9,452.0,294.85,210.42
2018,5,12,16,45,682.5,96.0,4.05,21.3,400.5,239.14,163.26
2018,5,12,17,0,649.0,91.0,4.0,20.7,349.0,186.28,119.69
2018,5,12,17,15,603.5,84.5,3.75,19.95,297.5,134.04,80.79
2018,5,12,17,30,558.0,78.0,3.5,19.2,246.0,86.71,53.01
2018,5,12,17,45,493.0,70.0,3.25,18.5,197.5,55.71,43.36
2018,5,12,18,0,428.0,62.0,3.0,17.8,149.0,49.83,38.06
2018,5,12,18,15,333.5,50.0,2.65,17.0,106.5,37.98,27.33
2018,5,12,18,30,239.0,38.0,2.3,16.2,64.0,28.77,18.37
2018,5,12,18,45,138.0,23.0,2.0,15.4,36.5,17.43,0.2
2018,5,12,19,0,37.0,8.0,1.7,14.6,9.0,6.29,0.0
2018,5,12,19,15,18.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,2.6,11.7,4.0,3.15,0.0
2018,5,13,5,15,84.5,19.5,2.75,12.0,26.5,15.34,0.0
2018,5,13,5,30,158.0,35.0,2.9,12.3,49.0,26.22,14.93
2018,5,13,5,45,255.5,48.5,3.0,12.6,88.0,36.38,26.1
2018,5,13,6,0,353.0,62.0,3.1,12.9,127.0,46.55,35.75
2018,5,13,6,15,383.0,75.0,3.1,13.25,165.5,55.74,44.27
2018,5,13,6,30,413.0,88.0,3.1,13.6,204.0,70.59,51.04
2018,5,13,6,45,442.5,101.0,3.05,13.9,248.0,111.59,73.06
2018,5,13,7,0,472.0,114.0,3.0,14.2,292.0,155.88,105.25
2018,5,13,7,15,488.5,128.0,2.95,14.7,336.0,201.4,142.74
2018,5,13,7,30,505.0,142.0,2.9,15.2,380.0,248.35,182.88
2018,5,13,7,45,569.0,142.5,2.85,15.7,439.0,305.18,229.81
2018,5,13,8,0,633.0,143.0,2.8,16.2,498.0,363.77,278.08
2018,5,13,8,15,702.0,134.0,2.8,16.8,559.0,421.86,325.4
2018,5,13,8,30,771.0,125.0,2.8,17.4,620.0,485.56,376.23
2018,5,13,8,45,788.5,127.0,2.75,17.95,663.5,535.23,415.43
2018,5,13,9,0,806.0,129.0,2.7,18.5,707.0,584.32,452.98
2018,5,13,9,15,827.0,127.0,2.7,19.0,748.0,631.12,488.05
2018,5,13,9,30,848.0,125.0,2.7,19.5,789.0,676.94,521.45
2018,5,13,9,45,868.5,120.0,2.75,20.0,825.0,712.09,546.89
2018,5,13,10,0,889.0,115.0,2.8,20.5,861.0,751.38,574.62
2018,5,13,10,15,895.5,116.0,2.85,20.9,887.5,783.44,596.73
2018,5,13,10,30,902.0,117.0,2.9,21.3,914.0,812.59,615.47
2018,5,13,10,45,906.5,118.0,3.0,21.7,934.0,837.06,631.2
2018,5,13,11,0,911.0,119.0,3.1,22.1,954.0,858.25,644.68
2018,5,13,11,15,913.5,119.5,3.2,22.35,966.0,873.98,654.85
2018,5,13,11,30,916.0,120.0,3.3,22.6,978.0,886.2,662.73
2018,5,13,11,45,916.5,120.5,3.35,22.85,982.5,893.19,666.86
2018,5,13,12,0,917.0,121.0,3.4,23.1,987.0,896.6,668.7
2018,5,13,12,15,908.5,126.0,3.5,23.2,982.0,892.6,666.32
2018,5,13,12,30,900.0,131.0,3.6,23.3,977.0,885.06,661.66
2018,5,13,12,45,886.0,138.0,3.7,23.35,963.0,871.13,652.86
2018,5,13,13,0,872.0,145.0,3.8,23.4,949.0,853.98,641.91
2018,5,13,13,15,867.5,144.5,3.85,23.3,931.0,835.38,630.11
2018,5,13,13,30,863.0,144.0,3.9,23.2,913.0,813.59,616.09
2018,5,13,13,45,855.5,143.0,3.95,23.1,887.5,786.03,597.53
2018,5,13,14,0,848.0,142.0,4.0,23.0,862.0,764.81,582.5
2018,5,13,14,15,839.5,139.5,4.0,22.8,830.5,728.82,556.97
2018,5,13,14,30,831.0,137.0,4.0,22.6,799.0,690.44,529.27
2018,5,13,14,45,820.0,134.0,4.05,22.35,761.5,647.85,498.13
2018,5,13,15,0,809.0,131.0,4.1,22.1,724.0,603.49,464.88
2018,5,13,15,15,794.0,128.0,4.1,22.1,681.5,555.43,427.43
2018,5,13,15,30,779.0,125.0,4.1,22.1,639.0,506.45,388.34
2018,5,13,15,45,761.5,120.5,4.05,21.35,593.0,454.44,346.89
2018,5,13,16,0,744.0,116.0,4.0,20.6,547.0,400.69,302.82
2018,5,13,16,15,723.0,110.5,3.9,20.1,498.5,346.24,256.76
2018,5,13,16,30,702.0,105.0,3.8,19.6,450.0,292.68,210.62
2018,5,13,16,45,671.5,99.0,3.75,19.1,399.5,237.7,163.65
2018,5,13,17,0,641.0,93.0,3.7,18.6,349.0,185.27,120.09
2018,5,13,17,15,597.0,86.0,3.6,17.95,298.0,133.39,81.27
2018,5,13,17,30,553.0,79.0,3.5,17.3,247.0,86.26,53.54
