Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,45,491.0,70.5,3.35,16.6,199.0,56.02,43.99
2018,5,13,18,0,429.0,62.0,3.2,15.9,151.0,49.78,38.34
2018,5,13,18,15,337.5,51.0,3.0,15.3,109.0,38.72,28.21
2018,5,13,18,30,246.0,40.0,2.8,14.7,67.0,30.23,19.84
2018,5,13,18,45,142.5,25.0,2.6,14.1,39.0,18.9,2.4
2018,5,13,19,0,39.0,10.0,2.4,13.5,11.0,7.87,0.0
2018,5,13,19,15,19.5,5.0,2.35,13.15,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,1.0,1.95,9.9,1.0,0.0,0.0
2018,5,14,5,0,0.0,2.0,1.9,9.9,2.0,1.57,0.0
2018,5,14,5,15,0.0,9.0,2.0,10.2,9.0,6.84,0.0
2018,5,14,5,30,0.0,16.0,2.1,10.5,16.0,12.17,4.14
2018,5,14,5,45,0.0,28.0,2.15,10.75,28.0,21.37,13.2
2018,5,14,6,0,0.0,40.0,2.2,11.0,40.0,30.59,21.82
2018,5,14,6,15,0.0,56.5,2.15,11.5,56.5,42.86,33.06
2018,5,14,6,30,0.0,73.0,2.1,12.0,73.0,54.93,41.86
2018,5,14,6,45,2.5,97.5,2.1,12.5,98.5,73.1,57.22
2018,5,14,7,0,5.0,122.0,2.1,13.0,124.0,91.95,72.83
2018,5,14,7,15,11.0,144.5,2.1,13.55,149.5,110.74,87.96
2018,5,14,7,30,17.0,167.0,2.1,14.1,175.0,130.47,103.72
2018,5,14,7,45,28.0,193.5,2.1,14.65,208.5,157.58,125.26
2018,5,14,8,0,39.0,220.0,2.1,15.2,242.0,185.08,146.91
2018,5,14,8,15,48.5,245.5,2.1,15.75,275.0,212.66,168.42
2018,5,14,8,30,58.0,271.0,2.1,16.3,308.0,241.44,190.64
2018,5,14,8,45,135.5,284.0,2.15,16.85,379.0,303.73,239.05
2018,5,14,9,0,213.0,297.0,2.2,17.4,450.0,366.74,287.5
2018,5,14,9,15,392.0,268.5,2.3,17.9,569.0,481.22,375.2
2018,5,14,9,30,571.0,240.0,2.4,18.4,688.0,595.78,460.81
2018,5,14,9,45,700.5,194.0,2.5,18.9,766.5,669.6,515.25
2018,5,14,10,0,830.0,148.0,2.6,19.4,845.0,743.39,569.16
2018,5,14,10,15,845.0,145.0,2.7,19.75,874.0,777.41,592.91
2018,5,14,10,30,860.0,142.0,2.8,20.1,903.0,798.69,608.03
2018,5,14,10,45,865.5,142.5,2.9,20.5,922.5,822.54,623.52
2018,5,14,11,0,871.0,143.0,3.0,20.9,942.0,843.29,636.82
2018,5,14,11,15,874.0,143.5,3.1,21.1,954.5,858.77,647.04
2018,5,14,11,30,877.0,144.0,3.2,21.3,967.0,870.92,655.08
2018,5,14,11,45,879.0,144.0,3.3,21.55,972.0,878.46,659.93
2018,5,14,12,0,881.0,144.0,3.4,21.8,977.0,882.6,662.58
2018,5,14,12,15,880.0,144.5,3.5,21.85,974.5,881.17,662.06
2018,5,14,12,30,879.0,145.0,3.6,21.9,972.0,876.34,659.32
2018,5,14,12,45,875.0,145.5,3.7,21.95,961.0,865.6,652.61
2018,5,14,13,0,871.0,146.0,3.8,22.0,950.0,851.53,643.69
2018,5,14,13,15,867.5,144.0,3.85,21.9,932.0,832.58,631.55
2018,5,14,13,30,864.0,142.0,3.9,21.8,914.0,810.4,617.17
2018,5,14,13,45,858.5,140.5,3.95,21.65,889.5,783.98,599.4
2018,5,14,14,0,853.0,139.0,4.0,21.5,865.0,754.64,578.86
2018,5,14,14,15,845.5,136.0,4.0,21.25,833.5,727.67,559.49
2018,5,14,14,30,838.0,133.0,4.0,21.0,802.0,689.38,531.72
2018,5,14,14,45,828.0,130.5,4.0,20.75,765.5,647.69,500.86
2018,5,14,15,0,818.0,128.0,4.0,20.5,729.0,604.13,467.83
2018,5,14,15,15,803.0,125.5,4.0,20.5,686.5,556.22,430.25
2018,5,14,15,30,788.0,123.0,4.0,20.5,644.0,507.37,391.0
2018,5,14,15,45,770.0,118.5,3.95,19.8,597.5,454.81,348.79
2018,5,14,16,0,752.0,114.0,3.9,19.1,551.0,400.48,303.93
2018,5,14,16,15,729.5,109.5,3.85,18.55,502.5,346.07,257.73
2018,5,14,16,30,707.0,105.0,3.8,18.0,454.0,292.67,211.54
2018,5,14,16,45,675.0,99.5,3.75,17.5,403.0,237.6,164.28
2018,5,14,17,0,643.0,94.0,3.7,17.0,352.0,185.22,120.65
2018,5,14,17,15,598.0,87.5,3.6,16.35,301.0,133.62,82.04
2018,5,14,17,30,553.0,81.0,3.5,15.7,250.0,86.87,54.77
2018,5,14,17,45,490.5,72.5,3.45,15.05,201.5,57.52,45.61
2018,5,14,18,0,428.0,64.0,3.4,14.4,153.0,51.33,39.97
2018,5,14,18,15,335.5,53.0,3.25,13.85,111.0,40.11,29.64
2018,5,14,18,30,243.0,42.0,3.1,13.3,69.0,31.65,21.27
2018,5,14,18,45,143.0,26.5,2.95,12.7,40.5,20.0,4.36
2018,5,14,19,0,43.0,11.0,2.8,12.1,12.0,8.65,0.0
2018,5,14,19,15,21.5,5.5,2.75,11.85,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.7,1.0,0.79,0.0
2018,5,15,5,15,10.0,7.0,1.6,10.15,8.0,5.7,0.0
2018,5,15,5,30,20.0,13.0,1.8,10.6,15.0,10.48,2.89
2018,5,15,5,45,16.5,20.0,1.95,11.05,22.0,15.81,8.31
2018,5,15,6,0,13.0,27.0,2.1,11.5,29.0,21.35,13.52
2018,5,15,6,15,6.5,38.5,2.1,12.0,39.5,29.46,20.96
2018,5,15,6,30,0.0,50.0,2.1,12.5,50.0,38.25,27.45
2018,5,15,6,45,1.5,78.0,2.05,12.95,78.5,59.38,45.46
2018,5,15,7,0,3.0,106.0,2.0,13.4,107.0,80.37,63.01
2018,5,15,7,15,13.5,138.5,1.95,13.9,144.5,106.91,84.52
2018,5,15,7,30,24.0,171.0,1.9,14.4,182.0,135.1,107.14
2018,5,15,7,45,34.0,196.5,1.85,14.85,214.5,161.48,128.09
2018,5,15,8,0,44.0,222.0,1.8,15.3,247.0,188.17,149.1
2018,5,15,8,15,133.5,245.5,1.8,15.85,330.0,253.2,199.57
2018,5,15,8,30,223.0,269.0,1.8,16.4,413.0,323.12,253.55
2018,5,15,8,45,459.0,219.0,1.8,16.9,541.5,433.0,337.73
2018,5,15,9,0,695.0,169.0,1.8,17.4,670.0,553.0,427.96
2018,5,15,9,15,765.0,150.5,1.85,17.9,729.0,609.76,469.95
2018,5,15,9,30,835.0,132.0,1.9,18.4,788.0,670.49,514.38
2018,5,15,9,45,846.5,132.0,2.0,18.9,821.0,709.77,542.43
2018,5,15,10,0,858.0,132.0,2.1,19.4,854.0,739.03,563.27
2018,5,15,10,15,864.0,133.5,2.2,19.85,880.0,770.12,584.92
2018,5,15,10,30,870.0,135.0,2.3,20.3,906.0,798.35,604.06
2018,5,15,10,45,875.5,135.5,2.4,20.7,926.0,822.38,619.55
2018,5,15,11,0,881.0,136.0,2.5,21.1,946.0,843.28,632.92
2018,5,15,11,15,884.5,136.0,2.6,21.4,958.0,858.89,642.97
2018,5,15,11,30,888.0,136.0,2.7,21.7,970.0,871.15,650.85
2018,5,15,11,45,889.0,135.5,2.8,22.05,974.0,877.49,654.7
2018,5,15,12,0,890.0,135.0,2.9,22.4,978.0,880.39,656.34
2018,5,15,12,15,888.0,135.5,3.05,22.5,974.5,878.13,655.57
2018,5,15,12,30,886.0,136.0,3.2,22.6,971.0,872.44,652.54
2018,5,15,12,45,882.0,136.5,3.3,22.7,960.0,861.66,645.82
2018,5,15,13,0,878.0,137.0,3.4,22.8,949.0,847.54,636.88
2018,5,15,13,15,874.0,136.0,3.45,22.7,931.0,828.91,625.08
2018,5,15,13,30,870.0,135.0,3.5,22.6,913.0,807.05,611.07
2018,5,15,13,45,863.5,133.5,3.6,22.5,888.0,779.78,593.1
2018,5,15,14,0,857.0,132.0,3.7,22.4,863.0,749.63,572.23
2018,5,15,14,15,848.5,131.0,3.75,22.1,832.0,715.78,548.5
2018,5,15,14,30,840.0,130.0,3.8,21.8,801.0,685.92,526.94
2018,5,15,14,45,829.0,127.5,3.85,21.45,764.0,643.63,496.04
2018,5,15,15,0,818.0,125.0,3.9,21.1,727.0,599.55,463.03
2018,5,15,15,15,804.0,122.0,3.9,21.1,685.0,551.87,425.69
2018,5,15,15,30,790.0,119.0,3.9,21.1,643.0,503.15,386.6
2018,5,15,15,45,770.0,116.0,4.0,20.05,596.5,451.03,345.44
2018,5,15,16,0,750.0,113.0,4.1,19.0,550.0,399.02,302.92
2018,5,15,16,15,724.5,109.0,4.05,18.45,501.0,342.49,255.05
2018,5,15,16,30,699.0,105.0,4.0,17.9,452.0,289.04,208.88
2018,5,15,16,45,666.5,100.0,4.0,17.3,401.5,234.84,162.43
2018,5,15,17,0,634.0,95.0,4.0,16.7,351.0,183.37,119.66
2018,5,15,17,15,591.5,88.0,3.9,16.1,300.5,132.3,81.42
2018,5,15,17,30,549.0,81.0,3.8,15.5,250.0,85.79,54.36
2018,5,15,17,45,489.0,72.0,3.7,14.95,202.0,57.06,45.23
2018,5,15,18,0,429.0,63.0,3.6,14.4,154.0,50.47,39.23
2018,5,15,18,15,324.5,52.0,3.45,14.0,110.0,39.35,28.98
2018,5,15,18,30,220.0,41.0,3.3,13.6,66.0,30.84,20.65
2018,5,15,18,45,130.0,25.5,3.1,13.15,38.5,19.25,5.1
2018,5,15,19,0,40.0,10.0,2.9,12.7,11.0,7.87,0.0
2018,5,15,19,15,20.0,5.0,2.75,12.45,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.5,9.4,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,1.5,9.6,7.0,5.51,0.0
2018,5,16,5,15,84.0,18.5,1.75,10.15,25.5,13.99,0.0
2018,5,16,5,30,143.0,30.0,2.0,10.7,44.0,22.6,12.93
2018,5,16,5,45,116.0,39.5,2.3,11.25,55.0,29.7,20.55
2018,5,16,6,0,89.0,49.0,2.6,11.8,66.0,37.29,27.75
2018,5,16,6,15,83.5,73.0,2.6,12.25,93.0,53.62,42.6
2018,5,16,6,30,78.0,97.0,2.6,12.7,120.0,70.3,57.56
2018,5,16,6,45,148.5,121.0,2.6,13.1,174.5,99.66,74.32
2018,5,16,7,0,219.0,145.0,2.6,13.5,229.0,138.48,102.21
2018,5,16,7,15,298.0,152.0,2.55,13.95,284.0,175.94,129.82
2018,5,16,7,30,377.0,159.0,2.5,14.4,339.0,225.04,168.42
2018,5,16,7,45,326.5,152.5,2.5,14.85,320.5,229.41,175.52
2018,5,16,8,0,276.0,146.0,2.5,15.3,302.0,226.86,176.36
2018,5,16,8,15,161.0,169.5,2.5,15.75,262.5,208.95,164.51
2018,5,16,8,30,46.0,193.0,2.5,16.2,223.0,173.93,137.08
2018,5,16,8,45,107.5,246.5,2.5,16.65,322.5,258.19,204.01
2018,5,16,9,0,169.0,300.0,2.5,17.1,422.0,342.82,269.58
2018,5,16,9,15,168.5,320.0,2.55,17.45,447.0,368.41,288.59
2018,5,16,9,30,168.0,340.0,2.6,17.8,472.0,393.56,307.21
2018,5,16,9,45,123.5,352.5,2.65,18.15,452.0,382.12,297.24
2018,5,16,10,0,79.0,365.0,2.7,18.5,432.0,356.16,276.22
2018,5,16,10,15,144.5,396.5,2.8,18.75,523.0,446.66,345.23
2018,5,16,10,30,210.0,428.0,2.9,19.0,614.0,529.43,406.7
2018,5,16,10,45,162.0,426.5,2.95,19.25,572.0,496.82,380.94
2018,5,16,11,0,114.0,425.0,3.0,19.5,530.0,461.32,353.41
2018,5,16,11,15,235.5,412.5,3.05,19.7,633.0,566.04,432.87
2018,5,16,11,30,357.0,400.0,3.1,19.9,736.0,660.21,502.32
2018,5,16,11,45,511.0,328.0,3.1,20.05,811.5,743.82,564.08
2018,5,16,12,0,665.0,256.0,3.1,20.2,887.0,815.24,616.39
2018,5,16,12,15,716.0,231.5,3.15,20.3,909.0,836.35,631.59
2018,5,16,12,30,767.0,207.0,3.2,20.4,931.0,844.04,638.13
2018,5,16,12,45,817.5,182.0,3.25,20.45,946.0,857.92,648.74
2018,5,16,13,0,868.0,157.0,3.3,20.5,961.0,853.07,645.79
2018,5,16,13,15,866.0,154.5,3.35,20.5,943.5,847.58,642.74
2018,5,16,13,30,864.0,152.0,3.4,20.5,926.0,825.34,627.78
2018,5,16,13,45,860.5,148.0,3.4,20.5,901.0,797.4,608.21
2018,5,16,14,0,857.0,144.0,3.4,20.5,876.0,766.4,586.23
2018,5,16,14,15,844.0,143.5,3.45,20.35,842.5,728.98,559.7
2018,5,16,14,30,831.0,143.0,3.5,20.2,809.0,689.41,531.09
2018,5,16,14,45,829.5,136.0,3.5,20.1,774.5,649.46,501.42
2018,5,16,15,0,828.0,129.0,3.5,20.0,740.0,606.98,469.09
2018,5,16,15,15,802.0,130.0,3.5,20.0,693.5,555.93,429.24
2018,5,16,15,30,776.0,131.0,3.5,20.0,647.0,504.85,388.45
2018,5,16,15,45,740.5,130.0,3.6,19.45,594.0,447.18,342.67
2018,5,16,16,0,705.0,129.0,3.7,18.9,541.0,391.73,297.39
2018,5,16,16,15,714.5,116.5,3.7,18.45,502.5,343.97,255.94
2018,5,16,16,30,724.0,104.0,3.7,18.0,464.0,293.93,211.54
2018,5,16,16,45,695.0,98.0,3.65,17.6,413.0,238.41,163.76
2018,5,16,17,0,666.0,92.0,3.6,17.2,362.0,185.22,119.43
2018,5,16,17,15,625.5,84.5,3.55,16.65,310.5,132.25,79.88
2018,5,16,17,30,585.0,77.0,3.5,16.1,259.0,83.56,51.86
2018,5,16,17,45,527.0,69.5,3.4,15.55,210.5,55.5,43.75
2018,5,16,18,0,469.0,62.0,3.3,15.0,162.0,49.98,38.72
2018,5,16,18,15,380.5,51.5,3.0,14.4,118.5,41.78,31.09
2018,5,16,18,30,292.0,41.0,2.7,13.8,75.0,31.21,21.04
2018,5,16,18,45,180.0,26.5,2.45,13.25,44.5,20.13,6.57
2018,5,16,19,0,68.0,12.0,2.2,12.7,14.0,9.44,0.0
2018,5,16,19,15,34.0,6.0,2.05,12.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,4,45,2.5,1.5,1.5,9.85,1.5,0.0,0.0
2018,5,17,5,0,5.0,3.0,1.6,10.1,3.0,2.36,0.0
2018,5,17,5,15,29.5,12.0,1.85,10.6,14.5,9.3,0.0
2018,5,17,5,30,54.0,21.0,2.1,11.1,26.0,16.13,7.71
2018,5,17,5,45,33.0,29.0,2.35,11.6,32.5,22.59,14.29
2018,5,17,6,0,12.0,37.0,2.6,12.1,39.0,28.85,20.2
2018,5,17,6,15,6.0,49.0,2.65,12.65,50.0,37.56,28.17
2018,5,17,6,30,0.0,61.0,2.7,13.2,61.0,46.68,36.36
2018,5,17,6,45,1.0,88.0,2.75,13.75,88.5,66.42,51.31
2018,5,17,7,0,2.0,115.0,2.8,14.3,116.0,86.59,68.07
2018,5,17,7,15,5.5,137.0,2.75,14.85,139.5,104.17,82.28
2018,5,17,7,30,9.0,159.0,2.7,15.4,163.0,122.4,96.84
2018,5,17,7,45,14.5,181.0,2.65,15.95,188.5,141.86,112.18
2018,5,17,8,0,20.0,203.0,2.6,16.5,214.0,162.1,128.02
2018,5,17,8,15,39.0,237.0,2.6,17.0,261.5,201.25,158.77
2018,5,17,8,30,58.0,271.0,2.6,17.5,309.0,240.33,189.11
2018,5,17,8,45,111.5,301.0,2.6,18.0,379.5,302.9,237.48
2018,5,17,9,0,165.0,331.0,2.6,18.5,450.0,364.62,284.5
2018,5,17,9,15,428.5,259.5,2.65,18.95,592.0,491.84,382.48
2018,5,17,9,30,692.0,188.0,2.7,19.4,734.0,625.32,482.71
2018,5,17,9,45,783.0,154.0,2.7,19.85,796.0,681.67,523.67
2018,5,17,10,0,874.0,120.0,2.7,20.3,858.0,736.05,563.13
2018,5,17,10,15,880.5,121.0,2.8,20.65,884.0,767.45,585.16
2018,5,17,10,30,887.0,122.0,2.9,21.0,910.0,795.99,604.6
2018,5,17,10,45,891.5,122.5,2.95,21.4,929.5,819.53,619.49
2018,5,17,11,0,896.0,123.0,3.0,21.8,949.0,839.86,632.17
2018,5,17,11,15,898.0,123.5,3.1,22.0,960.5,854.83,642.01
2018,5,17,11,30,900.0,124.0,3.2,22.2,972.0,866.38,649.62
2018,5,17,11,45,900.5,124.5,3.25,22.45,976.5,873.21,653.68
2018,5,17,12,0,901.0,125.0,3.3,22.7,981.0,876.55,655.5
2018,5,17,12,15,901.0,125.0,3.45,22.8,978.5,875.57,655.45
2018,5,17,12,30,901.0,125.0,3.6,22.9,976.0,871.1,653.12
2018,5,17,12,45,900.0,123.0,3.7,22.95,965.5,860.64,646.6
2018,5,17,13,0,899.0,121.0,3.8,23.0,955.0,846.7,637.78
2018,5,17,13,15,895.5,120.0,3.9,22.9,937.0,828.16,626.18
2018,5,17,13,30,892.0,119.0,4.0,22.8,919.0,806.33,612.26
2018,5,17,13,45,887.0,117.5,4.1,22.75,894.5,779.73,594.81
2018,5,17,14,0,882.0,116.0,4.2,22.7,870.0,750.13,573.99
2018,5,17,14,15,874.5,114.0,4.25,22.45,839.0,715.49,549.41
2018,5,17,14,30,867.0,112.0,4.3,22.2,808.0,678.31,522.44
2018,5,17,14,45,857.5,109.5,4.35,21.9,771.0,637.12,491.96
2018,5,17,15,0,848.0,107.0,4.4,21.6,734.0,593.93,459.27
2018,5,17,15,15,834.5,105.0,4.4,21.6,692.0,547.27,422.34
2018,5,17,15,30,821.0,103.0,4.4,21.6,650.0,500.94,384.68
2018,5,17,15,45,804.5,99.5,4.4,20.8,604.0,448.75,342.67
2018,5,17,16,0,788.0,96.0,4.4,20.0,558.0,396.28,299.06
2018,5,17,16,15,766.0,92.5,4.35,19.45,509.5,341.96,252.58
2018,5,17,16,30,744.0,89.0,4.3,18.9,461.0,288.51,206.06
2018,5,17,16,45,715.0,85.0,4.25,18.35,411.0,234.23,159.23
2018,5,17,17,0,686.0,81.0,4.2,17.8,361.0,178.74,113.04
2018,5,17,17,15,644.5,75.5,4.1,17.15,310.0,126.34,74.19
2018,5,17,17,30,603.0,70.0,4.0,16.5,259.0,78.24,47.25
2018,5,17,17,45,529.0,64.5,3.9,15.85,208.0,51.66,40.3
2018,5,17,18,0,455.0,59.0,3.8,15.2,157.0,47.42,36.45
2018,5,17,18,15,372.0,49.5,3.7,14.7,116.0,40.03,29.55
2018,5,17,18,30,289.0,40.0,3.6,14.2,75.0,30.5,20.46
2018,5,17,18,45,171.5,26.0,3.5,13.7,44.0,19.75,7.09
2018,5,17,19,0,54.0,12.0,3.4,13.2,13.0,9.44,0.0
2018,5,17,19,15,27.0,6.0,3.35,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.6,11.0,2.0,1.57,0.0
2018,5,18,5,15,12.0,7.0,2.75,11.3,8.0,5.72,0.0
2018,5,18,5,30,20.0,12.0,2.9,11.6,14.0,9.74,2.46
2018,5,18,5,45,21.5,16.5,3.0,11.9,19.5,13.31,6.1
2018,5,18,6,0,23.0,21.0,3.1,12.2,25.0,16.82,9.43
2018,5,18,6,15,11.5,25.0,3.1,12.6,27.0,19.78,12.2
2018,5,18,6,30,0.0,29.0,3.1,13.0,29.0,22.09,14.3
2018,5,18,6,45,0.0,45.0,3.1,13.45,45.0,34.39,24.0
2018,5,18,7,0,0.0,61.0,3.1,13.9,61.0,46.74,34.44
2018,5,18,7,15,0.0,73.5,3.1,14.3,73.5,56.42,42.48
2018,5,18,7,30,0.0,86.0,3.1,14.7,86.0,66.09,50.4
2018,5,18,7,45,0.0,100.0,3.1,15.1,100.0,76.8,59.1
2018,5,18,8,0,0.0,114.0,3.1,15.5,114.0,87.6,67.76
2018,5,18,8,15,0.0,130.0,3.05,15.95,130.0,100.02,77.64
2018,5,18,8,30,0.0,146.0,3.0,16.4,146.0,112.53,87.5
2018,5,18,8,45,3.0,168.0,3.0,16.9,170.0,131.33,102.35
2018,5,18,9,0,6.0,190.0,3.0,17.4,194.0,150.55,117.38
2018,5,18,9,15,10.0,221.0,3.0,17.9,228.5,177.83,138.7
2018,5,18,9,30,14.0,252.0,3.0,18.4,263.0,205.66,160.18
2018,5,18,9,45,16.5,271.0,3.0,18.9,284.5,223.43,173.52
2018,5,18,10,0,19.0,290.0,3.0,19.4,306.0,241.41,186.94
2018,5,18,10,15,48.5,343.5,3.05,19.85,386.0,318.13,245.93
2018,5,18,10,30,78.0,397.0,3.1,20.3,466.0,388.37,298.64
2018,5,18,10,45,338.0,334.5,3.1,20.7,645.0,565.85,434.72
2018,5,18,11,0,598.0,272.0,3.1,21.1,824.0,744.05,564.78
2018,5,18,11,15,753.5,198.5,3.2,21.4,903.0,810.21,612.92
2018,5,18,11,30,909.0,125.0,3.3,21.7,982.0,872.34,655.86
2018,5,18,11,45,910.5,124.5,3.35,21.95,986.5,879.22,659.56
2018,5,18,12,0,912.0,124.0,3.4,22.2,991.0,882.6,661.4
2018,5,18,12,15,909.5,125.0,3.45,22.25,987.5,880.36,660.03
2018,5,18,12,30,907.0,126.0,3.5,22.3,984.0,874.62,656.42
2018,5,18,12,45,902.5,127.0,3.6,22.4,973.0,863.76,649.54
2018,5,18,13,0,898.0,128.0,3.7,22.5,962.0,849.5,640.4
2018,5,18,13,15,852.0,154.0,3.75,22.4,933.0,831.44,628.92
2018,5,18,13,30,806.0,180.0,3.8,22.3,904.0,800.08,606.58
2018,5,18,13,45,808.0,172.0,3.85,22.15,881.0,774.44,589.29
2018,5,18,14,0,810.0,164.0,3.9,22.0,858.0,745.6,569.37
2018,5,18,14,15,822.5,149.5,3.85,21.75,832.0,715.3,548.07
2018,5,18,14,30,835.0,135.0,3.8,21.5,806.0,681.13,523.47
2018,5,18,14,45,781.0,151.0,3.8,21.25,756.0,628.61,484.25
2018,5,18,15,0,727.0,167.0,3.8,21.0,706.0,578.7,446.31
2018,5,18,15,15,760.5,142.0,3.8,21.0,677.0,540.57,416.53
2018,5,18,15,30,794.0,117.0,3.8,21.0,648.0,498.47,382.46
2018,5,18,15,45,770.5,113.5,3.8,20.2,598.5,444.52,339.38
2018,5,18,16,0,747.0,110.0,3.8,19.4,549.0,391.04,295.4
2018,5,18,16,15,734.0,103.5,3.85,18.8,504.0,339.34,251.25
2018,5,18,16,30,721.0,97.0,3.9,18.2,459.0,284.83,203.99
2018,5,18,16,45,692.0,93.5,3.9,17.6,410.5,231.84,158.4
2018,5,18,17,0,663.0,90.0,3.9,17.0,362.0,181.09,116.24
2018,5,18,17,15,621.5,83.5,3.9,16.35,311.0,129.23,77.87
2018,5,18,17,30,580.0,77.0,3.9,15.7,260.0,81.73,51.2
2018,5,18,17,45,519.0,70.0,3.85,15.05,211.5,55.71,44.04
2018,5,18,18,0,458.0,63.0,3.8,14.4,163.0,50.58,39.38
2018,5,18,18,15,370.0,53.5,3.7,14.0,120.5,40.75,30.3
2018,5,18,18,30,282.0,44.0,3.6,13.6,78.0,33.3,23.0
2018,5,18,18,45,172.0,29.0,3.5,13.15,47.0,21.93,9.25
2018,5,18,19,0,62.0,14.0,3.4,12.7,16.0,11.02,0.0
2018,5,18,19,15,31.0,7.0,3.4,12.5,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,4.5,3.0,3.85,10.95,3.0,0.0,0.0
2018,5,19,5,0,9.0,6.0,3.8,11.0,6.0,4.72,0.0
2018,5,19,5,15,17.5,18.0,3.85,11.15,19.5,13.77,0.0
2018,5,19,5,30,26.0,30.0,3.9,11.3,33.0,22.79,13.44
2018,5,19,5,45,21.0,49.0,3.95,11.45,52.0,36.2,26.32
2018,5,19,6,0,16.0,68.0,4.0,11.6,71.0,49.79,38.96
2018,5,19,6,15,40.0,86.5,4.0,11.8,97.5,62.32,50.48
2018,5,19,6,30,64.0,105.0,4.0,12.0,124.0,75.54,62.4
2018,5,19,6,45,71.0,126.5,4.05,12.2,151.0,96.69,74.99
2018,5,19,7,0,78.0,148.0,4.1,12.4,178.0,119.05,92.68
2018,5,19,7,15,68.5,171.0,4.1,12.9,200.0,140.33,110.57
2018,5,19,7,30,59.0,194.0,4.1,13.4,222.0,160.78,127.75
2018,5,19,7,45,110.0,221.0,4.15,13.85,281.0,204.84,162.39
2018,5,19,8,0,161.0,248.0,4.2,14.3,340.0,252.57,200.2
2018,5,19,8,15,183.5,271.0,4.2,14.75,384.0,290.98,230.93
2018,5,19,8,30,206.0,294.0,4.2,15.2,428.0,331.5,263.03
2018,5,19,8,45,226.0,312.0,4.25,15.6,468.5,368.74,292.3
2018,5,19,9,0,246.0,330.0,4.3,16.0,509.0,414.56,327.81
2018,5,19,9,15,475.5,261.5,4.3,16.45,630.0,518.77,409.46
2018,5,19,9,30,705.0,193.0,4.3,16.9,751.0,634.04,498.06
2018,5,19,9,45,791.0,161.0,4.35,17.3,811.5,688.94,539.61
2018,5,19,10,0,877.0,129.0,4.4,17.7,872.0,741.38,579.22
2018,5,19,10,15,883.0,131.0,4.4,18.05,898.5,773.24,601.81
2018,5,19,10,30,889.0,133.0,4.4,18.4,925.0,802.2,622.01
2018,5,19,10,45,894.5,134.0,4.45,18.7,945.5,826.9,638.52
2018,5,19,11,0,900.0,135.0,4.5,19.0,966.0,848.42,652.72
2018,5,19,11,15,901.0,137.0,4.55,19.15,978.5,863.8,663.01
2018,5,19,11,30,902.0,139.0,4.6,19.3,991.0,875.71,670.96
2018,5,19,11,45,900.0,141.0,4.65,19.45,994.5,881.64,674.81
2018,5,19,12,0,898.0,143.0,4.7,19.6,998.0,884.08,676.35
2018,5,19,12,15,894.5,145.0,4.7,19.6,994.5,881.8,674.76
2018,5,19,12,30,891.0,147.0,4.7,19.6,991.0,876.1,670.91
2018,5,19,12,45,885.5,149.5,4.75,19.6,980.5,865.76,664.22
2018,5,19,13,0,880.0,152.0,4.8,19.6,970.0,852.12,655.28
2018,5,19,13,15,874.5,151.5,4.85,19.45,951.5,832.87,642.79
2018,5,19,13,30,869.0,151.0,4.9,19.3,933.0,810.48,627.83
2018,5,19,13,45,861.5,150.0,4.9,19.2,907.5,793.47,615.32
2018,5,19,14,0,854.0,149.0,4.9,19.1,882.0,762.38,592.67
2018,5,19,14,15,845.0,147.5,4.9,18.85,850.5,727.14,567.01
2018,5,19,14,30,836.0,146.0,4.9,18.6,819.0,689.5,539.07
2018,5,19,14,45,825.0,144.0,4.9,18.35,782.5,648.03,507.64
2018,5,19,15,0,814.0,142.0,4.9,18.1,746.0,604.75,474.09
2018,5,19,15,15,798.5,138.5,4.9,18.1,703.0,556.26,435.31
2018,5,19,15,30,783.0,135.0,4.9,18.1,660.0,506.89,394.91
2018,5,19,15,45,760.5,132.5,4.85,17.45,613.0,453.56,351.31
2018,5,19,16,0,738.0,130.0,4.8,16.8,566.0,401.16,307.26
2018,5,19,16,15,706.5,127.5,4.8,16.35,515.5,346.43,260.43
2018,5,19,16,30,675.0,125.0,4.8,15.9,465.0,293.65,214.66
2018,5,19,16,45,634.0,120.5,4.75,15.45,412.5,239.49,168.41
2018,5,19,17,0,593.0,116.0,4.7,15.0,360.0,189.09,126.96
2018,5,19,17,15,542.0,108.5,4.6,14.4,308.5,136.08,87.62
2018,5,19,17,30,491.0,101.0,4.5,13.8,257.0,91.83,62.39
2018,5,19,17,45,353.0,78.5,4.4,13.25,180.0,57.69,46.12
2018,5,19,18,0,215.0,56.0,4.3,12.7,103.0,41.2,31.29
2018,5,19,18,15,142.5,40.0,4.2,12.3,68.0,30.46,21.43
2018,5,19,18,30,70.0,24.0,4.1,11.9,33.0,18.48,10.4
2018,5,19,18,45,40.5,15.5,3.95,11.5,20.0,12.01,2.89
2018,5,19,19,0,11.0,7.0,3.8,11.1,7.0,5.51,0.0
2018,5,19,19,15,5.5,3.5,3.8,11.0,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,3.45,10.45,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,3.5,10.5,3.0,2.36,0.0
2018,5,20,5,15,0.0,9.5,3.55,10.65,9.5,7.21,0.0
2018,5,20,5,30,0.0,16.0,3.6,10.8,16.0,12.16,4.62
2018,5,20,5,45,10.0,16.5,3.6,10.95,18.5,13.01,5.89
2018,5,20,6,0,20.0,17.0,3.6,11.1,21.0,13.74,6.72
2018,5,20,6,15,10.0,21.5,3.65,11.35,23.5,17.01,9.76
2018,5,20,6,30,0.0,26.0,3.7,11.6,26.0,19.8,12.32
2018,5,20,6,45,0.0,38.0,3.7,11.85,38.0,29.01,19.51
2018,5,20,7,0,0.0,50.0,3.7,12.1,50.0,38.25,27.39
2018,5,20,7,15,1.0,85.5,3.75,12.4,86.0,65.73,50.7
2018,5,20,7,30,2.0,121.0,3.8,12.7,122.0,92.69,73.21
2018,5,20,7,45,10.5,160.0,3.8,13.05,166.0,124.9,99.55
2018,5,20,8,0,19.0,199.0,3.8,13.4,210.0,158.43,126.69
2018,5,20,8,15,19.5,211.0,3.75,13.5,223.0,169.6,135.5
2018,5,20,8,30,20.0,223.0,3.7,13.6,236.0,180.78,144.28
2018,5,20,8,45,80.5,267.0,3.7,13.7,325.0,252.18,201.71
2018,5,20,9,0,141.0,311.0,3.7,13.8,414.0,333.26,266.04
2018,5,20,9,15,179.5,342.0,3.7,13.9,480.0,389.68,310.09
2018,5,20,9,30,218.0,373.0,3.7,14.0,546.0,448.98,355.88
2018,5,20,9,45,208.5,389.5,3.75,14.05,560.5,466.67,368.95
2018,5,20,10,0,199.0,406.0,3.8,14.1,575.0,483.0,380.98
2018,5,20,10,15,272.0,402.0,3.85,14.3,640.5,551.74,433.78
2018,5,20,10,30,345.0,398.0,3.9,14.5,706.0,613.33,480.42
2018,5,20,10,45,464.0,347.0,3.95,14.7,770.5,684.11,534.53
2018,5,20,11,0,583.0,296.0,4.0,14.9,835.0,747.26,582.48
2018,5,20,11,15,727.0,224.5,4.05,15.3,905.5,815.28,633.57
2018,5,20,11,30,871.0,153.0,4.1,15.7,976.0,858.95,665.64
2018,5,20,11,45,875.0,151.0,4.15,16.15,981.5,866.48,669.61
2018,5,20,12,0,879.0,149.0,4.2,16.6,987.0,870.68,671.55
2018,5,20,12,15,787.5,208.0,4.25,16.95,957.0,857.15,660.67
2018,5,20,12,30,696.0,267.0,4.3,17.3,927.0,837.05,643.27
2018,5,20,12,45,685.5,271.0,4.35,17.65,915.0,824.75,633.95
2018,5,20,13,0,675.0,275.0,4.4,18.0,903.0,809.63,622.55
2018,5,20,13,15,656.5,280.5,4.45,17.95,882.0,786.7,606.35
2018,5,20,13,30,638.0,286.0,4.5,17.9,861.0,761.52,588.43
2018,5,20,13,45,600.0,293.0,4.5,17.9,822.0,720.95,558.57
2018,5,20,14,0,562.0,300.0,4.5,17.9,783.0,679.75,528.03
2018,5,20,14,15,573.5,279.0,4.5,17.45,756.5,649.88,507.3
2018,5,20,14,30,585.0,258.0,4.5,17.0,730.0,617.22,483.93
2018,5,20,14,45,646.0,218.0,4.5,16.6,717.0,600.42,472.23
2018,5,20,15,0,707.0,178.0,4.5,16.2,704.0,573.33,451.91
2018,5,20,15,15,646.0,187.5,4.5,16.2,647.0,515.19,405.68
2018,5,20,15,30,585.0,197.0,4.5,16.2,590.0,460.14,361.34
2018,5,20,15,45,489.5,208.5,4.4,15.25,521.5,391.58,307.32
2018,5,20,16,0,394.0,220.0,4.3,14.3,453.0,334.62,262.15
2018,5,20,16,15,346.0,208.5,4.25,13.9,400.5,280.58,218.02
2018,5,20,16,30,298.0,197.0,4.2,13.5,348.0,236.03,181.55
2018,5,20,16,45,251.0,167.0,4.1,13.1,285.0,183.27,138.65
2018,5,20,17,0,204.0,137.0,4.0,12.7,222.0,136.14,101.04
2018,5,20,17,15,112.5,101.5,3.9,12.5,147.5,87.49,64.81
2018,5,20,17,30,21.0,66.0,3.8,12.3,73.0,51.2,38.14
2018,5,20,17,45,31.5,70.0,3.7,12.05,78.0,52.55,41.77
2018,5,20,18,0,42.0,74.0,3.6,11.8,83.0,54.07,42.96
2018,5,20,18,15,34.0,56.5,3.55,11.65,62.5,41.74,31.54
2018,5,20,18,30,26.0,39.0,3.5,11.5,42.0,29.27,19.84
2018,5,20,18,45,18.5,26.0,3.45,11.4,27.5,19.62,8.77
2018,5,20,19,0,11.0,13.0,3.4,11.3,13.0,10.23,0.0
2018,5,20,19,15,5.5,6.5,3.35,11.25,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.65,10.6,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.6,10.7,8.0,6.29,0.0
2018,5,21,5,15,74.0,25.0,1.65,10.95,32.0,18.58,0.0
2018,5,21,5,30,133.0,42.0,1.7,11.2,56.0,30.91,20.53
2018,5,21,5,45,222.5,58.0,1.7,11.45,96.5,42.82,32.25
2018,5,21,6,0,312.0,74.0,1.7,11.7,137.0,54.45,43.15
2018,5,21,6,15,383.5,85.0,1.65,12.15,184.5,62.44,50.55
2018,5,21,6,30,455.0,96.0,1.6,12.6,232.0,70.73,57.96
2018,5,21,6,45,506.0,104.5,1.55,13.0,282.0,112.1,72.98
2018,5,21,7,0,557.0,113.0,1.5,13.4,332.0,162.32,107.05
2018,5,21,7,15,595.0,119.5,1.45,14.05,382.5,210.63,144.79
2018,5,21,7,30,633.0,126.0,1.4,14.7,433.0,262.58,187.76
2018,5,21,7,45,663.5,129.5,1.3,15.3,482.0,313.15,230.42
2018,5,21,8,0,694.0,133.0,1.2,15.9,531.0,365.79,274.15
2018,5,21,8,15,716.5,137.0,1.2,16.6,578.0,417.3,316.25
2018,5,21,8,30,739.0,141.0,1.2,17.3,625.0,469.42,357.52
2018,5,21,8,45,757.0,143.0,1.15,18.0,667.5,517.85,394.49
2018,5,21,9,0,775.0,145.0,1.1,18.7,710.0,565.39,429.48
2018,5,21,9,15,793.0,145.0,1.25,19.3,749.5,610.34,463.11
2018,5,21,9,30,811.0,145.0,1.4,19.9,789.0,654.21,495.21
2018,5,21,9,45,827.0,143.5,1.5,20.5,823.5,694.08,523.44
2018,5,21,10,0,843.0,142.0,1.6,21.1,858.0,732.13,549.85
2018,5,21,10,15,850.5,143.0,1.8,21.55,884.5,754.89,566.62
2018,5,21,10,30,858.0,144.0,2.0,22.0,911.0,783.25,586.82
2018,5,21,10,45,778.5,196.5,2.15,22.5,903.5,795.72,593.24
2018,5,21,11,0,699.0,249.0,2.3,23.0,896.0,799.98,594.01
2018,5,21,11,15,764.5,211.0,2.45,23.3,927.5,831.85,617.41
2018,5,21,11,30,830.0,173.0,2.6,23.6,959.0,853.92,633.8
2018,5,21,11,45,853.5,159.0,2.75,23.9,970.5,852.63,632.88
2018,5,21,12,0,877.0,145.0,2.9,24.2,982.0,863.66,640.51
2018,5,21,12,15,874.5,146.5,3.0,24.3,979.0,861.88,639.64
2018,5,21,12,30,872.0,148.0,3.1,24.4,976.0,856.77,636.7
2018,5,21,12,45,866.5,149.5,3.25,24.5,964.5,845.89,630.21
2018,5,21,13,0,861.0,151.0,3.4,24.6,953.0,831.79,621.56
2018,5,21,13,15,856.5,149.0,3.45,24.5,934.5,812.58,609.38
2018,5,21,13,30,852.0,147.0,3.5,24.4,916.0,790.25,594.72
2018,5,21,13,45,846.0,145.5,3.6,24.35,891.5,773.99,583.53
2018,5,21,14,0,840.0,144.0,3.7,24.3,867.0,744.12,562.79
2018,5,21,14,15,831.0,141.0,3.75,24.05,834.5,708.18,537.65
2018,5,21,14,30,822.0,138.0,3.8,23.8,802.0,669.92,510.31
2018,5,21,14,45,811.0,135.5,3.85,23.55,765.5,628.75,480.17
2018,5,21,15,0,800.0,133.0,3.9,23.3,729.0,585.85,447.96
2018,5,21,15,15,785.5,130.0,3.9,23.3,687.5,539.16,411.56
2018,5,21,15,30,771.0,127.0,3.9,23.3,646.0,491.55,373.54
2018,5,21,15,45,752.0,123.0,3.95,22.4,600.0,440.47,333.2
2018,5,21,16,0,733.0,119.0,4.0,21.5,554.0,387.55,290.16
2018,5,21,16,15,709.0,114.0,4.0,20.8,505.5,333.9,245.22
2018,5,21,16,30,685.0,109.0,4.0,20.1,457.0,281.45,200.52
2018,5,21,16,45,653.5,103.5,4.0,19.4,407.0,228.45,155.77
2018,5,21,17,0,622.0,98.0,4.0,18.7,357.0,178.09,114.73
2018,5,21,17,15,578.0,91.5,4.0,17.85,307.0,128.61,78.94
2018,5,21,17,30,534.0,85.0,4.0,17.0,257.0,83.82,54.5
2018,5,21,17,45,472.5,77.0,3.95,16.2,209.5,60.42,48.0
2018,5,21,18,0,411.0,69.0,3.9,15.4,162.0,51.94,40.46
2018,5,21,18,15,307.5,58.0,3.9,14.75,117.5,43.43,32.63
2018,5,21,18,30,204.0,47.0,3.9,14.1,73.0,35.02,24.6
2018,5,21,18,45,120.0,31.0,3.85,13.45,44.5,23.16,11.67
2018,5,21,19,0,36.0,15.0,3.8,12.8,16.0,11.8,0.0
2018,5,21,19,15,18.0,7.5,3.85,12.6,8.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,2.0,2.9,10.8,2.0,0.0,0.0
2018,5,22,5,0,7.0,4.0,2.9,10.9,4.0,3.15,0.0
2018,5,22,5,15,28.0,11.0,2.95,11.1,13.5,8.6,0.0
2018,5,22,5,30,49.0,18.0,3.0,11.3,23.0,13.97,6.23
2018,5,22,5,45,42.0,21.5,3.05,11.55,27.5,17.24,9.64
2018,5,22,6,0,35.0,25.0,3.1,11.8,32.0,19.94,12.28
2018,5,22,6,15,17.5,34.5,3.1,12.1,38.0,27.38,19.09
2018,5,22,6,30,0.0,44.0,3.1,12.4,44.0,33.62,24.74
2018,5,22,6,45,0.0,72.5,3.1,12.75,72.5,55.42,42.13
2018,5,22,7,0,0.0,101.0,3.1,13.1,101.0,76.38,59.81
2018,5,22,7,15,7.0,127.0,3.1,13.5,130.5,97.16,76.72
2018,5,22,7,30,14.0,153.0,3.1,13.9,160.0,119.03,94.38
2018,5,22,7,45,20.0,174.5,3.1,14.3,185.5,138.35,109.82
2018,5,22,8,0,26.0,196.0,3.1,14.7,211.0,160.58,127.54
2018,5,22,8,15,28.0,220.0,3.15,15.3,237.5,182.55,144.84
2018,5,22,8,30,30.0,244.0,3.2,15.9,264.0,204.96,162.27
2018,5,22,8,45,31.0,264.0,3.2,16.5,285.5,224.13,176.88
2018,5,22,9,0,32.0,284.0,3.2,17.1,307.0,243.48,191.45
2018,5,22,9,15,42.0,312.0,3.3,17.55,344.0,274.77,215.44
2018,5,22,9,30,52.0,340.0,3.4,18.0,381.0,307.05,239.92
2018,5,22,9,45,112.5,374.5,3.45,18.45,468.5,388.62,302.59
2018,5,22,10,0,173.0,409.0,3.5,18.9,556.0,465.46,360.36
2018,5,22,10,15,305.0,379.5,3.55,19.25,648.5,554.65,428.09
2018,5,22,10,30,437.0,350.0,3.6,19.6,741.0,650.12,498.95
2018,5,22,10,45,641.0,251.5,3.65,19.95,838.5,740.66,567.04
2018,5,22,11,0,845.0,153.0,3.7,20.3,936.0,812.33,620.75
2018,5,22,11,15,874.0,139.5,3.8,20.45,958.5,837.24,637.45
2018,5,22,11,30,903.0,126.0,3.9,20.6,981.0,859.23,652.44
2018,5,22,11,45,904.5,126.0,3.95,20.8,986.0,866.49,656.89
2018,5,22,12,0,906.0,126.0,4.0,21.0,991.0,870.29,659.14
2018,5,22,12,15,904.0,127.0,4.05,20.95,988.0,868.55,658.3
2018,5,22,12,30,902.0,128.0,4.1,20.9,985.0,863.36,655.19
2018,5,22,12,45,896.5,130.0,4.1,20.9,974.0,852.7,648.02
2018,5,22,13,0,891.0,132.0,4.1,20.9,963.0,838.71,638.64
2018,5,22,13,15,886.5,131.0,4.15,20.75,945.0,819.79,626.45
2018,5,22,13,30,882.0,130.0,4.2,20.6,927.0,797.67,612.01
2018,5,22,13,45,875.5,129.5,4.2,20.5,902.5,771.35,593.43
2018,5,22,14,0,869.0,129.0,4.2,20.4,878.0,742.14,572.34
2018,5,22,14,15,861.0,127.0,4.2,20.2,846.5,707.93,547.5
2018,5,22,14,30,853.0,125.0,4.2,20.0,815.0,671.25,520.36
2018,5,22,14,45,842.0,122.5,4.2,19.8,778.0,634.73,492.6
2018,5,22,15,0,831.0,120.0,4.2,19.6,741.0,590.74,458.69
2018,5,22,15,15,817.5,117.5,4.2,19.6,699.5,543.85,421.42
2018,5,22,15,30,804.0,115.0,4.2,19.6,658.0,495.85,382.33
2018,5,22,15,45,785.5,112.0,4.15,18.95,612.0,444.43,340.43
2018,5,22,16,0,767.0,109.0,4.1,18.3,566.0,392.93,297.25
2018,5,22,16,15,742.5,105.5,4.05,17.85,517.0,339.26,251.26
2018,5,22,16,30,718.0,102.0,4.0,17.4,468.0,283.82,203.27
2018,5,22,16,45,686.5,97.5,3.95,16.95,417.5,229.97,157.04
2018,5,22,17,0,655.0,93.0,3.9,16.5,367.0,178.67,114.7
2018,5,22,17,15,613.0,87.0,3.85,15.95,316.5,128.01,77.7
2018,5,22,17,30,571.0,81.0,3.8,15.4,266.0,81.73,52.6
2018,5,22,17,45,505.5,74.0,3.7,14.8,216.5,58.45,46.53
2018,5,22,18,0,440.0,67.0,3.6,14.2,167.0,53.39,41.97
2018,5,22,18,15,317.5,57.0,3.5,13.7,120.0,42.81,32.26
2018,5,22,18,30,195.0,47.0,3.4,13.2,73.0,34.97,24.72
2018,5,22,18,45,101.5,30.0,3.25,12.75,43.0,22.46,11.56
2018,5,22,19,0,8.0,13.0,3.1,12.3,13.0,10.23,0.0
2018,5,22,19,15,4.0,6.5,3.1,12.1,6.5,5.11,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,4,45,4.0,2.0,1.95,11.05,2.0,0.0,0.0
2018,5,23,5,0,8.0,4.0,2.0,11.1,4.0,3.15,0.0
2018,5,23,5,15,9.0,7.5,2.1,11.3,8.0,6.13,0.0
2018,5,23,5,30,10.0,11.0,2.2,11.5,12.0,8.66,1.74
2018,5,23,5,45,5.0,16.0,2.3,11.65,16.5,12.58,5.53
2018,5,23,6,0,0.0,21.0,2.4,11.8,21.0,15.97,8.72
2018,5,23,6,15,0.0,31.0,2.45,12.15,31.0,23.63,15.72
2018,5,23,6,30,0.0,41.0,2.5,12.5,41.0,31.31,22.66
2018,5,23,6,45,0.0,64.5,2.5,12.8,64.5,49.45,37.01
2018,5,23,7,0,0.0,88.0,2.5,13.1,88.0,67.05,51.87
2018,5,23,7,15,0.0,96.5,2.6,13.45,96.5,73.67,57.22
2018,5,23,7,30,0.0,105.0,2.7,13.8,105.0,80.31,62.52
2018,5,23,7,45,0.5,121.0,2.75,14.2,121.5,92.73,72.56
2018,5,23,8,0,1.0,137.0,2.8,14.6,138.0,105.33,82.63
2018,5,23,8,15,5.5,170.5,2.9,15.05,174.5,132.99,104.9
2018,5,23,8,30,10.0,204.0,3.0,15.5,211.0,161.39,127.49
2018,5,23,8,45,9.5,202.5,3.1,15.95,209.5,161.03,126.67
2018,5,23,9,0,9.0,201.0,3.2,16.4,208.0,160.47,125.78
2018,5,23,9,15,12.0,222.5,3.3,16.95,232.0,179.8,140.78
2018,5,23,9,30,15.0,244.0,3.4,17.5,256.0,199.47,155.89
2018,5,23,9,45,19.0,267.0,3.5,18.0,283.0,221.31,172.63
2018,5,23,10,0,23.0,290.0,3.6,18.5,310.0,251.58,195.79
2018,5,23,10,15,34.5,328.5,3.65,18.85,359.0,293.53,227.94
2018,5,23,10,30,46.0,367.0,3.7,19.2,408.0,336.38,260.34
2018,5,23,10,45,88.5,378.0,3.8,19.55,459.5,380.67,294.45
2018,5,23,11,0,131.0,389.0,3.9,19.9,511.0,438.78,338.48
2018,5,23,11,15,168.0,367.5,3.9,20.1,525.5,453.43,349.96
2018,5,23,11,30,205.0,346.0,3.9,20.3,540.0,479.14,369.7
2018,5,23,11,45,355.0,314.0,3.95,20.5,652.5,590.77,454.8
2018,5,23,12,0,505.0,282.0,4.0,20.7,765.0,688.78,527.82
2018,5,23,12,15,524.5,281.0,4.0,20.75,781.5,704.33,538.55
2018,5,23,12,30,544.0,280.0,4.0,20.8,798.0,716.56,547.35
2018,5,23,12,45,676.0,225.0,4.0,20.85,861.5,772.59,589.62
2018,5,23,13,0,808.0,170.0,4.0,20.9,925.0,814.32,621.17
2018,5,23,13,15,857.0,144.0,4.0,20.85,931.5,805.21,615.44
2018,5,23,13,30,906.0,118.0,4.0,20.8,938.0,804.21,615.42
2018,5,23,13,45,902.0,116.0,4.0,20.75,913.5,777.96,597.11
2018,5,23,14,0,898.0,114.0,4.0,20.7,889.0,748.6,575.93
2018,5,23,14,15,892.0,112.0,4.0,20.55,858.5,714.92,551.45
2018,5,23,14,30,886.0,110.0,4.0,20.4,828.0,678.54,524.51
