Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,45,878.5,107.0,4.0,20.2,792.0,637.9,493.92
2018,5,23,15,0,871.0,104.0,4.0,20.0,756.0,595.07,460.9
2018,5,23,15,15,859.0,102.0,4.0,20.0,714.5,548.73,423.99
2018,5,23,15,30,847.0,100.0,4.0,20.0,673.0,501.01,385.04
2018,5,23,15,45,831.5,97.0,3.95,19.4,627.0,450.09,343.32
2018,5,23,16,0,816.0,94.0,3.9,18.8,581.0,397.64,299.17
2018,5,23,16,15,796.0,90.0,3.85,18.3,532.0,342.68,251.92
2018,5,23,16,30,776.0,86.0,3.8,17.8,483.0,288.33,204.44
2018,5,23,16,45,748.5,82.0,3.75,17.3,432.0,233.23,156.84
2018,5,23,17,0,721.0,78.0,3.7,16.8,381.0,180.14,112.82
2018,5,23,17,15,683.0,73.0,3.65,16.2,329.5,123.64,71.26
2018,5,23,17,30,645.0,68.0,3.6,15.6,278.0,74.43,45.2
2018,5,23,17,45,590.5,62.5,3.5,14.95,229.0,50.71,39.64
2018,5,23,18,0,536.0,57.0,3.4,14.3,180.0,46.43,35.79
2018,5,23,18,15,451.5,49.0,3.25,13.7,135.0,39.99,29.8
2018,5,23,18,30,367.0,41.0,3.1,13.1,90.0,33.62,23.61
2018,5,23,18,45,243.5,29.0,2.95,12.5,56.0,23.76,12.9
2018,5,23,19,0,120.0,17.0,2.8,11.9,22.0,13.38,0.0
2018,5,23,19,15,60.0,8.5,2.75,11.65,11.0,6.69,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,24,4,45,25.0,5.5,1.9,9.35,6.0,0.0,0.0
2018,5,24,5,0,50.0,11.0,2.0,9.5,12.0,8.65,0.0
2018,5,24,5,15,144.5,25.0,2.05,9.95,39.0,18.91,3.46
2018,5,24,5,30,239.0,39.0,2.1,10.4,66.0,29.5,19.66
2018,5,24,5,45,272.5,47.5,2.15,10.8,92.5,35.83,26.23
2018,5,24,6,0,306.0,56.0,2.2,11.2,119.0,42.05,32.2
2018,5,24,6,15,153.5,53.5,2.15,11.7,85.0,40.2,30.7
2018,5,24,6,30,1.0,51.0,2.1,12.2,51.0,39.03,29.65
2018,5,24,6,45,0.5,53.5,2.05,12.65,53.5,40.98,29.74
2018,5,24,7,0,0.0,56.0,2.0,13.1,56.0,42.88,31.25
2018,5,24,7,15,0.0,81.0,2.0,13.7,81.0,62.21,47.49
2018,5,24,7,30,0.0,106.0,2.0,14.3,106.0,81.05,63.01
2018,5,24,7,45,2.0,135.0,2.0,14.9,136.0,103.63,81.33
2018,5,24,8,0,4.0,164.0,2.0,15.5,166.0,126.66,99.73
2018,5,24,8,15,8.5,188.5,2.0,16.05,194.0,147.78,116.31
2018,5,24,8,30,13.0,213.0,2.0,16.6,222.0,169.55,133.23
2018,5,24,8,45,22.0,245.5,2.0,17.15,261.5,200.34,157.13
2018,5,24,9,0,31.0,278.0,2.0,17.7,301.0,237.63,185.81
2018,5,24,9,15,57.5,318.5,2.1,18.2,363.5,288.45,224.78
2018,5,24,9,30,84.0,359.0,2.2,18.7,426.0,341.79,265.06
2018,5,24,9,45,237.5,345.0,2.25,19.2,545.0,454.74,351.26
2018,5,24,10,0,391.0,331.0,2.3,19.7,664.0,569.87,436.47
2018,5,24,10,15,425.5,333.0,2.4,20.1,705.5,611.05,465.57
2018,5,24,10,30,460.0,335.0,2.5,20.5,747.0,652.29,494.85
2018,5,24,10,45,353.5,395.5,2.55,20.9,716.0,622.35,470.52
2018,5,24,11,0,247.0,456.0,2.6,21.3,685.0,597.46,449.74
2018,5,24,11,15,244.0,455.5,2.7,21.6,684.5,599.96,451.38
2018,5,24,11,30,241.0,455.0,2.8,21.9,684.0,601.02,451.82
2018,5,24,11,45,214.5,453.0,2.85,22.15,657.5,568.41,427.9
2018,5,24,12,0,188.0,451.0,2.9,22.4,631.0,545.74,411.0
2018,5,24,12,15,289.5,406.0,3.0,22.4,682.0,602.44,454.53
2018,5,24,12,30,391.0,361.0,3.1,22.4,733.0,657.01,495.6
2018,5,24,12,45,290.0,388.5,3.25,22.45,663.0,582.42,440.57
2018,5,24,13,0,189.0,416.0,3.4,22.5,593.0,508.99,386.0
2018,5,24,13,15,382.0,360.5,3.5,22.15,709.5,630.13,478.7
2018,5,24,13,30,575.0,305.0,3.6,21.8,826.0,721.76,547.64
2018,5,24,13,45,525.0,320.0,3.75,21.4,786.0,681.06,518.53
2018,5,24,14,0,475.0,335.0,3.9,21.0,746.0,640.27,489.7
2018,5,24,14,15,384.5,351.5,4.0,20.45,676.5,565.37,435.22
2018,5,24,14,30,294.0,368.0,4.1,19.9,607.0,504.28,389.95
2018,5,24,14,45,214.0,351.0,4.2,19.3,520.5,419.82,326.81
2018,5,24,15,0,134.0,334.0,4.3,18.7,434.0,349.38,273.28
2018,5,24,15,15,85.0,294.0,4.3,18.7,356.0,277.02,217.1
2018,5,24,15,30,36.0,254.0,4.3,18.7,278.0,216.65,169.78
2018,5,24,15,45,59.5,253.0,4.3,17.6,290.0,222.4,175.22
2018,5,24,16,0,83.0,252.0,4.3,16.5,302.0,225.29,177.94
2018,5,24,16,15,125.5,233.0,4.25,16.1,301.0,221.24,173.76
2018,5,24,16,30,168.0,214.0,4.2,15.7,300.0,208.59,161.86
2018,5,24,16,45,183.0,187.0,4.1,15.3,272.0,179.73,137.17
2018,5,24,17,0,198.0,160.0,4.0,14.9,244.0,149.44,111.44
2018,5,24,17,15,273.0,133.5,3.85,14.5,232.5,123.43,88.11
2018,5,24,17,30,348.0,107.0,3.7,14.1,221.0,87.63,62.58
2018,5,24,17,45,317.5,92.0,3.6,13.75,182.0,66.18,53.62
2018,5,24,18,0,287.0,77.0,3.5,13.4,143.0,56.15,44.58
2018,5,24,18,15,229.5,62.5,3.35,13.05,107.0,45.93,35.16
2018,5,24,18,30,172.0,48.0,3.2,12.7,71.0,35.63,25.44
2018,5,24,18,45,104.5,32.0,3.05,12.4,44.5,23.89,13.28
2018,5,24,19,0,37.0,16.0,2.9,12.1,18.0,12.25,0.0
2018,5,24,19,15,18.5,8.0,2.85,12.0,9.0,6.29,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.5,10.6,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,10.7,4.0,3.15,0.0
2018,5,25,5,15,1.0,10.5,1.7,10.95,10.5,7.98,0.0
2018,5,25,5,30,0.0,17.0,1.8,11.2,17.0,12.93,5.46
2018,5,25,5,45,0.0,27.5,1.95,11.45,27.5,20.96,13.0
2018,5,25,6,0,0.0,38.0,2.1,11.7,38.0,29.02,20.48
2018,5,25,6,15,76.0,69.5,2.15,12.05,92.5,51.59,40.9
2018,5,25,6,30,152.0,101.0,2.2,12.4,147.0,73.0,60.04
2018,5,25,6,45,130.5,122.5,2.25,12.75,167.0,96.77,73.13
2018,5,25,7,0,109.0,144.0,2.3,13.1,187.0,119.41,91.25
2018,5,25,7,15,120.5,172.5,2.3,13.55,226.5,150.65,116.29
2018,5,25,7,30,132.0,201.0,2.3,14.0,266.0,183.67,143.04
2018,5,25,7,45,98.5,219.5,2.3,14.45,271.0,195.25,153.68
2018,5,25,8,0,65.0,238.0,2.3,14.9,276.0,204.87,162.18
2018,5,25,8,15,52.0,237.5,2.35,15.3,269.5,204.86,162.12
2018,5,25,8,30,39.0,237.0,2.4,15.7,263.0,202.96,160.37
2018,5,25,8,45,22.0,201.0,2.45,16.1,216.0,169.59,133.29
2018,5,25,9,0,5.0,165.0,2.5,16.5,169.0,130.29,101.24
2018,5,25,9,15,7.5,187.0,2.55,16.9,193.0,149.34,116.29
2018,5,25,9,30,10.0,209.0,2.6,17.3,217.0,168.7,131.37
2018,5,25,9,45,8.5,197.5,2.65,17.7,204.5,159.36,123.51
2018,5,25,10,0,7.0,186.0,2.7,18.1,192.0,149.8,115.57
2018,5,25,10,15,9.5,205.0,2.75,18.3,213.5,167.05,129.08
2018,5,25,10,30,12.0,224.0,2.8,18.5,235.0,184.49,142.62
2018,5,25,10,45,18.0,260.0,2.85,18.7,276.5,218.38,169.0
2018,5,25,11,0,24.0,296.0,2.9,18.9,318.0,262.31,202.82
2018,5,25,11,15,20.0,283.5,3.0,19.0,302.0,249.5,192.61
2018,5,25,11,30,16.0,271.0,3.1,19.1,286.0,227.1,175.11
2018,5,25,11,45,19.5,302.5,3.15,19.2,321.0,255.68,197.22
2018,5,25,12,0,23.0,334.0,3.2,19.3,356.0,295.87,227.93
2018,5,25,12,15,15.5,257.5,3.3,19.35,272.5,216.13,166.36
2018,5,25,12,30,8.0,181.0,3.4,19.4,189.0,148.62,113.56
2018,5,25,12,45,4.0,134.0,3.45,19.45,138.0,107.98,81.37
2018,5,25,13,0,0.0,87.0,3.5,19.5,87.0,67.72,49.11
2018,5,25,13,15,14.0,168.0,3.55,19.4,180.5,147.76,113.49
2018,5,25,13,30,28.0,249.0,3.6,19.3,274.0,224.58,174.13
2018,5,25,13,45,45.5,308.0,3.65,19.2,348.0,284.99,221.34
2018,5,25,14,0,63.0,367.0,3.7,19.1,422.0,344.01,266.94
2018,5,25,14,15,50.0,345.0,3.7,18.95,387.5,313.69,243.69
2018,5,25,14,30,37.0,323.0,3.7,18.8,353.0,284.19,221.2
2018,5,25,14,45,25.5,275.0,3.7,18.65,295.5,235.65,183.73
2018,5,25,15,0,14.0,227.0,3.7,18.5,238.0,183.81,143.18
2018,5,25,15,15,19.0,229.0,3.7,18.5,242.5,186.81,145.93
2018,5,25,15,30,24.0,231.0,3.7,18.5,247.0,192.89,151.02
2018,5,25,15,45,112.5,242.5,3.6,18.0,311.0,241.7,189.66
2018,5,25,16,0,201.0,254.0,3.5,17.5,375.0,274.95,214.45
2018,5,25,16,15,284.5,220.5,3.4,17.25,375.5,266.4,204.73
2018,5,25,16,30,368.0,187.0,3.3,17.0,376.0,245.05,183.42
2018,5,25,16,45,361.5,167.5,3.2,16.7,337.0,205.23,149.72
2018,5,25,17,0,355.0,148.0,3.1,16.4,298.0,167.01,118.17
2018,5,25,17,15,426.0,119.0,2.95,16.05,276.0,128.41,85.6
2018,5,25,17,30,497.0,90.0,2.8,15.7,254.0,84.11,56.57
2018,5,25,17,45,472.5,78.0,2.7,15.35,212.5,60.98,48.67
2018,5,25,18,0,448.0,66.0,2.6,15.0,171.0,52.53,41.11
2018,5,25,18,15,375.5,56.0,2.4,14.6,129.5,42.59,32.03
2018,5,25,18,30,303.0,46.0,2.2,14.2,88.0,34.91,24.71
2018,5,25,18,45,197.0,32.5,1.95,13.8,55.5,24.6,14.0
2018,5,25,19,0,91.0,19.0,1.7,13.4,23.0,14.36,0.0
2018,5,25,19,15,45.5,9.5,1.65,13.15,11.5,7.47,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.5,11.15,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.6,11.2,4.0,3.15,0.0
2018,5,26,5,15,2.5,8.0,1.75,11.45,8.0,6.27,0.0
2018,5,26,5,30,0.0,12.0,1.9,11.7,12.0,9.1,2.17
2018,5,26,5,45,0.0,19.0,2.05,11.95,19.0,14.44,7.19
2018,5,26,6,0,0.0,26.0,2.2,12.2,26.0,19.79,12.16
2018,5,26,6,15,0.0,30.5,2.2,12.5,30.5,23.24,15.36
2018,5,26,6,30,0.0,35.0,2.2,12.8,35.0,26.7,18.48
2018,5,26,6,45,0.0,35.0,2.2,13.1,35.0,26.71,17.42
2018,5,26,7,0,0.0,35.0,2.2,13.4,35.0,26.72,17.36
2018,5,26,7,15,0.0,44.0,2.15,13.7,44.0,33.65,23.19
2018,5,26,7,30,0.0,53.0,2.1,14.0,53.0,40.61,28.97
2018,5,26,7,45,0.0,63.5,2.05,14.35,63.5,48.74,35.67
2018,5,26,8,0,0.0,74.0,2.0,14.7,74.0,56.9,42.32
2018,5,26,8,15,0.0,94.0,2.0,15.05,94.0,72.45,55.05
2018,5,26,8,30,0.0,114.0,2.0,15.4,114.0,87.87,67.51
2018,5,26,8,45,0.5,130.5,1.95,15.75,131.0,100.95,77.92
2018,5,26,9,0,1.0,147.0,1.9,16.1,148.0,114.16,88.34
2018,5,26,9,15,1.0,144.5,1.9,16.45,145.5,112.45,86.62
2018,5,26,9,30,1.0,142.0,1.9,16.8,143.0,110.71,84.93
2018,5,26,9,45,1.0,140.5,1.9,17.2,141.5,109.73,83.87
2018,5,26,10,0,1.0,139.0,1.9,17.6,140.0,108.73,82.81
2018,5,26,10,15,5.0,172.5,2.0,18.05,177.0,138.11,106.09
2018,5,26,10,30,9.0,206.0,2.1,18.5,214.0,167.9,129.37
2018,5,26,10,45,13.0,252.5,2.15,18.95,264.5,208.45,160.72
2018,5,26,11,0,17.0,299.0,2.2,19.4,315.0,249.46,191.93
2018,5,26,11,15,25.0,337.0,2.25,19.75,360.5,298.3,228.84
2018,5,26,11,30,33.0,375.0,2.3,20.1,406.0,337.8,258.19
2018,5,26,11,45,150.5,388.0,2.4,20.4,532.0,458.81,350.63
2018,5,26,12,0,268.0,401.0,2.5,20.7,658.0,578.65,438.94
2018,5,26,12,15,520.0,301.0,2.6,20.9,798.0,712.57,538.62
2018,5,26,12,30,772.0,201.0,2.7,21.1,938.0,822.97,619.25
2018,5,26,12,45,830.0,168.5,2.85,21.3,953.0,835.95,628.89
2018,5,26,13,0,888.0,136.0,3.0,21.5,968.0,832.09,626.93
2018,5,26,13,15,885.0,135.0,3.05,21.6,951.5,814.63,615.38
2018,5,26,13,30,882.0,134.0,3.1,21.7,935.0,793.92,601.47
2018,5,26,13,45,876.0,133.0,3.2,21.8,910.5,767.82,583.28
2018,5,26,14,0,870.0,132.0,3.3,21.9,886.0,738.81,562.72
2018,5,26,14,15,862.5,131.0,3.35,21.8,856.0,706.01,539.25
2018,5,26,14,30,855.0,130.0,3.4,21.7,826.0,670.7,513.46
2018,5,26,14,45,843.5,128.0,3.45,21.65,789.0,634.73,486.36
2018,5,26,15,0,832.0,126.0,3.5,21.6,752.0,591.11,453.08
2018,5,26,15,15,818.5,123.0,3.5,21.6,710.0,544.04,416.21
2018,5,26,15,30,805.0,120.0,3.5,21.6,668.0,495.87,377.53
2018,5,26,15,45,785.5,117.5,3.55,21.25,622.0,444.7,336.13
2018,5,26,16,0,766.0,115.0,3.6,20.9,576.0,393.54,293.59
2018,5,26,16,15,738.5,111.0,3.6,20.5,525.0,336.29,245.55
2018,5,26,16,30,711.0,107.0,3.6,20.1,474.0,282.59,199.72
2018,5,26,16,45,680.5,103.0,3.6,19.75,425.0,230.04,155.19
2018,5,26,17,0,650.0,99.0,3.6,19.4,376.0,179.89,114.48
2018,5,26,17,15,604.0,93.5,3.55,18.8,324.5,129.8,78.94
2018,5,26,17,30,558.0,88.0,3.5,18.2,273.0,84.56,55.44
2018,5,26,17,45,495.0,80.0,3.45,17.6,223.5,62.74,49.78
2018,5,26,18,0,432.0,72.0,3.4,17.0,174.0,54.2,42.24
2018,5,26,18,15,351.5,62.0,3.3,16.35,132.0,46.55,35.26
2018,5,26,18,30,271.0,52.0,3.2,15.7,90.0,38.93,28.04
2018,5,26,18,45,171.0,36.5,3.15,15.05,57.0,27.36,16.31
2018,5,26,19,0,71.0,21.0,3.1,14.4,24.0,15.69,0.0
2018,5,26,19,15,35.5,10.5,3.0,14.1,12.0,8.26,0.0
2018,5,26,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,6.0,1.2,10.55,6.5,0.0,0.0
2018,5,27,5,0,42.0,12.0,1.3,10.8,13.0,9.44,0.0
2018,5,27,5,15,138.5,27.5,1.45,11.45,41.5,20.72,6.51
2018,5,27,5,30,235.0,43.0,1.6,12.1,70.0,32.33,22.12
2018,5,27,5,45,327.0,54.0,1.75,12.75,111.5,40.76,30.4
2018,5,27,6,0,419.0,65.0,1.9,13.4,153.0,49.25,38.33
2018,5,27,6,15,485.5,72.5,1.9,14.15,201.0,57.46,45.75
2018,5,27,6,30,552.0,80.0,1.9,14.9,249.0,62.91,50.52
2018,5,27,6,45,600.5,85.5,1.85,15.7,300.0,101.59,62.1
2018,5,27,7,0,649.0,91.0,1.8,16.5,351.0,150.52,92.53
2018,5,27,7,15,678.0,96.0,1.85,17.3,400.0,200.48,131.03
2018,5,27,7,30,707.0,101.0,1.9,18.1,449.0,252.84,174.48
2018,5,27,7,45,709.0,111.0,1.95,18.95,491.0,303.46,218.22
2018,5,27,8,0,711.0,121.0,2.0,19.8,533.0,353.13,260.58
2018,5,27,8,15,759.5,116.0,2.1,20.4,589.0,409.54,306.62
2018,5,27,8,30,808.0,111.0,2.2,21.0,645.0,466.53,352.24
2018,5,27,8,45,827.5,110.5,2.3,21.6,688.5,515.5,391.06
2018,5,27,9,0,847.0,110.0,2.4,22.2,732.0,561.45,426.66
2018,5,27,9,15,859.0,111.5,2.45,22.7,770.5,605.66,459.94
2018,5,27,9,30,871.0,113.0,2.5,23.2,809.0,648.17,491.06
2018,5,27,9,45,880.0,113.5,2.6,23.75,841.5,685.95,518.2
2018,5,27,10,0,889.0,114.0,2.7,24.3,874.0,721.37,543.09
2018,5,27,10,15,894.5,115.5,2.75,24.75,900.0,752.56,564.46
2018,5,27,10,30,900.0,117.0,2.8,25.2,926.0,780.82,583.43
2018,5,27,10,45,905.0,117.5,2.85,25.65,945.5,804.81,598.57
2018,5,27,11,0,910.0,118.0,2.9,26.1,965.0,825.6,611.26
2018,5,27,11,15,906.0,123.0,2.95,26.4,975.5,839.61,619.77
2018,5,27,11,30,902.0,128.0,3.0,26.7,986.0,850.0,625.94
2018,5,27,11,45,909.0,123.0,3.05,27.05,991.5,857.71,630.29
2018,5,27,12,0,916.0,118.0,3.1,27.4,997.0,862.01,632.45
2018,5,27,12,15,915.5,118.0,3.2,27.6,994.5,860.81,631.74
2018,5,27,12,30,915.0,118.0,3.3,27.8,992.0,856.14,628.81
2018,5,27,12,45,913.5,117.0,3.4,28.0,982.0,846.35,622.53
2018,5,27,13,0,912.0,116.0,3.5,28.2,972.0,833.1,614.01
2018,5,27,13,15,908.5,115.5,3.55,28.25,954.5,815.27,602.55
2018,5,27,13,30,905.0,115.0,3.6,28.3,937.0,794.14,588.88
2018,5,27,13,45,900.0,113.5,3.65,28.35,913.0,767.84,571.01
2018,5,27,14,0,895.0,112.0,3.7,28.4,889.0,738.52,550.46
2018,5,27,14,15,889.0,110.5,3.7,28.35,859.0,705.63,527.06
2018,5,27,14,30,883.0,109.0,3.7,28.3,829.0,670.07,501.31
2018,5,27,14,45,873.5,107.0,3.7,28.25,792.5,629.48,471.4
2018,5,27,15,0,864.0,105.0,3.7,28.2,756.0,586.87,439.32
2018,5,27,15,15,851.5,102.5,3.7,28.2,714.5,540.48,403.58
2018,5,27,15,30,839.0,100.0,3.7,28.2,673.0,492.78,365.92
2018,5,27,15,45,823.0,97.5,3.65,27.8,627.5,442.65,325.9
2018,5,27,16,0,807.0,95.0,3.6,27.4,582.0,391.21,283.78
2018,5,27,16,15,786.0,92.0,3.5,27.0,533.5,337.6,239.1
2018,5,27,16,30,765.0,89.0,3.4,26.6,485.0,284.68,194.4
2018,5,27,16,45,738.0,84.5,3.35,26.2,434.5,230.22,149.07
2018,5,27,17,0,711.0,80.0,3.3,25.8,384.0,177.72,107.24
2018,5,27,17,15,673.0,75.5,3.15,25.05,333.5,122.38,68.39
2018,5,27,17,30,635.0,71.0,3.0,24.3,283.0,74.42,44.59
2018,5,27,17,45,581.5,65.5,2.85,23.5,234.0,52.76,40.0
2018,5,27,18,0,528.0,60.0,2.7,22.7,185.0,48.57,36.41
2018,5,27,18,15,447.5,52.0,2.45,21.6,140.5,42.23,30.8
2018,5,27,18,30,367.0,44.0,2.2,20.5,96.0,35.96,24.98
2018,5,27,18,45,251.0,32.0,1.95,19.45,61.5,26.19,15.24
2018,5,27,19,0,135.0,20.0,1.7,18.4,27.0,15.2,0.0
2018,5,27,19,15,67.5,10.0,1.65,17.9,13.5,7.87,0.0
2018,5,27,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,1.15,12.9,7.5,0.0,0.0
2018,5,28,5,0,95.0,12.0,1.2,13.2,15.0,9.44,0.0
2018,5,28,5,15,223.5,24.0,1.4,13.9,46.0,19.71,6.3
2018,5,28,5,30,352.0,36.0,1.6,14.6,77.0,29.65,19.64
2018,5,28,5,45,440.0,43.5,1.8,15.3,120.0,35.7,25.68
2018,5,28,6,0,528.0,51.0,2.0,16.0,163.0,41.87,31.43
2018,5,28,6,15,585.5,56.5,1.9,16.8,211.5,46.3,35.44
2018,5,28,6,30,643.0,62.0,1.8,17.6,260.0,50.78,39.31
2018,5,28,6,45,683.5,66.5,1.75,18.4,311.0,95.54,54.29
2018,5,28,7,0,724.0,71.0,1.7,19.2,362.0,146.8,85.42
2018,5,28,7,15,752.5,74.0,1.7,20.25,412.5,198.6,124.75
2018,5,28,7,30,781.0,77.0,1.7,21.3,463.0,252.6,169.16
2018,5,28,7,45,802.5,80.0,1.7,22.3,512.5,306.49,214.61
2018,5,28,8,0,824.0,83.0,1.7,23.3,562.0,362.7,261.29
2018,5,28,8,15,840.0,86.0,1.75,24.15,609.0,415.12,304.31
2018,5,28,8,30,856.0,89.0,1.8,25.0,656.0,467.21,345.73
2018,5,28,8,45,869.0,90.5,1.85,25.8,698.5,515.92,383.41
2018,5,28,9,0,882.0,92.0,1.9,26.6,741.0,563.46,418.95
2018,5,28,9,15,889.0,95.5,2.0,27.35,778.5,607.83,451.36
2018,5,28,9,30,896.0,99.0,2.1,28.1,816.0,650.05,481.3
2018,5,28,9,45,900.5,102.0,2.2,28.8,847.5,687.85,507.47
2018,5,28,10,0,905.0,105.0,2.3,29.5,879.0,722.94,531.14
2018,5,28,10,15,911.0,106.0,2.45,30.0,905.5,754.53,552.7
2018,5,28,10,30,917.0,107.0,2.6,30.5,932.0,783.17,571.93
2018,5,28,10,45,921.5,107.5,2.7,30.95,951.5,807.16,586.74
2018,5,28,11,0,926.0,108.0,2.8,31.4,971.0,827.88,599.36
2018,5,28,11,15,928.5,108.5,2.85,31.65,983.5,843.64,608.92
2018,5,28,11,30,931.0,109.0,2.9,31.9,996.0,855.92,616.27
2018,5,28,11,45,933.5,109.0,3.0,32.15,1002.0,864.27,621.46
2018,5,28,12,0,936.0,109.0,3.1,32.4,1008.0,869.09,624.45
2018,5,28,12,15,935.0,109.5,3.15,32.5,1005.5,867.91,623.71
2018,5,28,12,30,934.0,110.0,3.2,32.6,1003.0,863.19,620.79
2018,5,28,12,45,931.5,110.0,3.25,32.75,992.5,853.29,614.45
2018,5,28,13,0,929.0,110.0,3.3,32.9,982.0,839.9,605.9
2018,5,28,13,15,925.5,109.0,3.35,32.9,964.5,821.41,594.43
2018,5,28,13,30,922.0,108.0,3.4,32.9,947.0,799.56,580.74
2018,5,28,13,45,917.0,107.5,3.45,32.95,923.0,773.76,563.77
2018,5,28,14,0,912.0,107.0,3.5,33.0,899.0,744.87,543.95
2018,5,28,14,15,905.0,105.0,3.55,32.9,868.0,710.42,520.29
2018,5,28,14,30,898.0,103.0,3.6,32.8,837.0,673.33,494.28
2018,5,28,14,45,889.0,101.5,3.6,32.7,800.5,632.99,465.2
2018,5,28,15,0,880.0,100.0,3.6,32.6,764.0,590.55,433.9
2018,5,28,15,15,868.0,98.0,3.6,32.6,722.5,544.25,398.84
2018,5,28,15,30,856.0,96.0,3.6,32.6,681.0,496.56,361.82
2018,5,28,15,45,840.5,93.0,3.55,32.15,635.0,445.41,321.81
2018,5,28,16,0,825.0,90.0,3.5,31.7,589.0,392.85,279.6
2018,5,28,16,15,804.5,87.5,3.45,31.25,540.5,339.02,235.52
2018,5,28,16,30,784.0,85.0,3.4,30.8,492.0,285.79,191.28
2018,5,28,16,45,757.0,81.5,3.35,30.35,441.5,231.21,146.56
2018,5,28,17,0,730.0,78.0,3.3,29.9,391.0,178.55,105.3
2018,5,28,17,15,693.5,73.5,3.15,28.95,340.0,122.44,66.61
2018,5,28,17,30,657.0,69.0,3.0,28.0,289.0,73.43,42.87
2018,5,28,17,45,605.0,63.5,2.8,27.1,239.5,51.54,38.34
2018,5,28,18,0,553.0,58.0,2.6,26.2,190.0,47.26,34.75
2018,5,28,18,15,474.5,50.0,2.35,25.0,144.5,40.83,29.16
2018,5,28,18,30,396.0,42.0,2.1,23.8,99.0,34.45,23.37
2018,5,28,18,45,277.0,31.5,1.85,22.6,64.0,25.83,14.87
2018,5,28,19,0,158.0,21.0,1.6,21.4,29.0,15.99,0.0
2018,5,28,19,15,79.0,10.5,1.6,20.85,14.5,8.26,0.0
2018,5,28,19,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,29,4,45,44.5,6.5,2.05,14.6,7.5,0.0,0.0
2018,5,29,5,0,89.0,13.0,2.3,14.8,15.0,10.23,0.0
2018,5,29,5,15,213.5,25.0,2.45,15.35,46.0,20.51,7.14
2018,5,29,5,30,338.0,37.0,2.6,15.9,77.0,30.4,20.17
2018,5,29,5,45,425.5,45.0,2.7,16.5,119.5,36.8,26.49
2018,5,29,6,0,513.0,53.0,2.8,17.1,162.0,43.29,32.52
2018,5,29,6,15,571.0,59.0,2.8,17.9,210.5,48.01,36.77
2018,5,29,6,30,629.0,65.0,2.8,18.7,259.0,52.77,40.87
2018,5,29,6,45,669.5,69.5,2.75,19.5,309.5,91.89,51.81
2018,5,29,7,0,710.0,74.0,2.7,20.3,360.0,146.35,85.5
2018,5,29,7,15,739.0,78.0,2.65,21.05,411.0,198.2,124.85
2018,5,29,7,30,768.0,82.0,2.6,21.8,462.0,252.36,169.51
2018,5,29,7,45,790.0,85.0,2.6,22.6,511.0,305.67,214.77
2018,5,29,8,0,812.0,88.0,2.6,23.4,560.0,359.91,260.43
2018,5,29,8,15,828.5,90.5,2.6,24.2,606.5,412.81,304.15
2018,5,29,8,30,845.0,93.0,2.6,25.0,653.0,464.1,345.35
2018,5,29,8,45,857.5,95.5,2.55,25.75,695.5,512.88,383.29
2018,5,29,9,0,870.0,98.0,2.5,26.5,738.0,560.47,419.0
2018,5,29,9,15,880.5,98.5,2.55,27.15,775.5,603.77,450.97
2018,5,29,9,30,891.0,99.0,2.6,27.8,813.0,645.22,480.69
2018,5,29,9,45,900.5,99.5,2.6,28.4,846.0,683.94,507.55
2018,5,29,10,0,910.0,100.0,2.6,29.0,879.0,720.3,532.07
2018,5,29,10,15,915.5,101.0,2.65,29.5,905.0,751.66,553.05
2018,5,29,10,30,921.0,102.0,2.7,30.0,931.0,780.04,571.59
2018,5,29,10,45,924.5,103.5,2.8,30.45,950.5,804.22,586.56
2018,5,29,11,0,928.0,105.0,2.9,30.9,970.0,825.07,599.31
2018,5,29,11,15,929.5,105.5,2.95,31.2,981.5,840.08,608.29
2018,5,29,11,30,931.0,106.0,3.0,31.5,993.0,851.58,615.05
2018,5,29,11,45,931.0,106.5,3.05,31.8,997.5,858.34,618.78
2018,5,29,12,0,931.0,107.0,3.1,32.1,1002.0,861.55,620.3
2018,5,29,12,15,928.5,108.0,3.2,32.2,998.5,859.61,619.36
2018,5,29,12,30,926.0,109.0,3.3,32.3,995.0,854.16,616.21
2018,5,29,12,45,921.5,111.0,3.35,32.4,985.0,844.46,610.08
2018,5,29,13,0,917.0,113.0,3.4,32.5,975.0,831.33,601.78
2018,5,29,13,15,914.0,112.0,3.5,32.4,958.0,813.5,591.13
2018,5,29,13,30,911.0,111.0,3.6,32.3,941.0,792.33,578.24
2018,5,29,13,45,906.0,109.5,3.7,32.15,916.5,766.01,561.28
2018,5,29,14,0,901.0,108.0,3.8,32.0,892.0,736.65,541.59
2018,5,29,14,15,895.0,107.5,3.85,31.7,863.0,704.56,519.68
2018,5,29,14,30,889.0,107.0,3.9,31.4,834.0,669.78,495.37
2018,5,29,14,45,880.0,104.5,3.95,31.05,797.5,629.01,466.3
2018,5,29,15,0,871.0,102.0,4.0,30.7,761.0,586.15,434.93
2018,5,29,15,15,859.0,100.0,4.0,30.7,719.5,540.31,399.78
2018,5,29,15,30,847.0,98.0,4.0,30.7,678.0,493.1,362.68
2018,5,29,15,45,833.5,95.0,4.05,29.5,633.5,443.3,324.31
2018,5,29,16,0,820.0,92.0,4.1,28.3,589.0,391.95,283.33
2018,5,29,16,15,803.0,88.5,4.1,27.4,542.0,338.72,239.34
2018,5,29,16,30,786.0,85.0,4.1,26.5,495.0,285.73,194.76
2018,5,29,16,45,761.5,81.5,4.1,25.55,445.0,231.66,149.76
2018,5,29,17,0,737.0,78.0,4.1,24.6,395.0,179.21,107.92
2018,5,29,17,15,701.0,73.5,4.1,23.4,344.0,126.74,71.5
2018,5,29,17,30,665.0,69.0,4.1,22.2,293.0,73.44,43.98
2018,5,29,17,45,613.5,63.5,4.1,21.05,243.5,51.62,39.44
2018,5,29,18,0,562.0,58.0,4.1,19.9,194.0,47.33,35.79
2018,5,29,18,15,482.0,51.0,4.05,18.85,148.5,41.66,30.7
2018,5,29,18,30,402.0,44.0,4.0,17.8,103.0,36.1,25.46
2018,5,29,18,45,279.0,33.5,4.0,16.8,67.0,27.5,16.8
2018,5,29,19,0,156.0,23.0,4.0,15.8,31.0,17.45,0.0
2018,5,29,19,15,78.0,11.5,4.0,15.35,15.5,9.05,0.0
2018,5,29,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,30,4,45,6.0,4.5,4.6,10.8,4.5,0.0,0.0
2018,5,30,5,0,12.0,9.0,4.7,10.9,9.0,7.08,0.0
2018,5,30,5,15,20.5,23.5,4.75,11.1,25.0,17.82,5.96
2018,5,30,5,30,29.0,38.0,4.8,11.3,41.0,28.43,18.92
2018,5,30,5,45,27.5,55.0,4.85,11.55,59.5,40.49,30.33
2018,5,30,6,0,26.0,72.0,4.9,11.8,78.0,52.41,41.4
2018,5,30,6,15,43.0,93.0,4.95,12.15,105.5,66.75,54.44
2018,5,30,6,30,60.0,114.0,5.0,12.5,133.0,80.9,67.08
2018,5,30,6,45,47.5,120.0,5.0,12.85,136.5,89.7,69.93
2018,5,30,7,0,35.0,126.0,5.0,13.2,140.0,97.44,76.08
2018,5,30,7,15,73.5,167.5,5.0,13.5,202.0,136.64,106.94
2018,5,30,7,30,112.0,209.0,5.0,13.8,264.0,182.52,143.38
2018,5,30,7,45,111.5,231.0,5.0,14.1,291.0,207.89,164.39
2018,5,30,8,0,111.0,253.0,5.0,14.4,318.0,233.24,185.22
2018,5,30,8,15,137.5,273.0,5.0,14.7,360.0,267.7,212.71
2018,5,30,8,30,164.0,293.0,5.0,15.0,402.0,304.65,242.13
2018,5,30,8,45,172.5,317.5,5.05,15.25,438.5,338.5,269.01
2018,5,30,9,0,181.0,342.0,5.1,15.5,475.0,372.88,295.98
2018,5,30,9,15,229.5,355.0,5.05,15.8,533.0,421.74,334.05
2018,5,30,9,30,278.0,368.0,5.0,16.1,591.0,481.3,379.86
2018,5,30,9,45,337.5,365.5,5.0,16.4,647.0,531.28,418.23
2018,5,30,10,0,397.0,363.0,5.0,16.7,703.0,583.84,458.19
2018,5,30,10,15,572.0,290.0,5.0,17.15,796.5,672.96,526.74
2018,5,30,10,30,747.0,217.0,5.0,17.6,890.0,761.05,593.3
2018,5,30,10,45,626.0,271.5,5.0,18.05,843.5,731.65,568.44
2018,5,30,11,0,505.0,326.0,5.0,18.5,797.0,694.78,538.36
2018,5,30,11,15,412.0,383.5,5.05,18.85,771.0,676.57,522.37
2018,5,30,11,30,319.0,441.0,5.1,19.2,745.0,645.93,497.17
2018,5,30,11,45,466.0,368.5,5.1,19.55,815.5,718.02,552.52
2018,5,30,12,0,613.0,296.0,5.1,19.9,886.0,778.74,598.55
2018,5,30,12,15,754.5,219.0,5.2,20.0,943.0,830.14,638.43
2018,5,30,12,30,896.0,142.0,5.3,20.1,1000.0,854.98,658.21
2018,5,30,12,45,878.0,150.5,5.35,20.2,984.0,839.72,647.41
2018,5,30,13,0,860.0,159.0,5.4,20.3,968.0,834.4,643.79
2018,5,30,13,15,872.5,149.0,5.45,20.15,957.0,809.78,627.26
2018,5,30,13,30,885.0,139.0,5.5,20.0,946.0,794.22,616.74
2018,5,30,13,45,852.5,152.5,5.55,19.85,913.0,770.38,598.87
2018,5,30,14,0,820.0,166.0,5.6,19.7,880.0,734.97,572.58
2018,5,30,14,15,840.5,149.0,5.6,19.4,858.5,708.29,553.43
2018,5,30,14,30,861.0,132.0,5.6,19.1,837.0,671.29,526.15
2018,5,30,14,45,852.0,129.5,5.6,18.8,801.0,636.46,499.16
2018,5,30,15,0,843.0,127.0,5.6,18.5,765.0,593.78,465.63
2018,5,30,15,15,829.5,124.5,5.6,18.5,723.5,546.98,427.6
2018,5,30,15,30,816.0,122.0,5.6,18.5,682.0,499.04,387.75
2018,5,30,15,45,799.0,119.0,5.6,17.75,636.5,448.3,345.79
2018,5,30,16,0,782.0,116.0,5.6,17.0,591.0,397.3,302.4
2018,5,30,16,15,758.5,112.5,5.55,16.55,542.0,341.15,253.73
2018,5,30,16,30,735.0,109.0,5.5,16.1,493.0,288.15,207.09
2018,5,30,16,45,704.0,104.5,5.5,15.65,442.0,234.04,160.33
2018,5,30,17,0,673.0,100.0,5.5,15.2,391.0,182.38,117.66
2018,5,30,17,15,626.5,96.0,5.4,14.6,339.5,132.33,81.83
2018,5,30,17,30,580.0,92.0,5.3,14.0,288.0,87.13,58.76
2018,5,30,17,45,516.5,85.0,5.2,13.45,238.0,66.65,54.12
2018,5,30,18,0,453.0,78.0,5.1,12.9,188.0,58.48,46.81
2018,5,30,18,15,355.0,67.5,4.95,12.4,141.5,50.37,39.31
2018,5,30,18,30,257.0,57.0,4.8,11.9,95.0,42.35,31.64
2018,5,30,18,45,154.5,40.0,4.6,11.45,60.5,29.62,19.13
2018,5,30,19,0,52.0,23.0,4.4,11.0,26.0,17.15,0.0
2018,5,30,19,15,26.0,11.5,4.4,10.9,13.0,9.05,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,3.75,10.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,3.8,10.8,2.0,1.57,0.0
2018,5,31,5,15,0.0,4.0,3.85,11.0,4.0,3.02,0.0
2018,5,31,5,30,0.0,6.0,3.9,11.2,6.0,4.54,0.0
2018,5,31,5,45,0.0,9.0,3.9,11.35,9.0,6.82,0.43
2018,5,31,6,0,0.0,12.0,3.9,11.5,12.0,9.1,2.56
2018,5,31,6,15,0.0,29.5,3.95,11.85,29.5,22.47,14.7
2018,5,31,6,30,0.0,47.0,4.0,12.2,47.0,35.93,26.84
2018,5,31,6,45,5.5,73.5,4.05,12.6,75.5,56.53,42.92
2018,5,31,7,0,11.0,100.0,4.1,13.0,104.0,76.96,59.81
2018,5,31,7,15,15.0,137.5,4.1,13.4,144.0,105.79,83.63
2018,5,31,7,30,19.0,175.0,4.1,13.8,184.0,135.45,107.86
2018,5,31,7,45,22.0,192.0,4.15,14.25,204.0,150.99,120.17
2018,5,31,8,0,25.0,209.0,4.2,14.7,224.0,166.89,132.71
2018,5,31,8,15,25.5,222.5,4.2,15.15,238.5,181.83,144.41
2018,5,31,8,30,26.0,236.0,4.2,15.6,253.0,195.23,154.74
2018,5,31,8,45,49.0,279.0,4.2,16.1,314.0,242.48,191.95
2018,5,31,9,0,72.0,322.0,4.2,16.6,375.0,292.36,230.72
2018,5,31,9,15,108.5,344.0,4.25,16.95,428.5,342.81,269.8
2018,5,31,9,30,145.0,366.0,4.3,17.3,482.0,389.7,305.79
2018,5,31,9,45,133.0,387.5,4.3,17.65,497.5,407.03,318.14
2018,5,31,10,0,121.0,409.0,4.3,18.0,513.0,423.16,329.45
2018,5,31,10,15,171.0,405.5,4.35,18.25,557.0,461.88,359.26
2018,5,31,10,30,221.0,402.0,4.4,18.5,601.0,511.9,397.17
2018,5,31,10,45,237.0,406.0,4.45,18.7,623.5,534.48,413.78
2018,5,31,11,0,253.0,410.0,4.5,18.9,646.0,556.54,430.04
2018,5,31,11,15,360.0,365.5,4.55,19.0,706.5,609.05,471.17
2018,5,31,11,30,467.0,321.0,4.6,19.1,767.0,674.38,520.87
2018,5,31,11,45,399.0,350.5,4.65,19.2,733.0,647.71,499.55
2018,5,31,12,0,331.0,380.0,4.7,19.3,699.0,607.41,468.71
2018,5,31,12,15,401.0,360.5,4.65,19.3,745.5,658.77,507.59
2018,5,31,12,30,471.0,341.0,4.6,19.3,792.0,697.01,536.29
2018,5,31,12,45,448.0,352.0,4.6,19.3,777.5,682.64,525.16
2018,5,31,13,0,425.0,363.0,4.6,19.3,763.0,666.44,512.96
2018,5,31,13,15,535.0,308.5,4.55,19.3,803.0,698.14,538.25
2018,5,31,13,30,645.0,254.0,4.5,19.3,843.0,724.81,559.21
2018,5,31,13,45,751.0,199.5,4.45,19.25,867.5,739.82,571.48
2018,5,31,14,0,857.0,145.0,4.4,19.2,892.0,741.91,574.19
2018,5,31,14,15,859.5,138.5,4.4,19.05,865.5,703.72,546.32
2018,5,31,14,30,862.0,132.0,4.4,18.9,839.0,670.88,521.78
2018,5,31,14,45,852.0,129.5,4.35,18.8,802.5,635.46,494.18
2018,5,31,15,0,842.0,127.0,4.3,18.7,766.0,592.29,460.3
2018,5,31,15,15,828.0,124.5,4.3,18.7,724.0,545.36,422.78
2018,5,31,15,30,814.0,122.0,4.3,18.7,682.0,497.32,383.46
2018,5,31,15,45,797.5,118.5,4.2,18.2,636.5,446.55,341.51
2018,5,31,16,0,781.0,115.0,4.1,17.7,591.0,395.48,298.27
2018,5,31,16,15,758.0,112.0,4.05,17.35,542.5,340.03,250.68
2018,5,31,16,30,735.0,109.0,4.0,17.0,494.0,287.66,205.04
2018,5,31,16,45,704.5,104.5,3.95,16.6,443.0,233.74,158.88
2018,5,31,17,0,674.0,100.0,3.9,16.2,392.0,182.19,116.7
2018,5,31,17,15,633.5,94.0,3.8,15.75,341.0,131.21,80.15
2018,5,31,17,30,593.0,88.0,3.7,15.3,290.0,84.39,55.96
2018,5,31,17,45,536.5,80.5,3.6,14.8,240.5,63.4,50.94
2018,5,31,18,0,480.0,73.0,3.5,14.3,191.0,58.11,46.23
2018,5,31,18,15,397.0,63.5,3.2,13.75,146.0,47.98,37.02
2018,5,31,18,30,314.0,54.0,2.9,13.2,101.0,40.63,30.01
2018,5,31,18,45,206.0,39.0,2.65,12.65,65.5,29.32,18.92
2018,5,31,19,0,98.0,24.0,2.4,12.1,30.0,17.95,0.0
2018,5,31,19,15,49.0,12.0,2.35,11.85,15.0,9.44,0.0
2018,5,31,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.0,1.7,9.95,8.0,0.0,0.0
2018,6,1,5,0,60.0,14.0,1.8,10.2,16.0,11.02,0.0
2018,6,1,5,15,168.0,29.0,1.8,10.6,46.5,21.91,9.32
2018,6,1,5,30,276.0,44.0,1.8,11.0,77.0,33.27,23.23
2018,6,1,5,45,368.0,53.5,1.8,11.45,119.5,40.72,30.61
2018,6,1,6,0,460.0,63.0,1.8,11.9,162.0,50.66,39.88
2018,6,1,6,15,523.0,70.5,1.75,12.5,211.0,56.21,44.97
2018,6,1,6,30,586.0,78.0,1.7,13.1,260.0,61.76,49.87
2018,6,1,6,45,632.0,82.5,1.65,13.7,311.0,96.17,58.86
2018,6,1,7,0,678.0,87.0,1.6,14.3,362.0,145.31,88.19
2018,6,1,7,15,711.0,90.5,1.55,15.15,413.0,195.99,126.58
2018,6,1,7,30,744.0,94.0,1.5,16.0,464.0,252.76,173.36
2018,6,1,7,45,769.5,97.0,1.45,16.8,514.0,305.69,218.34
2018,6,1,8,0,795.0,100.0,1.4,17.6,564.0,359.95,264.04
2018,6,1,8,15,814.0,102.5,1.55,18.55,611.0,412.29,307.71
2018,6,1,8,30,833.0,105.0,1.7,19.5,658.0,464.68,350.21
2018,6,1,8,45,848.0,106.5,1.8,20.4,701.5,512.69,388.12
2018,6,1,9,0,863.0,108.0,1.9,21.3,745.0,560.3,424.5
2018,6,1,9,15,877.0,108.0,1.95,21.9,784.0,604.87,457.87
2018,6,1,9,30,891.0,108.0,2.0,22.5,823.0,647.87,489.14
2018,6,1,9,45,903.0,107.5,2.1,23.1,857.0,687.33,517.39
2018,6,1,10,0,915.0,107.0,2.2,23.7,891.0,724.58,543.46
2018,6,1,10,15,921.0,107.5,2.25,24.2,917.5,755.99,564.81
2018,6,1,10,30,927.0,108.0,2.3,24.7,944.0,784.44,583.75
2018,6,1,10,45,931.0,108.5,2.35,25.15,963.5,808.26,598.75
2018,6,1,11,0,935.0,109.0,2.4,25.6,983.0,828.78,611.18
2018,6,1,11,15,937.5,109.5,2.5,25.95,995.5,844.71,621.18
2018,6,1,11,30,940.0,110.0,2.6,26.3,1008.0,857.14,628.92
2018,6,1,11,45,941.5,110.0,2.65,26.65,1013.0,864.82,633.22
2018,6,1,12,0,943.0,110.0,2.7,27.0,1018.0,868.96,635.3
2018,6,1,12,15,940.5,111.0,2.75,27.25,1015.0,867.12,633.78
2018,6,1,12,30,938.0,112.0,2.8,27.5,1012.0,861.74,630.06
2018,6,1,12,45,934.0,113.5,2.9,27.75,1001.5,852.06,623.91
2018,6,1,13,0,930.0,115.0,3.0,28.0,991.0,838.92,615.51
2018,6,1,13,15,927.5,113.5,3.05,28.1,974.0,821.03,604.04
2018,6,1,13,30,925.0,112.0,3.1,28.2,957.0,799.73,590.32
2018,6,1,13,45,921.0,111.0,3.15,28.3,933.5,774.44,573.05
2018,6,1,14,0,917.0,110.0,3.2,28.4,910.0,745.99,553.15
2018,6,1,14,15,910.5,108.5,3.25,28.4,879.5,712.44,529.56
2018,6,1,14,30,904.0,107.0,3.3,28.4,849.0,676.19,503.56
2018,6,1,14,45,895.0,105.0,3.4,28.4,812.5,635.51,473.95
2018,6,1,15,0,886.0,103.0,3.5,28.4,776.0,592.7,442.01
2018,6,1,15,15,874.0,100.5,3.5,28.4,734.0,546.02,406.12
2018,6,1,15,30,862.0,98.0,3.5,28.4,692.0,497.93,368.22
2018,6,1,15,45,847.0,95.5,3.6,27.95,646.5,447.42,328.23
2018,6,1,16,0,832.0,93.0,3.7,27.5,601.0,395.41,285.85
2018,6,1,16,15,812.0,90.0,3.7,27.05,552.0,341.23,240.75
2018,6,1,16,30,792.0,87.0,3.7,26.6,503.0,287.58,195.45
2018,6,1,16,45,765.5,83.0,3.75,26.15,452.0,232.53,149.66
2018,6,1,17,0,739.0,79.0,3.8,25.7,401.0,179.33,107.37
2018,6,1,17,15,703.0,75.0,3.65,24.85,350.0,127.34,71.56
2018,6,1,17,30,667.0,71.0,3.5,24.0,299.0,74.36,44.64
2018,6,1,17,45,616.0,65.0,3.4,23.1,249.0,52.72,40.04
2018,6,1,18,0,565.0,59.0,3.3,22.2,199.0,48.08,36.1
2018,6,1,18,15,489.5,52.0,3.05,21.1,153.5,42.45,31.13
2018,6,1,18,30,414.0,45.0,2.8,20.0,108.0,36.91,25.99
2018,6,1,18,45,295.5,34.0,2.55,18.9,71.0,27.89,17.3
2018,6,1,19,0,177.0,23.0,2.3,17.8,34.0,17.53,0.0
2018,6,1,19,15,88.5,11.5,2.15,17.25,17.0,9.05,0.0
2018,6,1,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,8.0,1.0,12.7,9.5,0.0,0.0
2018,6,2,5,0,107.0,16.0,1.0,13.1,19.0,12.59,0.0
2018,6,2,5,15,231.0,27.0,1.15,13.85,50.0,22.21,9.61
2018,6,2,5,30,355.0,38.0,1.3,14.6,81.0,31.25,21.18
2018,6,2,5,45,442.5,45.5,1.5,15.35,124.5,37.27,27.11
2018,6,2,6,0,530.0,53.0,1.7,16.1,168.0,43.41,32.8
2018,6,2,6,15,587.5,59.0,1.65,16.95,217.0,48.17,37.08
2018,6,2,6,30,645.0,65.0,1.6,17.8,266.0,52.96,41.2
2018,6,2,6,45,685.0,69.5,1.5,18.65,317.0,92.7,53.8
2018,6,2,7,0,725.0,74.0,1.4,19.5,368.0,143.53,83.09
2018,6,2,7,15,754.0,77.5,1.35,20.55,419.0,195.51,121.6
2018,6,2,7,30,783.0,81.0,1.3,21.6,470.0,249.78,165.54
2018,6,2,7,45,804.5,84.5,1.3,22.7,520.0,303.9,210.65
2018,6,2,8,0,826.0,88.0,1.3,23.8,570.0,358.9,255.96
2018,6,2,8,15,842.5,90.0,1.4,24.7,616.5,412.06,299.34
2018,6,2,8,30,859.0,92.0,1.5,25.6,663.0,463.42,340.12
2018,6,2,8,45,872.0,94.0,1.6,26.45,706.0,512.5,378.04
2018,6,2,9,0,885.0,96.0,1.7,27.3,749.0,560.42,413.86
2018,6,2,9,15,891.0,100.0,1.8,28.0,786.5,604.62,446.16
2018,6,2,9,30,897.0,104.0,1.9,28.7,824.0,646.59,475.94
2018,6,2,9,45,900.0,108.0,2.05,29.45,855.5,684.21,502.11
2018,6,2,10,0,903.0,112.0,2.2,30.2,887.0,719.01,525.72
2018,6,2,10,15,909.0,113.5,2.25,30.7,913.5,750.9,546.85
2018,6,2,10,30,915.0,115.0,2.3,31.2,940.0,779.87,565.61
2018,6,2,10,45,919.0,115.5,2.4,31.75,959.5,803.42,580.42
2018,6,2,11,0,923.0,116.0,2.5,32.3,979.0,823.71,592.47
2018,6,2,11,15,926.0,116.5,2.5,32.65,992.0,839.85,601.63
2018,6,2,11,30,929.0,117.0,2.5,33.0,1005.0,852.56,608.62
