Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,45,931.0,117.0,2.5,33.4,1010.5,860.58,612.52
2018,6,2,12,0,933.0,117.0,2.5,33.8,1016.0,865.11,614.29
2018,6,2,12,15,934.0,116.5,2.45,34.0,1014.5,864.92,613.27
2018,6,2,12,30,935.0,116.0,2.4,34.2,1013.0,861.21,610.12
2018,6,2,12,45,935.0,114.0,2.4,34.45,1003.5,851.91,603.77
2018,6,2,13,0,935.0,112.0,2.4,34.7,994.0,839.05,595.26
2018,6,2,13,15,932.0,111.0,2.4,34.8,976.5,821.16,583.96
2018,6,2,13,30,929.0,110.0,2.4,34.9,959.0,799.87,570.53
2018,6,2,13,45,924.0,109.0,2.4,35.0,935.0,773.81,553.22
2018,6,2,14,0,919.0,108.0,2.4,35.1,911.0,744.65,533.43
2018,6,2,14,15,912.0,106.5,2.45,35.0,880.0,710.77,510.85
2018,6,2,14,30,905.0,105.0,2.5,34.9,849.0,674.23,485.93
2018,6,2,14,45,896.0,103.0,2.55,34.85,812.5,633.58,457.45
2018,6,2,15,0,887.0,101.0,2.6,34.8,776.0,590.81,426.72
2018,6,2,15,15,875.0,99.0,2.6,34.8,734.5,544.59,392.43
2018,6,2,15,30,863.0,97.0,2.6,34.8,693.0,496.95,356.17
2018,6,2,15,45,848.0,94.5,2.7,34.3,647.5,446.47,317.71
2018,6,2,16,0,833.0,92.0,2.8,33.8,602.0,394.43,276.8
2018,6,2,16,15,813.0,89.0,2.8,33.35,553.0,340.28,233.14
2018,6,2,16,30,793.0,86.0,2.8,32.9,504.0,286.65,189.23
2018,6,2,16,45,767.5,82.5,2.8,32.4,453.5,232.25,145.24
2018,6,2,17,0,742.0,79.0,2.8,31.9,403.0,179.56,104.52
2018,6,2,17,15,706.5,74.5,2.55,30.75,352.0,127.1,69.42
2018,6,2,17,30,671.0,70.0,2.3,29.6,301.0,73.66,42.96
2018,6,2,17,45,620.5,64.5,2.1,28.5,251.0,52.39,38.83
2018,6,2,18,0,570.0,59.0,1.9,27.4,201.0,48.11,35.32
2018,6,2,18,15,494.5,52.0,1.7,26.1,155.0,42.47,30.48
2018,6,2,18,30,419.0,45.0,1.5,24.8,109.0,36.91,25.47
2018,6,2,18,45,305.5,34.5,1.35,23.45,72.5,28.32,17.37
2018,6,2,19,0,192.0,24.0,1.2,22.1,36.0,18.3,1.24
2018,6,2,19,15,100.0,13.0,1.2,21.55,19.0,10.23,0.0
2018,6,2,19,30,8.0,2.0,1.2,21.0,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,20.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,1.95,14.8,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,2.1,15.1,19.0,11.8,0.0
2018,6,3,5,15,236.0,26.5,2.25,15.85,50.5,21.78,9.38
2018,6,3,5,30,361.0,38.0,2.4,16.6,82.0,31.27,20.99
2018,6,3,5,45,447.5,46.0,2.6,17.3,126.0,37.7,27.23
2018,6,3,6,0,534.0,54.0,2.8,18.0,170.0,44.21,33.23
2018,6,3,6,15,591.0,59.5,2.7,18.8,219.0,48.58,37.13
2018,6,3,6,30,648.0,65.0,2.6,19.6,268.0,52.99,40.91
2018,6,3,6,45,687.5,69.5,2.5,20.45,319.0,91.8,53.03
2018,6,3,7,0,727.0,74.0,2.4,21.3,370.0,142.63,81.95
2018,6,3,7,15,755.5,78.0,2.4,22.3,421.0,194.97,120.61
2018,6,3,7,30,784.0,82.0,2.4,23.3,472.0,249.56,164.87
2018,6,3,7,45,805.0,84.5,2.35,24.3,521.0,302.71,209.45
2018,6,3,8,0,826.0,87.0,2.3,25.3,570.0,356.66,254.33
2018,6,3,8,15,842.0,90.0,2.3,26.15,617.0,410.47,298.34
2018,6,3,8,30,858.0,93.0,2.3,27.0,664.0,462.37,339.6
2018,6,3,8,45,870.5,95.0,2.25,27.85,706.5,511.14,377.06
2018,6,3,9,0,883.0,97.0,2.2,28.7,749.0,558.7,412.25
2018,6,3,9,15,891.5,99.5,2.25,29.35,787.0,602.95,444.55
2018,6,3,9,30,900.0,102.0,2.3,30.0,825.0,645.19,474.46
2018,6,3,9,45,906.0,104.5,2.35,30.7,857.5,683.58,500.77
2018,6,3,10,0,912.0,107.0,2.4,31.4,890.0,719.37,524.6
2018,6,3,10,15,917.5,108.5,2.5,31.9,916.5,751.17,545.93
2018,6,3,10,30,923.0,110.0,2.6,32.4,943.0,780.0,564.89
2018,6,3,10,45,927.0,110.5,2.65,32.9,962.5,803.76,579.51
2018,6,3,11,0,931.0,111.0,2.7,33.4,982.0,824.22,591.43
2018,6,3,11,15,933.5,111.5,2.75,33.8,994.5,840.12,600.63
2018,6,3,11,30,936.0,112.0,2.8,34.2,1007.0,852.55,607.63
2018,6,3,11,45,937.5,112.0,2.85,34.55,1012.5,860.25,611.79
2018,6,3,12,0,939.0,112.0,2.9,34.9,1018.0,864.43,613.78
2018,6,3,12,15,937.5,112.5,3.0,34.95,1015.0,863.07,613.38
2018,6,3,12,30,936.0,113.0,3.1,35.0,1012.0,858.19,610.81
2018,6,3,12,45,905.5,131.0,3.2,35.05,993.5,840.9,600.25
2018,6,3,13,0,875.0,149.0,3.3,35.1,975.0,820.32,587.6
2018,6,3,13,15,899.5,130.0,3.35,35.0,965.5,810.56,582.19
2018,6,3,13,30,924.0,111.0,3.4,34.9,956.0,795.85,573.47
2018,6,3,13,45,893.0,125.5,3.45,34.75,925.0,763.91,552.09
2018,6,3,14,0,862.0,140.0,3.5,34.6,894.0,729.87,528.95
2018,6,3,14,15,840.5,145.0,3.5,34.35,859.0,700.78,508.85
2018,6,3,14,30,819.0,150.0,3.5,34.1,824.0,662.0,481.85
2018,6,3,14,45,808.0,146.0,3.55,33.8,786.5,620.62,452.94
2018,6,3,15,0,797.0,142.0,3.6,33.5,749.0,577.53,422.01
2018,6,3,15,15,822.5,122.0,3.6,33.5,718.5,538.27,392.39
2018,6,3,15,30,848.0,102.0,3.6,33.5,688.0,493.48,357.65
2018,6,3,15,45,840.5,96.5,3.65,32.55,645.0,444.47,320.07
2018,6,3,16,0,833.0,91.0,3.7,31.6,602.0,393.14,279.36
2018,6,3,16,15,815.0,87.5,3.65,30.9,553.5,339.29,235.38
2018,6,3,16,30,797.0,84.0,3.6,30.2,505.0,285.75,190.95
2018,6,3,16,45,773.0,80.5,3.55,29.45,455.5,231.53,146.49
2018,6,3,17,0,749.0,77.0,3.5,28.7,406.0,178.84,105.19
2018,6,3,17,15,715.5,72.5,3.45,27.6,355.0,126.25,69.43
2018,6,3,17,30,682.0,68.0,3.4,26.5,304.0,72.54,42.51
2018,6,3,17,45,634.0,62.5,3.3,25.4,254.0,51.08,38.25
2018,6,3,18,0,586.0,57.0,3.2,24.3,204.0,46.74,34.64
2018,6,3,18,15,514.0,50.0,3.1,23.15,158.0,41.04,29.67
2018,6,3,18,30,442.0,43.0,3.0,22.0,112.0,35.41,24.53
2018,6,3,18,45,330.0,34.0,2.9,20.9,75.5,27.98,17.37
2018,6,3,19,0,218.0,25.0,2.8,19.8,39.0,20.69,3.36
2018,6,3,19,15,114.5,13.5,2.8,19.15,20.5,10.62,0.0
2018,6,3,19,30,11.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.8,17.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,4,4,45,66.5,8.0,2.9,12.9,10.0,0.0,0.0
2018,6,4,5,0,133.0,16.0,3.0,13.1,20.0,12.59,0.0
2018,6,4,5,15,264.0,26.0,3.1,13.6,52.5,21.43,9.44
2018,6,4,5,30,395.0,36.0,3.2,14.1,85.0,29.77,19.96
2018,6,4,5,45,479.5,43.0,3.25,14.65,129.0,35.52,25.64
2018,6,4,6,0,564.0,50.0,3.3,15.2,173.0,41.38,31.13
2018,6,4,6,15,619.0,55.0,3.4,16.0,222.0,45.52,34.87
2018,6,4,6,30,674.0,60.0,3.5,16.8,271.0,53.78,42.09
2018,6,4,6,45,712.5,63.5,3.6,17.6,322.0,87.38,49.75
2018,6,4,7,0,751.0,67.0,3.7,18.4,373.0,138.61,78.83
2018,6,4,7,15,778.0,70.5,3.8,19.15,424.0,191.51,118.58
2018,6,4,7,30,805.0,74.0,3.9,19.9,475.0,246.44,164.25
2018,6,4,7,45,825.0,77.0,4.0,20.6,524.5,303.2,213.15
2018,6,4,8,0,845.0,80.0,4.1,21.3,574.0,357.52,260.07
2018,6,4,8,15,860.5,82.5,4.15,21.9,621.0,410.01,304.93
2018,6,4,8,30,876.0,85.0,4.2,22.5,668.0,462.09,348.31
2018,6,4,8,45,888.0,87.0,4.25,23.05,711.0,511.37,388.42
2018,6,4,9,0,900.0,89.0,4.3,23.6,754.0,559.38,426.35
2018,6,4,9,15,905.0,93.5,4.3,24.0,791.5,604.04,460.81
2018,6,4,9,30,910.0,98.0,4.3,24.4,829.0,646.37,492.58
2018,6,4,9,45,910.5,104.0,4.35,24.8,860.5,684.55,520.59
2018,6,4,10,0,911.0,110.0,4.4,25.2,892.0,719.7,545.77
2018,6,4,10,15,917.0,111.0,4.4,25.4,918.5,751.41,568.4
2018,6,4,10,30,923.0,112.0,4.4,25.6,945.0,780.18,588.56
2018,6,4,10,45,927.5,112.5,4.45,25.75,965.0,804.31,605.18
2018,6,4,11,0,932.0,113.0,4.5,25.9,985.0,825.18,618.87
2018,6,4,11,15,936.0,113.0,4.55,25.95,998.5,841.88,630.08
2018,6,4,11,30,940.0,113.0,4.6,26.0,1012.0,855.14,639.01
2018,6,4,11,45,942.0,113.0,4.65,26.05,1018.0,863.3,644.54
2018,6,4,12,0,944.0,113.0,4.7,26.1,1024.0,867.94,647.77
2018,6,4,12,15,943.5,113.0,4.75,25.95,1021.5,867.01,647.83
2018,6,4,12,30,943.0,113.0,4.8,25.8,1019.0,862.55,645.58
2018,6,4,12,45,941.5,112.0,4.85,25.7,1009.0,852.91,639.72
2018,6,4,13,0,940.0,111.0,4.9,25.6,999.0,839.73,631.49
2018,6,4,13,15,937.0,110.5,4.95,25.4,982.0,822.3,620.6
2018,6,4,13,30,934.0,110.0,5.0,25.2,965.0,801.46,607.33
2018,6,4,13,45,930.5,108.0,5.0,25.0,941.5,775.66,589.4
2018,6,4,14,0,927.0,106.0,5.0,24.8,918.0,746.66,568.76
2018,6,4,14,15,908.5,111.0,5.0,24.5,884.0,710.47,542.56
2018,6,4,14,30,890.0,116.0,5.0,24.2,850.0,672.27,514.4
2018,6,4,14,45,808.5,145.0,5.0,23.9,789.5,619.39,474.28
2018,6,4,15,0,727.0,174.0,5.0,23.6,729.0,565.22,432.81
2018,6,4,15,15,789.5,139.0,5.0,23.6,711.5,535.01,408.58
2018,6,4,15,30,852.0,104.0,5.0,23.6,694.0,496.52,376.68
2018,6,4,15,45,849.0,97.5,4.95,22.75,652.5,448.46,337.45
2018,6,4,16,0,846.0,91.0,4.9,21.9,611.0,398.64,295.52
2018,6,4,16,15,826.5,88.0,4.85,21.35,562.0,343.09,247.98
2018,6,4,16,30,807.0,85.0,4.8,20.8,513.0,289.01,201.01
2018,6,4,16,45,778.5,82.0,4.75,20.2,461.0,233.75,153.88
2018,6,4,17,0,750.0,79.0,4.7,19.6,409.0,180.5,110.59
2018,6,4,17,15,717.0,74.5,4.6,18.9,358.0,127.93,73.35
2018,6,4,17,30,684.0,70.0,4.5,18.2,307.0,74.07,45.29
2018,6,4,17,45,613.0,66.5,4.45,17.45,253.5,53.74,41.91
2018,6,4,18,0,542.0,63.0,4.4,16.7,200.0,50.83,39.4
2018,6,4,18,15,433.0,56.0,4.25,16.05,150.0,45.06,34.14
2018,6,4,18,30,324.0,49.0,4.1,15.4,100.0,37.23,26.88
2018,6,4,18,45,238.0,36.5,3.95,14.75,67.0,27.71,17.74
2018,6,4,19,0,152.0,24.0,3.8,14.1,34.0,18.21,3.36
2018,6,4,19,15,80.5,13.0,3.8,13.8,18.0,10.23,0.0
2018,6,4,19,30,9.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.8,13.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,39.0,8.0,3.5,10.7,9.5,0.0,0.0
2018,6,5,5,0,78.0,16.0,3.6,10.9,19.0,12.59,0.0
2018,6,5,5,15,190.5,30.0,3.7,11.3,50.5,22.72,10.63
2018,6,5,5,30,303.0,44.0,3.8,11.7,82.0,33.42,23.35
2018,6,5,5,45,392.5,54.5,3.95,12.05,126.0,44.22,33.63
2018,6,5,6,0,482.0,65.0,4.1,12.4,170.0,52.41,41.34
2018,6,5,6,15,540.0,72.5,4.1,12.8,219.0,57.9,46.41
2018,6,5,6,30,598.0,80.0,4.1,13.2,268.0,63.37,51.27
2018,6,5,6,45,635.5,87.5,4.1,13.65,318.5,96.1,60.36
2018,6,5,7,0,673.0,95.0,4.1,14.1,369.0,146.46,90.17
2018,6,5,7,15,698.5,100.5,4.05,14.6,418.0,196.95,128.64
2018,6,5,7,30,724.0,106.0,4.0,15.1,467.0,249.44,172.75
2018,6,5,7,45,747.0,110.5,4.0,15.65,516.5,302.16,218.59
2018,6,5,8,0,770.0,115.0,4.0,16.2,566.0,358.62,267.42
2018,6,5,8,15,801.0,115.0,4.0,16.8,617.5,412.18,313.05
2018,6,5,8,30,832.0,115.0,4.0,17.4,669.0,466.98,358.64
2018,6,5,8,45,802.5,133.5,4.0,18.0,696.0,509.07,393.64
2018,6,5,9,0,773.0,152.0,4.0,18.6,723.0,546.18,423.43
2018,6,5,9,15,824.0,138.5,3.95,19.1,775.5,597.86,463.34
2018,6,5,9,30,875.0,125.0,3.9,19.6,828.0,645.98,499.78
2018,6,5,9,45,904.0,116.0,3.9,20.1,868.0,688.91,531.58
2018,6,5,10,0,933.0,107.0,3.9,20.6,908.0,730.58,561.78
2018,6,5,10,15,923.0,116.5,3.9,21.05,929.5,758.75,581.27
2018,6,5,10,30,913.0,126.0,3.9,21.5,951.0,782.92,597.55
2018,6,5,10,45,934.0,116.5,3.9,21.9,976.0,811.09,616.86
2018,6,5,11,0,955.0,107.0,3.9,22.3,1001.0,836.5,632.98
2018,6,5,11,15,957.5,106.5,3.9,22.55,1013.0,851.98,642.54
2018,6,5,11,30,960.0,106.0,3.9,22.8,1025.0,863.9,649.75
2018,6,5,11,45,962.0,105.5,3.95,23.05,1030.5,871.84,654.55
2018,6,5,12,0,964.0,105.0,4.0,23.3,1036.0,876.16,656.99
2018,6,5,12,15,941.5,119.5,4.05,23.3,1027.0,869.46,652.61
2018,6,5,12,30,919.0,134.0,4.1,23.3,1018.0,859.0,645.79
2018,6,5,12,45,916.5,134.0,4.15,23.3,1008.0,849.68,639.86
2018,6,5,13,0,914.0,134.0,4.2,23.3,998.0,836.95,631.62
2018,6,5,13,15,922.0,126.5,4.25,23.15,984.5,822.89,622.88
2018,6,5,13,30,930.0,119.0,4.3,23.0,971.0,804.96,611.29
2018,6,5,13,45,926.5,116.5,4.35,22.85,947.0,778.95,593.19
2018,6,5,14,0,923.0,114.0,4.4,22.7,923.0,749.74,572.5
2018,6,5,14,15,917.5,111.5,4.4,22.4,892.5,716.12,548.42
2018,6,5,14,30,912.0,109.0,4.4,22.1,862.0,679.71,521.77
2018,6,5,14,45,904.5,107.0,4.4,21.8,826.0,639.92,491.95
2018,6,5,15,0,897.0,105.0,4.4,21.5,790.0,597.85,459.62
2018,6,5,15,15,885.5,102.5,4.4,21.5,748.0,551.24,422.49
2018,6,5,15,30,874.0,100.0,4.4,21.5,706.0,503.14,383.23
2018,6,5,15,45,860.5,97.0,4.35,20.8,660.5,452.55,341.86
2018,6,5,16,0,847.0,94.0,4.3,20.1,615.0,400.24,297.9
2018,6,5,16,15,830.0,90.0,4.25,19.65,566.5,345.65,250.88
2018,6,5,16,30,813.0,86.0,4.2,19.2,518.0,291.25,203.39
2018,6,5,16,45,789.0,82.0,4.15,18.75,467.0,235.84,155.74
2018,6,5,17,0,765.0,78.0,4.1,18.3,416.0,181.93,111.53
2018,6,5,17,15,729.5,74.0,4.05,17.7,364.0,128.71,73.81
2018,6,5,17,30,694.0,70.0,4.0,17.1,312.0,74.46,45.62
2018,6,5,17,45,643.5,65.5,3.9,16.45,261.5,53.38,41.77
2018,6,5,18,0,593.0,61.0,3.8,15.8,211.0,49.83,38.68
2018,6,5,18,15,516.5,54.0,3.65,15.15,164.0,44.18,33.52
2018,6,5,18,30,440.0,47.0,3.5,14.5,117.0,38.61,28.22
2018,6,5,18,45,323.5,37.0,3.35,13.9,79.0,30.42,20.17
2018,6,5,19,0,207.0,27.0,3.2,13.3,41.0,20.55,5.4
2018,6,5,19,15,108.5,14.5,3.25,13.0,21.5,11.41,0.0
2018,6,5,19,30,10.0,2.0,3.3,12.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,3.45,11.05,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,3.5,11.2,6.0,4.72,0.0
2018,6,6,5,15,2.5,13.5,3.55,11.5,13.5,10.27,1.76
2018,6,6,5,30,0.0,21.0,3.6,11.8,21.0,15.99,8.25
2018,6,6,5,45,0.0,31.5,3.65,12.15,31.5,24.04,15.75
2018,6,6,6,0,0.0,42.0,3.7,12.5,42.0,32.1,23.19
2018,6,6,6,15,28.5,69.0,3.75,12.85,78.0,51.77,40.93
2018,6,6,6,30,57.0,96.0,3.8,13.2,114.0,70.28,57.43
2018,6,6,6,45,113.5,128.5,3.8,13.6,172.0,96.47,74.0
2018,6,6,7,0,170.0,161.0,3.8,14.0,230.0,133.76,100.66
2018,6,6,7,15,146.0,176.5,3.85,14.4,241.5,153.83,117.41
2018,6,6,7,30,122.0,192.0,3.9,14.8,253.0,170.98,132.53
2018,6,6,7,45,152.5,212.0,3.9,15.2,296.0,203.64,158.43
2018,6,6,8,0,183.0,232.0,3.9,15.6,339.0,239.55,187.12
2018,6,6,8,15,236.5,257.0,3.9,16.05,407.0,294.32,230.35
2018,6,6,8,30,290.0,282.0,3.9,16.5,475.0,351.74,275.4
2018,6,6,8,45,388.5,271.0,3.95,17.0,547.5,407.76,318.97
2018,6,6,9,0,487.0,260.0,4.0,17.5,620.0,477.99,373.25
2018,6,6,9,15,608.0,223.5,4.05,17.85,696.5,544.55,424.75
2018,6,6,9,30,729.0,187.0,4.1,18.2,773.0,614.62,478.45
2018,6,6,9,45,783.5,168.5,4.1,18.6,821.5,659.69,512.39
2018,6,6,10,0,838.0,150.0,4.1,19.0,870.0,707.75,548.0
2018,6,6,10,15,832.0,159.5,4.2,19.3,892.5,737.03,569.1
2018,6,6,10,30,826.0,169.0,4.3,19.6,915.0,762.9,587.47
2018,6,6,10,45,783.5,199.0,4.35,19.85,919.0,774.4,594.57
2018,6,6,11,0,741.0,229.0,4.4,20.1,923.0,789.4,603.87
2018,6,6,11,15,792.5,199.5,4.45,20.3,950.5,809.08,618.97
2018,6,6,11,30,844.0,170.0,4.5,20.5,978.0,834.98,638.12
2018,6,6,11,45,846.0,170.5,4.6,20.7,984.0,843.25,643.96
2018,6,6,12,0,848.0,171.0,4.7,20.9,990.0,848.2,647.53
2018,6,6,12,15,858.5,164.0,4.7,20.9,991.5,850.36,649.06
2018,6,6,12,30,869.0,157.0,4.7,20.9,993.0,835.41,638.63
2018,6,6,12,45,860.5,160.5,4.75,20.95,981.5,824.45,631.34
2018,6,6,13,0,852.0,164.0,4.8,21.0,970.0,823.76,630.71
2018,6,6,13,15,855.5,158.5,4.8,20.9,955.5,807.95,619.72
2018,6,6,13,30,859.0,153.0,4.8,20.8,941.0,777.91,598.79
2018,6,6,13,45,853.0,151.5,4.8,20.7,917.0,762.54,587.45
2018,6,6,14,0,847.0,150.0,4.8,20.6,893.0,733.53,566.24
2018,6,6,14,15,839.0,148.5,4.8,20.45,863.0,700.47,541.87
2018,6,6,14,30,831.0,147.0,4.8,20.3,833.0,664.98,515.25
2018,6,6,14,45,820.5,143.5,4.75,20.1,796.5,624.1,484.0
2018,6,6,15,0,810.0,140.0,4.7,19.9,760.0,581.42,450.71
2018,6,6,15,15,795.5,137.5,4.7,19.9,719.0,535.93,414.29
2018,6,6,15,30,781.0,135.0,4.7,19.9,678.0,489.45,376.23
2018,6,6,15,45,762.5,132.0,4.7,19.3,633.0,440.14,335.9
2018,6,6,16,0,744.0,129.0,4.7,18.7,588.0,388.62,292.77
2018,6,6,16,15,689.5,132.0,4.65,18.25,530.5,332.17,245.53
2018,6,6,16,30,635.0,135.0,4.6,17.8,473.0,279.87,201.61
2018,6,6,16,45,612.5,126.5,4.6,17.35,426.0,230.12,159.27
2018,6,6,17,0,590.0,118.0,4.6,16.9,379.0,182.05,120.02
2018,6,6,17,15,545.5,110.0,4.5,16.35,328.0,134.18,85.94
2018,6,6,17,30,501.0,102.0,4.4,15.8,277.0,88.19,60.67
2018,6,6,17,45,451.5,90.5,4.3,15.2,229.5,66.72,53.81
2018,6,6,18,0,402.0,79.0,4.2,14.6,182.0,58.61,46.66
2018,6,6,18,15,334.0,69.0,4.0,14.1,142.0,51.22,39.91
2018,6,6,18,30,266.0,59.0,3.8,13.6,102.0,43.81,32.9
2018,6,6,18,45,176.0,43.5,3.6,13.1,68.0,32.39,21.98
2018,6,6,19,0,86.0,28.0,3.4,12.6,34.0,20.79,6.29
2018,6,6,19,15,44.0,14.5,3.4,12.45,17.5,11.41,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.15,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.35,10.7,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.4,10.8,6.0,4.72,0.0
2018,6,7,5,15,0.5,13.5,3.55,11.15,13.5,10.26,1.82
2018,6,7,5,30,0.0,21.0,3.7,11.5,21.0,15.99,8.27
2018,6,7,5,45,0.0,32.5,3.8,11.8,32.5,24.81,16.46
2018,6,7,6,0,0.0,44.0,3.9,12.1,44.0,33.65,24.62
2018,6,7,6,15,0.0,62.5,3.95,12.65,62.5,47.44,37.08
2018,6,7,6,30,0.0,81.0,4.0,13.2,81.0,60.78,48.96
2018,6,7,6,45,4.0,105.0,4.0,13.7,106.5,78.22,61.23
2018,6,7,7,0,8.0,129.0,4.0,14.2,132.0,96.61,76.22
2018,6,7,7,15,23.0,157.5,4.05,14.75,168.5,120.74,95.27
2018,6,7,7,30,38.0,186.0,4.1,15.3,205.0,146.76,115.75
2018,6,7,7,45,59.5,214.0,4.1,15.85,247.0,176.99,139.39
2018,6,7,8,0,81.0,242.0,4.1,16.4,289.0,209.9,165.19
2018,6,7,8,15,78.5,263.5,4.05,16.9,312.5,231.39,182.19
2018,6,7,8,30,76.0,285.0,4.0,17.4,336.0,252.66,198.73
2018,6,7,8,45,104.5,312.0,3.95,17.95,386.5,292.7,229.59
2018,6,7,9,0,133.0,339.0,3.9,18.5,437.0,341.09,266.56
2018,6,7,9,15,358.0,292.5,3.95,18.95,576.0,446.32,348.07
2018,6,7,9,30,583.0,246.0,4.0,19.4,715.0,572.39,443.87
2018,6,7,9,45,723.5,193.0,4.0,19.9,798.5,643.2,496.96
2018,6,7,10,0,864.0,140.0,4.0,20.4,882.0,708.07,545.51
2018,6,7,10,15,870.5,142.0,4.1,20.7,909.0,739.55,568.26
2018,6,7,10,30,877.0,144.0,4.2,21.0,936.0,768.25,588.83
2018,6,7,10,45,881.0,145.5,4.35,21.35,956.0,791.76,605.49
2018,6,7,11,0,885.0,147.0,4.5,21.7,976.0,812.14,619.99
2018,6,7,11,15,888.5,147.5,4.55,21.85,989.0,828.13,630.86
2018,6,7,11,30,892.0,148.0,4.6,22.0,1002.0,840.86,639.35
2018,6,7,11,45,894.0,147.0,4.65,22.15,1007.0,847.95,643.99
2018,6,7,12,0,896.0,146.0,4.7,22.3,1012.0,851.74,646.43
2018,6,7,12,15,895.5,147.0,4.65,22.35,1010.5,851.74,645.98
2018,6,7,12,30,895.0,148.0,4.6,22.4,1009.0,848.43,643.33
2018,6,7,12,45,893.0,148.0,4.6,22.5,1000.0,839.84,637.29
2018,6,7,13,0,891.0,148.0,4.6,22.6,991.0,827.92,629.05
2018,6,7,13,15,888.5,146.0,4.6,22.65,974.0,810.77,617.06
2018,6,7,13,30,886.0,144.0,4.6,22.7,957.0,790.35,602.35
2018,6,7,13,45,882.5,141.5,4.6,22.7,934.0,765.61,584.52
2018,6,7,14,0,879.0,139.0,4.6,22.7,911.0,737.8,564.23
2018,6,7,14,15,874.5,136.5,4.55,22.65,882.0,706.37,540.86
2018,6,7,14,30,870.0,134.0,4.5,22.6,853.0,672.2,515.08
2018,6,7,14,45,862.0,130.5,4.5,22.5,817.0,637.29,488.42
2018,6,7,15,0,854.0,127.0,4.5,22.4,781.0,594.47,455.38
2018,6,7,15,15,840.5,124.0,4.5,22.4,739.0,547.36,418.14
2018,6,7,15,30,827.0,121.0,4.5,22.4,697.0,499.06,379.07
2018,6,7,15,45,813.5,117.0,4.4,21.85,652.5,449.01,338.2
2018,6,7,16,0,800.0,113.0,4.3,21.3,608.0,398.31,295.72
2018,6,7,16,15,784.0,108.0,4.25,20.8,560.5,345.62,250.78
2018,6,7,16,30,768.0,103.0,4.2,20.3,513.0,293.08,205.38
2018,6,7,16,45,743.5,98.0,4.1,19.8,462.5,235.52,156.61
2018,6,7,17,0,719.0,93.0,4.0,19.3,412.0,182.79,113.75
2018,6,7,17,15,683.0,87.5,3.9,18.65,360.5,130.48,76.72
2018,6,7,17,30,647.0,82.0,3.8,18.0,309.0,81.67,52.15
2018,6,7,17,45,596.0,75.0,3.7,17.35,258.5,59.77,47.24
2018,6,7,18,0,545.0,68.0,3.6,16.7,208.0,54.65,42.78
2018,6,7,18,15,468.5,59.5,3.35,16.0,161.5,48.07,36.85
2018,6,7,18,30,392.0,51.0,3.1,15.3,115.0,41.52,30.7
2018,6,7,18,45,283.0,40.0,2.9,14.55,78.0,30.44,20.25
2018,6,7,19,0,174.0,29.0,2.7,13.8,41.0,21.91,7.53
2018,6,7,19,15,90.5,15.5,2.65,13.4,21.5,12.2,0.0
2018,6,7,19,30,7.0,2.0,2.6,13.0,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.6,12.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,4,45,50.5,7.5,2.35,10.55,9.5,0.0,0.0
2018,6,8,5,0,101.0,15.0,2.5,10.9,19.0,11.8,0.0
2018,6,8,5,15,215.5,28.5,2.7,11.55,51.0,21.73,10.23
2018,6,8,5,30,330.0,42.0,2.9,12.2,83.0,34.42,24.21
2018,6,8,5,45,413.0,51.0,3.05,12.85,126.0,41.47,31.12
2018,6,8,6,0,496.0,60.0,3.2,13.5,169.0,48.54,37.73
2018,6,8,6,15,553.0,67.0,3.15,14.15,217.5,53.8,42.52
2018,6,8,6,30,610.0,74.0,3.1,14.8,266.0,59.06,47.12
2018,6,8,6,45,650.0,79.0,3.1,15.4,316.0,87.69,53.7
2018,6,8,7,0,690.0,84.0,3.1,16.0,366.0,136.93,81.22
2018,6,8,7,15,720.0,88.5,3.1,16.75,417.0,188.02,119.11
2018,6,8,7,30,750.0,93.0,3.1,17.5,468.0,245.01,165.98
2018,6,8,7,45,772.5,97.0,3.1,18.2,517.5,297.83,211.32
2018,6,8,8,0,795.0,101.0,3.1,18.9,567.0,351.71,257.53
2018,6,8,8,15,812.5,104.5,3.1,19.55,614.0,404.02,301.9
2018,6,8,8,30,830.0,108.0,3.1,20.2,661.0,456.27,345.05
2018,6,8,8,45,843.0,110.5,3.15,20.9,703.5,505.18,384.47
2018,6,8,9,0,856.0,113.0,3.2,21.6,746.0,550.88,420.32
2018,6,8,9,15,864.5,115.5,3.25,22.2,783.0,593.99,453.32
2018,6,8,9,30,873.0,118.0,3.3,22.8,820.0,635.15,483.95
2018,6,8,9,45,879.5,120.0,3.35,23.4,852.0,672.47,510.99
2018,6,8,10,0,886.0,122.0,3.4,24.0,884.0,707.3,535.58
2018,6,8,10,15,891.5,123.0,3.45,24.5,909.5,737.96,556.9
2018,6,8,10,30,897.0,124.0,3.5,25.0,935.0,765.73,575.8
2018,6,8,10,45,901.5,125.0,3.55,25.5,955.0,789.74,591.76
2018,6,8,11,0,906.0,126.0,3.6,26.0,975.0,810.58,604.9
2018,6,8,11,15,908.5,126.0,3.65,26.4,987.0,825.79,614.08
2018,6,8,11,30,911.0,126.0,3.7,26.8,999.0,837.63,621.03
2018,6,8,11,45,913.0,126.0,3.8,27.25,1004.5,845.7,625.62
2018,6,8,12,0,915.0,126.0,3.9,27.7,1010.0,850.37,627.99
2018,6,8,12,15,911.5,127.0,3.95,27.85,1006.0,848.02,626.24
2018,6,8,12,30,908.0,128.0,4.0,28.0,1002.0,842.3,622.33
2018,6,8,12,45,903.5,129.0,4.1,28.15,991.5,832.44,615.93
2018,6,8,13,0,899.0,130.0,4.2,28.3,981.0,819.27,607.34
2018,6,8,13,15,895.5,129.0,4.3,28.25,964.0,802.0,596.46
2018,6,8,13,30,892.0,128.0,4.4,28.2,947.0,781.49,582.73
2018,6,8,13,45,887.0,126.0,4.45,28.1,923.0,755.92,565.08
2018,6,8,14,0,882.0,124.0,4.5,28.0,899.0,727.36,545.03
2018,6,8,14,15,876.5,121.5,4.6,27.8,869.5,695.21,522.54
2018,6,8,14,30,871.0,119.0,4.7,27.6,840.0,660.39,497.62
2018,6,8,14,45,863.5,115.5,4.75,27.35,804.5,621.07,468.7
2018,6,8,15,0,856.0,112.0,4.8,27.1,769.0,579.58,437.41
2018,6,8,15,15,843.5,110.0,4.8,27.1,728.0,534.78,402.24
2018,6,8,15,30,831.0,108.0,4.8,27.1,687.0,489.67,365.92
2018,6,8,15,45,818.0,104.5,4.85,26.3,643.0,440.21,326.56
2018,6,8,16,0,805.0,101.0,4.9,25.5,599.0,390.05,285.39
2018,6,8,16,15,788.5,95.5,4.85,24.95,551.0,336.66,240.37
2018,6,8,16,30,772.0,90.0,4.8,24.4,503.0,283.49,194.94
2018,6,8,16,45,749.0,86.0,4.7,23.8,454.0,230.66,150.36
2018,6,8,17,0,726.0,82.0,4.6,23.2,405.0,179.26,109.0
2018,6,8,17,15,695.0,76.5,4.45,22.4,355.0,123.5,69.45
2018,6,8,17,30,664.0,71.0,4.3,21.6,305.0,74.4,45.02
2018,6,8,17,45,621.5,64.5,4.15,20.85,256.5,52.33,40.09
2018,6,8,18,0,579.0,58.0,4.0,20.1,208.0,47.36,35.84
2018,6,8,18,15,513.5,51.5,3.7,19.3,163.0,42.14,31.18
2018,6,8,18,30,448.0,45.0,3.4,18.5,118.0,36.97,26.38
2018,6,8,18,45,347.0,35.5,3.15,17.7,81.0,29.2,18.96
2018,6,8,19,0,246.0,26.0,2.9,16.9,44.0,21.48,7.66
2018,6,8,19,15,131.0,14.0,2.85,16.45,23.0,11.02,0.0
2018,6,8,19,30,16.0,2.0,2.8,16.0,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.8,15.55,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,2.8,12.95,3.5,2.75,0.0
2018,6,9,5,0,8.0,7.0,3.0,13.1,7.0,5.51,0.0
2018,6,9,5,15,11.5,16.5,3.25,13.45,17.5,13.01,3.82
2018,6,9,5,30,15.0,26.0,3.5,13.8,28.0,20.37,11.94
2018,6,9,5,45,10.0,25.0,3.7,14.15,26.5,19.73,11.8
2018,6,9,6,0,5.0,24.0,3.9,14.5,25.0,18.31,10.7
2018,6,9,6,15,2.5,37.5,4.0,14.8,38.0,28.65,20.0
2018,6,9,6,30,0.0,51.0,4.1,15.1,51.0,39.01,29.25
2018,6,9,6,45,10.0,93.5,4.2,15.45,97.5,70.68,54.33
2018,6,9,7,0,20.0,136.0,4.3,15.8,144.0,102.55,80.25
2018,6,9,7,15,81.5,168.5,4.3,15.95,208.0,136.84,105.6
2018,6,9,7,30,143.0,201.0,4.3,16.1,272.0,180.82,139.12
2018,6,9,7,45,184.0,225.5,4.25,16.3,327.0,220.65,170.47
2018,6,9,8,0,225.0,250.0,4.2,16.5,382.0,264.95,205.69
2018,6,9,8,15,214.5,273.0,4.25,16.75,407.0,292.8,228.85
2018,6,9,8,30,204.0,296.0,4.3,17.0,432.0,319.35,250.48
2018,6,9,8,45,218.5,315.5,4.3,17.25,469.5,353.88,277.68
2018,6,9,9,0,233.0,335.0,4.3,17.5,507.0,389.26,305.18
2018,6,9,9,15,281.0,343.5,4.35,17.95,562.0,441.79,345.44
2018,6,9,9,30,329.0,352.0,4.4,18.4,617.0,491.67,383.23
2018,6,9,9,45,348.0,361.5,4.45,18.85,651.5,526.29,408.93
2018,6,9,10,0,367.0,371.0,4.5,19.3,686.0,560.95,434.37
2018,6,9,10,15,418.0,365.5,4.6,19.75,735.0,613.27,473.09
2018,6,9,10,30,469.0,360.0,4.7,20.2,784.0,659.82,507.18
2018,6,9,10,45,533.0,341.0,4.8,20.65,832.5,705.62,540.78
2018,6,9,11,0,597.0,322.0,4.9,21.1,881.0,751.24,573.92
2018,6,9,11,15,578.5,338.5,5.0,21.4,886.5,760.79,579.82
2018,6,9,11,30,560.0,355.0,5.1,21.7,892.0,767.26,583.63
2018,6,9,11,45,568.0,351.5,5.2,22.0,898.5,775.82,589.63
2018,6,9,12,0,576.0,348.0,5.3,22.3,905.0,781.82,593.76
2018,6,9,12,15,402.5,408.5,5.35,22.25,797.5,690.53,525.29
2018,6,9,12,30,229.0,469.0,5.4,22.2,690.0,581.92,443.39
2018,6,9,12,45,331.5,432.5,5.45,22.2,748.5,639.73,488.39
2018,6,9,13,0,434.0,396.0,5.5,22.2,807.0,692.44,528.58
2018,6,9,13,15,596.0,308.0,5.55,22.1,862.0,735.59,563.46
2018,6,9,13,30,758.0,220.0,5.6,22.0,917.0,773.21,593.81
2018,6,9,13,45,730.5,224.5,5.6,21.85,882.0,738.2,568.07
2018,6,9,14,0,703.0,229.0,5.6,21.7,847.0,701.6,541.19
2018,6,9,14,15,661.0,238.0,5.6,21.55,803.5,657.73,508.44
2018,6,9,14,30,619.0,247.0,5.6,21.4,760.0,613.78,475.23
2018,6,9,14,45,542.0,264.0,5.6,21.25,699.0,553.72,429.33
2018,6,9,15,0,465.0,281.0,5.6,21.1,638.0,499.39,387.33
2018,6,9,15,15,484.0,258.5,5.6,21.1,612.5,468.39,362.83
2018,6,9,15,30,503.0,236.0,5.6,21.1,587.0,434.47,335.27
2018,6,9,15,45,469.5,229.0,5.6,20.55,539.5,387.31,297.78
2018,6,9,16,0,436.0,222.0,5.6,20.0,492.0,342.18,261.37
2018,6,9,16,15,451.5,198.0,5.55,19.6,458.0,302.64,227.66
2018,6,9,16,30,467.0,174.0,5.5,19.2,424.0,260.84,191.4
2018,6,9,16,45,468.0,154.5,5.45,18.8,384.5,217.07,153.94
2018,6,9,17,0,469.0,135.0,5.4,18.4,345.0,172.8,117.16
2018,6,9,17,15,447.0,120.5,5.25,17.9,301.0,129.39,85.26
2018,6,9,17,30,425.0,106.0,5.1,17.4,257.0,88.29,61.49
2018,6,9,17,45,359.5,95.5,4.95,16.9,209.0,68.78,55.26
2018,6,9,18,0,294.0,85.0,4.8,16.4,161.0,61.42,48.81
2018,6,9,18,15,268.0,69.0,4.6,15.8,127.0,50.62,39.13
2018,6,9,18,30,242.0,53.0,4.4,15.2,93.0,39.47,28.95
2018,6,9,18,45,171.5,40.0,4.2,14.6,63.5,29.89,19.87
2018,6,9,19,0,101.0,27.0,4.0,14.0,34.0,20.25,7.48
2018,6,9,19,15,54.5,14.5,3.85,13.65,18.0,11.41,0.0
2018,6,9,19,30,8.0,2.0,3.7,13.3,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.55,12.95,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.2,9.75,8.0,5.51,0.0
2018,6,10,5,0,48.0,14.0,2.4,10.1,16.0,11.02,0.0
2018,6,10,5,15,123.0,28.0,2.55,10.7,41.5,21.06,9.89
2018,6,10,5,30,198.0,42.0,2.7,11.3,67.0,31.46,21.75
2018,6,10,5,45,292.5,52.5,2.8,11.95,107.5,39.49,29.5
2018,6,10,6,0,387.0,63.0,2.9,12.6,148.0,47.61,37.05
2018,6,10,6,15,430.5,73.5,3.0,13.35,190.5,55.23,43.94
2018,6,10,6,30,474.0,84.0,3.1,14.1,233.0,64.68,52.25
2018,6,10,6,45,517.5,94.5,3.25,14.9,283.5,91.16,60.5
2018,6,10,7,0,561.0,105.0,3.4,15.7,334.0,137.23,87.11
2018,6,10,7,15,523.0,129.5,3.45,16.45,365.0,182.03,122.99
2018,6,10,7,30,485.0,154.0,3.5,17.2,396.0,224.68,160.2
2018,6,10,7,45,556.0,152.5,3.55,17.9,457.0,273.41,199.17
2018,6,10,8,0,627.0,151.0,3.6,18.6,518.0,331.93,246.57
2018,6,10,8,15,723.0,131.5,3.6,19.25,588.0,387.89,291.63
2018,6,10,8,30,819.0,112.0,3.6,19.9,658.0,452.54,343.24
2018,6,10,8,45,833.5,114.5,3.6,20.5,701.0,501.64,383.04
2018,6,10,9,0,848.0,117.0,3.6,21.1,744.0,549.87,421.0
2018,6,10,9,15,860.5,118.0,3.6,21.6,782.5,591.36,453.13
2018,6,10,9,30,873.0,119.0,3.6,22.1,821.0,633.57,484.81
2018,6,10,9,45,884.5,118.5,3.6,22.6,854.5,672.06,512.99
2018,6,10,10,0,896.0,118.0,3.6,23.1,888.0,708.38,538.92
2018,6,10,10,15,901.5,119.0,3.6,23.5,914.0,739.37,560.65
2018,6,10,10,30,907.0,120.0,3.6,23.9,940.0,767.45,579.91
2018,6,10,10,45,911.5,120.5,3.6,24.3,959.5,791.33,595.9
2018,6,10,11,0,916.0,121.0,3.6,24.7,979.0,812.02,608.96
2018,6,10,11,15,919.5,119.5,3.65,25.0,991.0,827.02,618.28
2018,6,10,11,30,923.0,118.0,3.7,25.3,1003.0,838.65,625.38
2018,6,10,11,45,925.5,117.0,3.75,25.55,1008.5,846.48,630.09
2018,6,10,12,0,928.0,116.0,3.8,25.8,1014.0,850.88,632.57
2018,6,10,12,15,929.0,114.5,3.9,25.95,1011.5,850.22,632.19
2018,6,10,12,30,930.0,113.0,4.0,26.1,1009.0,846.09,629.57
2018,6,10,12,45,930.0,111.0,4.05,26.2,999.5,837.26,623.72
2018,6,10,13,0,930.0,109.0,4.1,26.3,990.0,824.9,615.56
2018,6,10,13,15,927.0,107.5,4.2,26.25,973.0,807.15,604.31
2018,6,10,13,30,924.0,106.0,4.3,26.2,956.0,786.04,590.73
2018,6,10,13,45,920.0,104.5,4.4,26.15,932.5,760.91,573.3
2018,6,10,14,0,916.0,103.0,4.5,26.1,909.0,732.64,553.37
2018,6,10,14,15,909.0,101.5,4.5,25.9,878.5,699.39,529.49
2018,6,10,14,30,902.0,100.0,4.5,25.7,848.0,663.48,503.19
2018,6,10,14,45,894.0,98.0,4.55,25.5,812.5,624.08,473.91
2018,6,10,15,0,886.0,96.0,4.6,25.3,777.0,582.48,442.22
2018,6,10,15,15,874.5,94.0,4.6,25.3,736.0,537.11,406.35
2018,6,10,15,30,863.0,92.0,4.6,25.3,695.0,490.28,368.45
2018,6,10,15,45,849.5,89.0,4.65,24.55,650.5,440.56,328.45
2018,6,10,16,0,836.0,86.0,4.7,23.8,606.0,390.08,286.55
2018,6,10,16,15,819.5,83.0,4.7,23.25,558.5,338.12,242.2
2018,6,10,16,30,803.0,80.0,4.7,22.7,511.0,283.59,195.24
2018,6,10,16,45,780.0,76.0,4.65,22.1,461.0,229.24,148.99
2018,6,10,17,0,757.0,72.0,4.6,21.5,411.0,176.3,105.98
2018,6,10,17,15,726.0,68.0,4.5,20.8,361.0,124.23,69.23
2018,6,10,17,30,695.0,64.0,4.4,20.1,311.0,75.0,45.03
2018,6,10,17,45,651.5,59.0,4.25,19.35,262.0,52.71,40.69
2018,6,10,18,0,608.0,54.0,4.1,18.6,213.0,44.67,33.71
2018,6,10,18,15,542.0,48.0,3.85,17.85,167.0,39.66,29.23
2018,6,10,18,30,476.0,42.0,3.6,17.1,121.0,34.72,24.62
2018,6,10,18,45,372.5,34.0,3.35,16.3,83.5,28.04,18.19
2018,6,10,19,0,269.0,26.0,3.1,15.5,46.0,21.5,8.63
2018,6,10,19,15,144.0,14.0,3.0,15.1,24.0,11.02,0.0
2018,6,10,19,30,19.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,6,10,19,45,9.5,1.0,2.75,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,45,65.5,8.0,1.95,11.15,10.5,6.29,0.0
2018,6,11,5,0,131.0,16.0,2.1,11.5,21.0,12.59,0.0
2018,6,11,5,15,257.5,26.5,2.15,12.1,53.0,21.79,10.38
2018,6,11,5,30,384.0,37.0,2.2,12.7,85.0,30.51,20.81
2018,6,11,5,45,467.5,44.0,2.25,13.35,128.5,36.21,26.43
2018,6,11,6,0,551.0,51.0,2.3,14.0,172.0,42.02,31.88
2018,6,11,6,15,604.5,56.0,2.3,14.85,220.0,46.09,35.56
2018,6,11,6,30,658.0,61.0,2.3,15.7,268.0,54.35,42.79
2018,6,11,6,45,695.0,65.5,2.3,16.55,318.5,81.24,48.32
2018,6,11,7,0,732.0,70.0,2.3,17.4,369.0,131.61,75.06
2018,6,11,7,15,759.0,73.0,2.3,18.2,419.0,182.66,112.18
2018,6,11,7,30,786.0,76.0,2.3,19.0,469.0,235.77,155.61
2018,6,11,7,45,806.5,79.5,2.35,19.85,518.0,289.3,201.31
2018,6,11,8,0,827.0,83.0,2.4,20.7,567.0,345.57,249.13
2018,6,11,8,15,842.5,85.5,2.4,21.4,613.5,396.97,292.55
2018,6,11,8,30,858.0,88.0,2.4,22.1,660.0,448.01,334.49
2018,6,11,8,45,870.0,90.5,2.4,22.8,702.5,496.77,373.42
2018,6,11,9,0,882.0,93.0,2.4,23.5,745.0,544.33,410.13
2018,6,11,9,15,883.5,99.5,2.4,24.2,781.5,587.93,442.7
2018,6,11,9,30,885.0,106.0,2.4,24.9,818.0,628.98,472.34
2018,6,11,9,45,881.0,114.5,2.4,25.55,847.5,665.47,497.87
2018,6,11,10,0,877.0,123.0,2.4,26.2,877.0,698.67,520.35
2018,6,11,10,15,884.0,124.0,2.45,26.8,904.0,730.15,541.63
2018,6,11,10,30,891.0,125.0,2.5,27.4,931.0,758.88,560.57
2018,6,11,10,45,896.0,125.5,2.5,28.0,951.0,782.8,575.61
2018,6,11,11,0,901.0,126.0,2.5,28.6,971.0,803.6,588.04
2018,6,11,11,15,904.5,126.5,2.55,29.0,984.0,820.01,597.83
2018,6,11,11,30,908.0,127.0,2.6,29.4,997.0,833.1,605.48
2018,6,11,11,45,909.5,127.0,2.65,29.8,1002.5,840.86,609.68
2018,6,11,12,0,911.0,127.0,2.7,30.2,1008.0,845.24,611.77
2018,6,11,12,15,914.0,124.5,2.8,30.45,1007.0,845.47,611.92
2018,6,11,12,30,917.0,122.0,2.9,30.7,1006.0,842.28,609.93
2018,6,11,12,45,919.5,119.5,2.95,30.95,998.5,835.23,605.17
2018,6,11,13,0,922.0,117.0,3.0,31.2,991.0,824.64,598.18
2018,6,11,13,15,919.0,116.0,3.1,31.3,974.5,807.53,587.55
2018,6,11,13,30,916.0,115.0,3.2,31.4,958.0,787.07,574.44
2018,6,11,13,45,911.5,114.0,3.3,31.5,935.0,762.27,557.66
2018,6,11,14,0,907.0,113.0,3.4,31.6,912.0,734.39,538.46
2018,6,11,14,15,901.5,111.0,3.45,31.5,882.5,702.06,516.06
2018,6,11,14,30,896.0,109.0,3.5,31.4,853.0,666.99,491.25
2018,6,11,14,45,887.5,107.5,3.6,31.35,817.5,627.99,463.09
2018,6,11,15,0,879.0,106.0,3.7,31.3,782.0,586.82,432.62
2018,6,11,15,15,867.5,103.5,3.7,31.3,741.0,541.36,397.91
2018,6,11,15,30,856.0,101.0,3.7,31.3,700.0,494.43,361.22
2018,6,11,15,45,842.0,98.5,3.75,30.75,655.5,445.24,322.67
2018,6,11,16,0,828.0,96.0,3.8,30.2,611.0,394.39,281.7
2018,6,11,16,15,810.0,93.0,3.8,29.7,563.5,341.62,238.21
2018,6,11,16,30,792.0,90.0,3.8,29.2,516.0,289.12,194.35
2018,6,11,16,45,767.5,85.5,3.8,28.7,465.5,234.58,149.46
2018,6,11,17,0,743.0,81.0,3.8,28.2,415.0,181.62,107.78
2018,6,11,17,15,709.5,77.0,3.65,27.3,364.5,130.04,72.55
2018,6,11,17,30,676.0,73.0,3.5,26.4,314.0,77.02,45.62
2018,6,11,17,45,628.0,67.5,3.4,25.55,264.0,54.57,41.2
2018,6,11,18,0,580.0,62.0,3.3,24.7,214.0,50.36,37.71
2018,6,11,18,15,509.0,55.5,3.05,23.5,168.0,45.18,33.25
2018,6,11,18,30,438.0,49.0,2.8,22.3,122.0,40.09,28.63
2018,6,11,18,45,330.5,39.0,2.55,21.15,84.0,31.98,21.09
2018,6,11,19,0,223.0,29.0,2.3,20.0,46.0,22.09,9.14
2018,6,11,19,15,121.5,16.5,2.25,19.35,25.0,12.98,0.0
2018,6,11,19,30,20.0,4.0,2.2,18.7,4.0,0.0,0.0
2018,6,11,19,45,10.0,2.0,2.1,18.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,13.5,10.5,6.29,0.0
2018,6,12,5,0,137.0,16.0,1.6,13.9,21.0,12.59,0.0
2018,6,12,5,15,268.0,26.5,1.75,14.65,54.0,21.83,10.27
2018,6,12,5,30,399.0,37.0,1.9,15.4,87.0,30.59,20.62
2018,6,12,5,45,483.5,43.5,2.05,16.1,131.0,35.93,25.87
2018,6,12,6,0,568.0,50.0,2.2,16.8,175.0,41.41,30.96
2018,6,12,6,15,622.5,55.0,2.15,17.7,224.0,45.55,34.66
2018,6,12,6,30,677.0,60.0,2.1,18.6,273.0,53.82,41.81
2018,6,12,6,45,715.5,64.0,2.05,19.5,324.5,80.07,46.78
2018,6,12,7,0,754.0,68.0,2.0,20.4,376.0,131.32,73.18
2018,6,12,7,15,781.0,71.5,2.0,21.55,427.0,183.97,110.73
2018,6,12,7,30,808.0,75.0,2.0,22.7,478.0,238.67,154.53
2018,6,12,7,45,828.5,77.5,2.0,23.85,527.5,295.21,201.58
2018,6,12,8,0,849.0,80.0,2.0,25.0,577.0,349.18,246.49
2018,6,12,8,15,864.0,81.5,2.1,25.95,623.0,400.64,289.08
2018,6,12,8,30,879.0,83.0,2.2,26.9,669.0,451.64,330.11
2018,6,12,8,45,890.5,85.0,2.3,27.8,711.5,500.69,368.49
2018,6,12,9,0,902.0,87.0,2.4,28.7,754.0,548.45,404.63
2018,6,12,9,15,911.5,88.0,2.5,29.35,792.0,592.7,437.53
2018,6,12,9,30,921.0,89.0,2.6,30.0,830.0,635.0,468.1
2018,6,12,9,45,929.0,90.0,2.7,30.7,863.0,674.18,495.56
