Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,937.0,91.0,2.8,31.4,896.0,710.87,520.61
2018,6,12,10,15,942.0,92.0,2.85,31.9,922.5,742.78,542.02
2018,6,12,10,30,947.0,93.0,2.9,32.4,949.0,771.67,560.96
2018,6,12,10,45,950.5,94.0,2.95,32.9,969.0,796.26,576.26
2018,6,12,11,0,954.0,95.0,3.0,33.4,989.0,817.48,588.76
2018,6,12,11,15,956.5,95.5,3.05,33.65,1002.0,834.05,598.8
2018,6,12,11,30,959.0,96.0,3.1,33.9,1015.0,847.09,606.6
2018,6,12,11,45,959.5,96.0,3.2,34.15,1020.0,854.53,611.12
2018,6,12,12,0,960.0,96.0,3.3,34.4,1025.0,858.37,613.41
2018,6,12,12,15,958.0,97.5,3.35,34.45,1023.0,857.89,613.22
2018,6,12,12,30,956.0,99.0,3.4,34.5,1021.0,853.82,610.8
2018,6,12,12,45,952.5,100.0,3.45,34.55,1011.0,844.59,605.11
2018,6,12,13,0,949.0,101.0,3.5,34.6,1001.0,831.84,597.21
2018,6,12,13,15,945.5,100.5,3.55,34.5,984.0,814.34,586.6
2018,6,12,13,30,942.0,100.0,3.6,34.4,967.0,793.44,573.75
2018,6,12,13,45,937.5,99.0,3.65,34.25,943.5,768.06,557.18
2018,6,12,14,0,933.0,98.0,3.7,34.1,920.0,739.52,537.99
2018,6,12,14,15,927.0,97.0,3.75,33.85,890.5,706.96,515.84
2018,6,12,14,30,921.0,96.0,3.8,33.6,861.0,671.63,491.24
2018,6,12,14,45,913.5,94.5,3.8,33.35,826.0,632.39,463.13
2018,6,12,15,0,906.0,93.0,3.8,33.1,791.0,590.85,432.64
2018,6,12,15,15,895.5,91.0,3.8,33.1,750.0,545.27,398.0
2018,6,12,15,30,885.0,89.0,3.8,33.1,709.0,498.08,361.24
2018,6,12,15,45,871.0,87.0,3.75,32.35,664.0,448.07,322.36
2018,6,12,16,0,857.0,85.0,3.7,31.6,619.0,397.28,281.65
2018,6,12,16,15,841.0,82.0,3.6,30.95,571.5,344.5,238.28
2018,6,12,16,30,825.0,79.0,3.5,30.3,524.0,288.99,192.21
2018,6,12,16,45,802.0,75.5,3.45,29.7,473.5,233.94,146.94
2018,6,12,17,0,779.0,72.0,3.4,29.1,423.0,180.23,104.71
2018,6,12,17,15,748.5,68.5,3.35,28.1,372.5,127.39,68.65
2018,6,12,17,30,718.0,65.0,3.3,27.1,322.0,77.3,44.81
2018,6,12,17,45,674.0,60.5,3.2,26.05,272.0,54.19,40.79
2018,6,12,18,0,630.0,56.0,3.1,25.0,222.0,46.4,34.27
2018,6,12,18,15,563.0,50.0,3.0,23.85,175.0,41.38,29.95
2018,6,12,18,30,496.0,44.0,2.9,22.7,128.0,36.45,25.5
2018,6,12,18,45,390.0,35.5,2.8,21.5,88.5,29.34,18.89
2018,6,12,19,0,284.0,27.0,2.7,20.3,49.0,22.36,9.62
2018,6,12,19,15,158.5,16.0,2.75,19.6,26.5,12.59,0.0
2018,6,12,19,30,33.0,5.0,2.8,18.9,4.0,0.0,0.0
2018,6,12,19,45,16.5,2.5,2.85,18.2,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,4,45,73.0,8.5,2.9,12.55,11.0,6.69,0.0
2018,6,13,5,0,146.0,17.0,3.0,12.8,22.0,13.38,0.0
2018,6,13,5,15,280.0,27.0,3.0,13.4,55.5,22.3,10.67
2018,6,13,5,30,414.0,37.0,3.0,14.0,89.0,30.67,20.81
2018,6,13,5,45,498.5,43.5,3.0,14.65,133.5,36.04,26.12
2018,6,13,6,0,583.0,50.0,3.0,15.3,178.0,41.55,31.28
2018,6,13,6,15,637.0,55.5,2.95,16.1,228.0,46.09,35.36
2018,6,13,6,30,691.0,61.0,2.9,16.9,278.0,54.8,42.97
2018,6,13,6,45,729.0,64.5,2.85,17.65,329.5,80.16,47.39
2018,6,13,7,0,767.0,68.0,2.8,18.4,381.0,131.69,73.79
2018,6,13,7,15,794.5,71.0,2.8,19.15,432.5,184.73,111.98
2018,6,13,7,30,822.0,74.0,2.8,19.9,484.0,239.83,156.88
2018,6,13,7,45,842.0,76.5,2.75,20.7,534.0,297.02,205.51
2018,6,13,8,0,862.0,79.0,2.7,21.5,584.0,351.51,252.05
2018,6,13,8,15,877.5,81.0,2.7,22.3,631.0,404.22,296.52
2018,6,13,8,30,893.0,83.0,2.7,23.1,678.0,456.5,339.4
2018,6,13,8,45,905.0,84.5,2.7,23.95,721.0,506.02,378.78
2018,6,13,9,0,917.0,86.0,2.7,24.8,764.0,554.26,415.81
2018,6,13,9,15,922.5,90.0,2.7,25.45,802.0,599.5,449.69
2018,6,13,9,30,928.0,94.0,2.7,26.1,840.0,642.44,480.8
2018,6,13,9,45,930.5,97.5,2.7,26.8,871.5,680.55,507.47
2018,6,13,10,0,933.0,101.0,2.7,27.5,903.0,715.78,531.35
2018,6,13,10,15,937.0,102.0,2.75,28.1,928.5,746.89,552.3
2018,6,13,10,30,941.0,103.0,2.8,28.7,954.0,774.93,570.7
2018,6,13,10,45,944.5,104.0,2.85,29.25,974.0,799.39,586.33
2018,6,13,11,0,948.0,105.0,2.9,29.8,994.0,820.5,598.81
2018,6,13,11,15,950.5,105.5,3.0,30.2,1007.0,836.99,608.87
2018,6,13,11,30,953.0,106.0,3.1,30.6,1020.0,849.96,616.66
2018,6,13,11,45,954.0,106.5,3.2,31.0,1025.5,858.2,621.4
2018,6,13,12,0,955.0,107.0,3.3,31.4,1031.0,862.88,623.89
2018,6,13,12,15,952.5,108.0,3.4,31.6,1028.5,861.6,623.06
2018,6,13,12,30,950.0,109.0,3.5,31.8,1026.0,856.79,620.02
2018,6,13,12,45,945.5,110.5,3.6,32.05,1015.5,847.28,613.83
2018,6,13,13,0,941.0,112.0,3.7,32.3,1005.0,834.31,605.42
2018,6,13,13,15,937.5,111.5,3.8,32.25,988.5,817.04,594.91
2018,6,13,13,30,934.0,111.0,3.9,32.2,972.0,796.38,581.98
2018,6,13,13,45,929.0,110.0,4.0,32.15,948.0,770.92,564.91
2018,6,13,14,0,924.0,109.0,4.1,32.1,924.0,742.34,545.39
2018,6,13,14,15,917.0,108.0,4.2,31.75,894.0,709.45,523.09
2018,6,13,14,30,910.0,107.0,4.3,31.4,864.0,673.87,498.33
2018,6,13,14,45,901.0,105.5,4.4,31.1,828.0,634.18,469.87
2018,6,13,15,0,892.0,104.0,4.5,30.8,792.0,592.33,439.04
2018,6,13,15,15,881.0,102.0,4.5,30.8,751.0,547.09,404.17
2018,6,13,15,30,870.0,100.0,4.5,30.8,710.0,500.32,367.26
2018,6,13,15,45,855.0,97.0,4.55,29.75,664.5,449.74,328.08
2018,6,13,16,0,840.0,94.0,4.6,28.7,619.0,397.48,286.28
2018,6,13,16,15,821.0,91.0,4.6,27.9,570.5,343.87,241.98
2018,6,13,16,30,802.0,88.0,4.6,27.1,522.0,290.62,197.26
2018,6,13,16,45,777.0,84.5,4.6,26.3,471.5,236.33,152.18
2018,6,13,17,0,752.0,81.0,4.6,25.5,421.0,183.62,110.29
2018,6,13,17,15,719.5,76.5,4.5,24.5,370.0,131.26,73.93
2018,6,13,17,30,687.0,72.0,4.4,23.5,319.0,77.42,45.97
2018,6,13,17,45,641.5,67.0,4.3,22.45,269.5,54.36,41.58
2018,6,13,18,0,596.0,62.0,4.2,21.4,220.0,50.52,38.39
2018,6,13,18,15,528.0,55.0,4.1,20.45,173.0,44.94,33.49
2018,6,13,18,30,460.0,48.0,4.0,19.5,126.0,39.4,28.42
2018,6,13,18,45,357.0,38.5,3.9,18.55,87.5,31.65,21.13
2018,6,13,19,0,254.0,29.0,3.8,17.6,49.0,23.97,11.17
2018,6,13,19,15,141.5,16.5,3.75,17.0,26.5,12.98,0.0
2018,6,13,19,30,29.0,4.0,3.7,16.4,4.0,0.0,0.0
2018,6,13,19,45,14.5,2.0,3.7,15.8,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,14,4,45,55.0,8.5,3.8,11.9,10.5,6.69,0.0
2018,6,14,5,0,110.0,17.0,3.8,12.0,21.0,13.38,0.0
2018,6,14,5,15,235.0,29.0,3.85,12.4,53.5,23.87,11.86
2018,6,14,5,30,360.0,41.0,3.9,12.8,86.0,33.73,23.55
2018,6,14,5,45,449.0,48.5,3.95,13.2,130.0,39.69,29.5
2018,6,14,6,0,538.0,56.0,4.0,13.6,174.0,45.79,35.26
2018,6,14,6,15,594.5,61.5,4.0,14.05,223.0,50.1,39.24
2018,6,14,6,30,651.0,67.0,4.0,14.5,272.0,54.48,43.1
2018,6,14,6,45,690.5,72.0,3.95,14.95,323.5,79.06,48.2
2018,6,14,7,0,730.0,77.0,3.9,15.4,375.0,134.2,78.48
2018,6,14,7,15,760.0,80.5,3.85,16.0,426.5,185.99,116.07
2018,6,14,7,30,790.0,84.0,3.8,16.6,478.0,240.19,160.69
2018,6,14,7,45,813.0,86.5,3.75,17.2,528.0,293.81,207.13
2018,6,14,8,0,836.0,89.0,3.7,17.8,578.0,348.45,254.64
2018,6,14,8,15,853.0,91.5,3.65,18.5,625.5,402.7,301.16
2018,6,14,8,30,870.0,94.0,3.6,19.2,673.0,454.92,344.89
2018,6,14,8,45,883.5,95.5,3.5,19.9,716.5,504.16,384.96
2018,6,14,9,0,897.0,97.0,3.4,20.6,760.0,552.28,422.81
2018,6,14,9,15,908.5,97.5,3.4,21.25,799.0,597.08,457.27
2018,6,14,9,30,920.0,98.0,3.4,21.9,838.0,640.09,489.36
2018,6,14,9,45,929.5,98.0,3.4,22.55,871.5,679.38,517.84
2018,6,14,10,0,939.0,98.0,3.4,23.2,905.0,716.28,543.83
2018,6,14,10,15,943.5,99.5,3.45,23.75,931.5,748.38,566.16
2018,6,14,10,30,948.0,101.0,3.5,24.3,958.0,777.42,585.88
2018,6,14,10,45,951.5,102.0,3.55,24.85,978.0,802.08,602.05
2018,6,14,11,0,955.0,103.0,3.6,25.4,998.0,823.37,615.0
2018,6,14,11,15,956.5,103.5,3.7,25.75,1010.5,839.24,624.96
2018,6,14,11,30,958.0,104.0,3.8,26.1,1023.0,851.54,632.57
2018,6,14,11,45,957.0,105.5,3.9,26.4,1028.0,859.11,637.17
2018,6,14,12,0,956.0,107.0,4.0,26.7,1033.0,863.07,639.43
2018,6,14,12,15,952.5,108.5,4.15,26.75,1029.5,861.46,638.87
2018,6,14,12,30,949.0,110.0,4.3,26.8,1026.0,856.31,635.99
2018,6,14,12,45,945.0,111.0,4.4,26.85,1015.5,846.85,630.04
2018,6,14,13,0,941.0,112.0,4.5,26.9,1005.0,833.92,621.79
2018,6,14,13,15,937.0,112.0,4.55,26.7,988.5,816.74,611.12
2018,6,14,13,30,933.0,112.0,4.6,26.5,972.0,796.19,598.02
2018,6,14,13,45,927.0,111.5,4.65,26.3,948.0,770.51,580.46
2018,6,14,14,0,921.0,111.0,4.7,26.1,924.0,741.77,560.4
2018,6,14,14,15,914.0,109.5,4.7,25.8,893.5,708.62,536.79
2018,6,14,14,30,907.0,108.0,4.7,25.5,863.0,672.78,510.72
2018,6,14,14,45,897.0,106.5,4.7,25.15,826.5,632.66,480.98
2018,6,14,15,0,887.0,105.0,4.7,24.8,790.0,590.46,448.93
2018,6,14,15,15,875.0,103.0,4.7,24.8,748.5,544.97,412.96
2018,6,14,15,30,863.0,101.0,4.7,24.8,707.0,498.03,374.97
2018,6,14,15,45,849.0,98.5,4.6,23.9,662.5,448.65,335.18
2018,6,14,16,0,835.0,96.0,4.5,23.0,618.0,397.58,292.87
2018,6,14,16,15,818.5,92.0,4.45,22.45,570.0,344.21,247.45
2018,6,14,16,30,802.0,88.0,4.4,21.9,522.0,290.95,201.51
2018,6,14,16,45,779.0,84.0,4.3,21.4,472.0,236.7,155.28
2018,6,14,17,0,756.0,80.0,4.2,20.9,422.0,183.82,112.23
2018,6,14,17,15,724.5,75.0,4.1,20.3,371.0,130.96,74.64
2018,6,14,17,30,693.0,70.0,4.0,19.7,320.0,81.01,49.37
2018,6,14,17,45,648.5,64.5,3.9,19.1,270.0,52.63,40.65
2018,6,14,18,0,604.0,59.0,3.8,18.5,220.0,48.34,36.96
2018,6,14,18,15,536.5,53.0,3.65,17.85,173.5,43.44,32.58
2018,6,14,18,30,469.0,47.0,3.5,17.2,127.0,38.64,28.07
2018,6,14,18,45,365.5,37.5,3.35,16.55,88.0,30.84,20.67
2018,6,14,19,0,262.0,28.0,3.2,15.9,49.0,23.11,10.93
2018,6,14,19,15,146.0,16.5,3.15,15.5,27.0,12.98,0.0
2018,6,14,19,30,30.0,5.0,3.1,15.1,5.0,3.93,0.0
2018,6,14,19,45,15.0,2.5,3.05,14.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.4,12.1,10.5,6.69,0.0
2018,6,15,5,0,105.0,17.0,3.5,12.3,21.0,13.38,0.0
2018,6,15,5,15,228.0,29.0,3.6,12.65,53.0,22.14,10.54
2018,6,15,5,30,351.0,41.0,3.7,13.0,85.0,33.68,23.48
2018,6,15,5,45,440.5,48.5,3.85,13.4,128.5,39.63,29.42
2018,6,15,6,0,530.0,56.0,4.0,13.8,172.0,45.72,35.17
2018,6,15,6,15,585.0,61.5,4.0,14.3,220.0,50.0,39.1
2018,6,15,6,30,640.0,67.0,4.0,14.8,268.0,54.33,42.92
2018,6,15,6,45,680.0,71.0,4.0,15.3,318.5,77.08,47.08
2018,6,15,7,0,720.0,75.0,4.0,15.8,369.0,130.76,76.04
2018,6,15,7,15,749.5,79.0,4.0,16.4,420.0,182.24,113.3
2018,6,15,7,30,779.0,83.0,4.0,17.0,471.0,236.1,157.57
2018,6,15,7,45,800.5,85.5,4.0,17.65,520.0,288.68,203.12
2018,6,15,8,0,822.0,88.0,4.0,18.3,569.0,342.15,249.69
2018,6,15,8,15,838.0,90.5,4.05,18.85,615.0,395.35,295.66
2018,6,15,8,30,854.0,93.0,4.1,19.4,661.0,446.39,338.91
2018,6,15,8,45,866.5,94.5,4.1,19.95,703.5,494.4,378.63
2018,6,15,9,0,879.0,96.0,4.1,20.5,746.0,541.26,416.26
2018,6,15,9,15,885.5,100.0,4.15,20.9,783.5,585.47,451.12
2018,6,15,9,30,892.0,104.0,4.2,21.3,821.0,627.57,483.43
2018,6,15,9,45,895.0,107.5,4.2,21.75,852.0,664.72,511.08
2018,6,15,10,0,898.0,111.0,4.2,22.2,883.0,699.13,536.04
2018,6,15,10,15,904.0,112.0,4.25,22.45,909.5,730.65,559.0
2018,6,15,10,30,910.0,113.0,4.3,22.7,936.0,759.31,579.52
2018,6,15,10,45,914.0,114.0,4.35,23.0,956.0,783.48,596.42
2018,6,15,11,0,918.0,115.0,4.4,23.3,976.0,804.44,610.37
2018,6,15,11,15,921.0,115.0,4.45,23.35,988.5,820.5,621.2
2018,6,15,11,30,924.0,115.0,4.5,23.4,1001.0,833.18,629.84
2018,6,15,11,45,925.0,115.5,4.55,23.5,1007.0,841.26,635.26
2018,6,15,12,0,926.0,116.0,4.6,23.6,1013.0,845.9,638.4
2018,6,15,12,15,924.5,116.5,4.7,23.55,1010.5,845.11,638.57
2018,6,15,12,30,923.0,117.0,4.8,23.5,1008.0,840.9,636.46
2018,6,15,12,45,919.5,118.0,4.85,23.45,998.5,832.1,630.93
2018,6,15,13,0,916.0,119.0,4.9,23.4,989.0,819.91,623.1
2018,6,15,13,15,913.5,117.5,5.0,23.2,972.5,803.11,612.7
2018,6,15,13,30,911.0,116.0,5.1,23.0,956.0,782.96,599.52
2018,6,15,13,45,906.5,114.5,5.15,22.8,932.5,758.11,582.07
2018,6,15,14,0,902.0,113.0,5.2,22.6,909.0,730.18,562.06
2018,6,15,14,15,895.5,111.5,5.2,22.2,879.5,697.98,538.76
2018,6,15,14,30,889.0,110.0,5.2,21.8,850.0,663.12,512.97
2018,6,15,14,45,881.0,108.0,5.25,21.45,815.0,624.48,483.77
2018,6,15,15,0,873.0,106.0,5.3,21.1,780.0,583.65,452.13
2018,6,15,15,15,861.5,103.5,5.3,21.1,739.5,538.64,415.73
2018,6,15,15,30,850.0,101.0,5.3,21.1,699.0,492.18,377.31
2018,6,15,15,45,837.0,98.0,5.25,20.2,655.0,443.47,337.29
2018,6,15,16,0,824.0,95.0,5.2,19.3,611.0,392.95,294.63
2018,6,15,16,15,809.0,90.5,5.1,18.8,564.0,340.25,248.76
2018,6,15,16,30,794.0,86.0,5.0,18.3,517.0,287.53,202.31
2018,6,15,16,45,772.5,81.5,4.9,17.75,467.5,233.68,155.58
2018,6,15,17,0,751.0,77.0,4.8,17.2,418.0,181.05,111.93
2018,6,15,17,15,720.5,73.0,4.7,16.7,368.0,129.4,74.55
2018,6,15,17,30,690.0,69.0,4.6,16.2,318.0,80.54,49.52
2018,6,15,17,45,647.0,64.0,4.45,15.7,269.0,52.24,40.89
2018,6,15,18,0,604.0,59.0,4.3,15.2,220.0,48.33,37.47
2018,6,15,18,15,533.0,53.0,4.15,14.7,173.5,43.4,32.98
2018,6,15,18,30,462.0,47.0,4.0,14.2,127.0,38.57,28.39
2018,6,15,18,45,353.5,38.5,3.85,13.7,88.5,31.59,21.62
2018,6,15,19,0,245.0,30.0,3.7,13.2,50.0,24.76,12.53
2018,6,15,19,15,136.0,17.5,3.7,13.0,27.5,13.77,0.0
2018,6,15,19,30,27.0,5.0,3.7,12.8,5.0,3.93,0.0
2018,6,15,19,45,13.5,2.5,3.7,12.55,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,45,47.5,8.5,2.4,11.6,10.0,6.69,0.0
2018,6,16,5,0,95.0,17.0,2.4,11.8,20.0,13.38,0.0
2018,6,16,5,15,214.5,29.5,2.45,12.2,52.0,22.45,10.76
2018,6,16,5,30,334.0,42.0,2.5,12.6,84.0,34.44,24.19
2018,6,16,5,45,424.0,50.0,2.55,13.0,127.5,40.74,30.46
2018,6,16,6,0,514.0,58.0,2.6,13.4,171.0,47.14,36.51
2018,6,16,6,15,573.0,64.0,2.55,13.95,219.5,51.76,40.74
2018,6,16,6,30,632.0,70.0,2.5,14.5,268.0,56.42,44.84
2018,6,16,6,45,674.5,74.0,2.5,15.05,319.0,78.24,48.62
2018,6,16,7,0,717.0,78.0,2.5,15.6,370.0,132.02,77.33
2018,6,16,7,15,747.5,81.0,2.5,16.3,421.0,182.68,113.55
2018,6,16,7,30,778.0,84.0,2.5,17.0,472.0,235.82,156.81
2018,6,16,7,45,802.0,86.0,2.45,17.65,521.5,288.59,202.02
2018,6,16,8,0,826.0,88.0,2.4,18.3,571.0,342.51,248.36
2018,6,16,8,15,842.5,90.5,2.4,19.0,618.0,396.12,293.89
2018,6,16,8,30,859.0,93.0,2.4,19.7,665.0,447.6,336.58
2018,6,16,8,45,872.5,95.0,2.4,20.4,708.5,496.74,376.21
2018,6,16,9,0,886.0,97.0,2.4,21.1,752.0,544.8,413.71
2018,6,16,9,15,895.5,99.0,2.4,21.75,790.0,589.32,447.47
2018,6,16,9,30,905.0,101.0,2.4,22.4,828.0,631.94,478.77
2018,6,16,9,45,911.0,102.5,2.45,23.05,860.0,669.82,506.0
2018,6,16,10,0,917.0,104.0,2.5,23.7,892.0,705.11,530.69
2018,6,16,10,15,922.0,105.5,2.6,24.2,918.5,736.96,552.98
2018,6,16,10,30,927.0,107.0,2.7,24.7,945.0,765.85,572.79
2018,6,16,10,45,931.0,107.0,2.75,25.2,964.5,789.63,588.52
2018,6,16,11,0,935.0,107.0,2.8,25.7,984.0,810.14,601.08
2018,6,16,11,15,937.5,107.5,2.95,26.0,997.0,826.56,611.85
2018,6,16,11,30,940.0,108.0,3.1,26.3,1010.0,839.51,620.34
2018,6,16,11,45,941.0,109.0,3.25,26.6,1016.0,848.19,626.02
2018,6,16,12,0,942.0,110.0,3.4,26.9,1022.0,853.37,629.43
2018,6,16,12,15,941.0,110.0,3.6,27.0,1020.0,852.63,629.69
2018,6,16,12,30,940.0,110.0,3.8,27.1,1018.0,848.39,627.66
2018,6,16,12,45,937.0,111.0,4.0,27.15,1008.5,839.9,622.9
2018,6,16,13,0,934.0,112.0,4.2,27.2,999.0,827.96,615.8
2018,6,16,13,15,930.5,111.5,4.35,27.05,982.5,810.96,605.51
2018,6,16,13,30,927.0,111.0,4.5,26.9,966.0,790.61,592.68
2018,6,16,13,45,921.5,110.0,4.65,26.75,942.0,765.13,575.66
2018,6,16,14,0,916.0,109.0,4.8,26.6,918.0,736.57,556.11
2018,6,16,14,15,908.5,108.5,4.95,26.15,888.5,704.18,533.92
2018,6,16,14,30,901.0,108.0,5.1,25.7,859.0,669.14,509.16
2018,6,16,14,45,891.5,107.0,5.25,25.3,823.5,630.05,480.55
2018,6,16,15,0,882.0,106.0,5.4,24.9,788.0,588.85,449.48
2018,6,16,15,15,871.0,104.0,5.4,24.9,747.5,544.17,413.84
2018,6,16,15,30,860.0,102.0,5.4,24.9,707.0,497.97,376.15
2018,6,16,15,45,845.5,99.5,5.5,23.6,662.5,448.59,336.98
2018,6,16,16,0,831.0,97.0,5.6,22.3,618.0,397.61,295.11
2018,6,16,16,15,811.0,95.0,5.6,21.55,570.5,345.04,250.21
2018,6,16,16,30,791.0,93.0,5.6,20.8,523.0,292.92,205.06
2018,6,16,16,45,765.5,90.0,5.6,20.05,473.0,239.54,159.42
2018,6,16,17,0,740.0,87.0,5.6,19.3,423.0,187.8,117.12
2018,6,16,17,15,704.0,83.0,5.55,18.55,372.0,131.77,76.57
2018,6,16,17,30,668.0,79.0,5.5,17.8,321.0,83.04,51.47
2018,6,16,17,45,617.0,73.5,5.45,17.05,270.5,58.77,46.41
2018,6,16,18,0,566.0,68.0,5.4,16.3,220.0,54.7,42.92
2018,6,16,18,15,491.0,61.5,5.25,15.7,173.5,49.66,38.36
2018,6,16,18,30,416.0,55.0,5.1,15.1,127.0,44.74,33.68
2018,6,16,18,45,306.5,44.0,4.95,14.5,88.0,33.46,23.15
2018,6,16,19,0,197.0,33.0,4.8,13.9,49.0,24.91,12.78
2018,6,16,19,15,107.0,19.0,4.75,13.6,27.0,14.95,0.0
2018,6,16,19,30,17.0,5.0,4.7,13.3,5.0,3.93,0.0
2018,6,16,19,45,8.5,2.5,4.65,13.0,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.4,12.2,3.0,2.36,0.0
2018,6,17,5,0,3.0,6.0,2.4,12.3,6.0,4.72,0.0
2018,6,17,5,15,1.5,12.5,2.45,12.6,12.5,9.5,1.26
2018,6,17,5,30,0.0,19.0,2.5,12.9,19.0,14.45,6.88
2018,6,17,5,45,0.0,29.0,2.55,13.2,29.0,22.11,13.97
2018,6,17,6,0,0.0,39.0,2.6,13.5,39.0,29.79,21.03
2018,6,17,6,15,0.5,58.5,2.55,13.8,58.5,44.65,34.44
2018,6,17,6,30,1.0,78.0,2.5,14.1,78.0,58.74,46.98
2018,6,17,6,45,3.5,104.0,2.45,14.45,105.0,77.33,60.32
2018,6,17,7,0,6.0,130.0,2.4,14.8,132.0,96.78,76.24
2018,6,17,7,15,65.5,167.0,2.35,15.15,199.0,132.15,102.58
2018,6,17,7,30,125.0,204.0,2.3,15.5,266.0,176.87,136.43
2018,6,17,7,45,152.0,227.5,2.3,15.85,311.0,210.94,163.14
2018,6,17,8,0,179.0,251.0,2.3,16.2,356.0,247.97,192.36
2018,6,17,8,15,157.0,273.0,2.25,16.65,370.5,268.54,209.33
2018,6,17,8,30,135.0,295.0,2.2,17.1,385.0,286.76,223.87
2018,6,17,8,45,220.0,304.5,2.15,17.55,462.0,343.3,266.96
2018,6,17,9,0,305.0,314.0,2.1,18.0,539.0,412.04,318.89
2018,6,17,9,15,462.0,270.0,2.0,18.45,631.0,487.62,375.54
2018,6,17,9,30,619.0,226.0,1.9,18.9,723.0,570.0,436.33
2018,6,17,9,45,696.0,200.0,1.85,19.35,780.5,622.37,474.12
2018,6,17,10,0,773.0,174.0,1.8,19.8,838.0,673.36,510.48
2018,6,17,10,15,819.5,155.5,1.8,20.35,879.0,714.22,538.83
2018,6,17,10,30,866.0,137.0,1.8,20.9,920.0,745.65,560.48
2018,6,17,10,45,880.0,132.5,1.8,21.5,943.0,771.94,577.5
2018,6,17,11,0,894.0,128.0,1.8,22.1,966.0,795.52,592.4
2018,6,17,11,15,897.5,128.0,1.85,22.55,979.0,811.67,602.1
2018,6,17,11,30,901.0,128.0,1.9,23.0,992.0,824.53,609.69
2018,6,17,11,45,904.0,127.0,1.95,23.45,998.5,832.89,614.35
2018,6,17,12,0,907.0,126.0,2.0,23.9,1005.0,837.93,616.91
2018,6,17,12,15,907.5,125.5,2.1,24.2,1003.5,838.04,617.07
2018,6,17,12,30,908.0,125.0,2.2,24.5,1002.0,834.8,615.1
2018,6,17,12,45,907.5,123.5,2.25,24.85,993.0,826.59,609.38
2018,6,17,13,0,907.0,122.0,2.3,25.2,984.0,814.98,601.5
2018,6,17,13,15,904.0,121.0,2.4,25.35,968.0,798.46,591.19
2018,6,17,13,30,901.0,120.0,2.5,25.5,952.0,778.65,578.15
2018,6,17,13,45,897.0,119.0,2.55,25.65,929.5,754.91,561.62
2018,6,17,14,0,893.0,118.0,2.6,25.8,907.0,728.11,542.7
2018,6,17,14,15,887.5,116.0,2.65,25.8,878.5,696.55,520.44
2018,6,17,14,30,882.0,114.0,2.7,25.8,850.0,662.27,495.79
2018,6,17,14,45,873.5,112.0,2.75,25.8,814.5,623.68,467.44
2018,6,17,15,0,865.0,110.0,2.8,25.8,779.0,582.95,436.82
2018,6,17,15,15,853.5,108.0,2.8,25.8,739.0,538.75,402.69
2018,6,17,15,30,842.0,106.0,2.8,25.8,699.0,493.11,366.56
2018,6,17,15,45,828.0,102.5,2.85,25.5,654.5,444.0,327.37
2018,6,17,16,0,814.0,99.0,2.9,25.2,610.0,393.38,285.89
2018,6,17,16,15,795.5,95.5,2.95,24.9,562.5,340.92,242.08
2018,6,17,16,30,777.0,92.0,3.0,24.6,515.0,288.8,197.91
2018,6,17,16,45,752.5,88.0,3.05,24.3,465.5,235.61,153.39
2018,6,17,17,0,728.0,84.0,3.1,24.0,416.0,183.99,111.98
2018,6,17,17,15,694.0,79.5,3.1,23.45,365.5,128.64,72.66
2018,6,17,17,30,660.0,75.0,3.1,22.9,315.0,80.28,47.98
2018,6,17,17,45,612.5,69.5,3.15,22.35,265.5,55.76,42.8
2018,6,17,18,0,565.0,64.0,3.2,21.8,216.0,51.63,39.3
2018,6,17,18,15,496.5,57.0,3.15,20.9,170.5,46.15,34.51
2018,6,17,18,30,428.0,50.0,3.1,20.0,125.0,40.72,29.55
2018,6,17,18,45,328.0,40.0,3.0,19.15,87.0,32.67,22.04
2018,6,17,19,0,228.0,30.0,2.9,18.3,49.0,22.87,11.18
2018,6,17,19,15,126.5,17.5,2.95,17.7,27.0,13.77,0.0
2018,6,17,19,30,25.0,5.0,3.0,17.1,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,3.05,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.5,1.65,12.35,2.5,0.0,0.0
2018,6,18,5,0,8.0,5.0,1.8,12.7,5.0,3.93,0.0
2018,6,18,5,15,8.5,9.0,1.9,13.3,9.5,7.07,0.0
2018,6,18,5,30,9.0,13.0,2.0,13.9,14.0,10.23,3.19
2018,6,18,5,45,4.5,19.0,2.1,14.45,19.5,14.47,7.15
2018,6,18,6,0,0.0,25.0,2.2,15.0,25.0,19.03,11.32
2018,6,18,6,15,0.0,34.0,2.15,15.6,34.0,25.93,17.53
2018,6,18,6,30,0.0,43.0,2.1,16.2,43.0,32.85,23.66
2018,6,18,6,45,0.0,63.0,2.05,16.8,63.0,48.28,35.4
2018,6,18,7,0,0.0,83.0,2.0,17.4,83.0,63.43,47.91
2018,6,18,7,15,10.0,125.5,1.95,18.05,130.5,95.91,74.11
2018,6,18,7,30,20.0,168.0,1.9,18.7,178.0,129.71,100.85
2018,6,18,7,45,82.5,209.0,1.85,19.35,256.5,177.99,137.0
2018,6,18,8,0,145.0,250.0,1.8,20.0,335.0,236.21,181.0
2018,6,18,8,15,423.0,198.0,1.85,20.65,473.5,318.15,239.44
2018,6,18,8,30,701.0,146.0,1.9,21.3,612.0,421.7,315.93
2018,6,18,8,45,768.5,129.0,2.0,22.0,670.5,475.8,357.85
2018,6,18,9,0,836.0,112.0,2.1,22.7,729.0,529.96,399.42
2018,6,18,9,15,845.0,115.0,2.2,23.3,766.5,573.01,432.16
2018,6,18,9,30,854.0,118.0,2.3,23.9,804.0,614.24,462.72
2018,6,18,9,45,859.5,121.5,2.4,24.45,836.0,651.65,489.86
2018,6,18,10,0,865.0,125.0,2.5,25.0,868.0,686.58,514.61
2018,6,18,10,15,871.5,126.5,2.6,25.45,894.5,717.97,536.62
2018,6,18,10,30,878.0,128.0,2.7,25.9,921.0,746.63,556.35
2018,6,18,10,45,883.0,128.5,2.8,26.35,941.0,770.5,572.51
2018,6,18,11,0,888.0,129.0,2.9,26.8,961.0,791.3,586.37
2018,6,18,11,15,884.5,133.5,3.0,27.15,972.0,805.51,595.3
2018,6,18,11,30,881.0,138.0,3.1,27.5,983.0,816.25,601.9
2018,6,18,11,45,791.5,199.5,3.2,27.9,962.0,814.51,598.62
2018,6,18,12,0,702.0,261.0,3.3,28.3,941.0,806.02,590.18
2018,6,18,12,15,735.0,240.0,3.4,28.45,951.0,815.32,597.38
2018,6,18,12,30,768.0,219.0,3.5,28.6,961.0,821.01,601.99
2018,6,18,12,45,715.0,250.5,3.6,28.75,936.0,799.27,586.22
2018,6,18,13,0,662.0,282.0,3.7,28.9,911.0,774.39,568.38
2018,6,18,13,15,710.0,245.5,3.75,28.85,910.0,770.72,567.38
2018,6,18,13,30,758.0,209.0,3.8,28.8,909.0,761.49,562.33
2018,6,18,13,45,828.0,161.5,3.9,28.75,908.5,749.01,555.51
2018,6,18,14,0,898.0,114.0,4.0,28.7,908.0,728.44,542.77
2018,6,18,14,15,886.0,115.0,4.0,28.5,876.5,694.92,518.97
2018,6,18,14,30,874.0,116.0,4.0,28.3,845.0,659.1,493.11
2018,6,18,14,45,872.5,110.5,4.0,28.05,812.5,622.14,466.06
2018,6,18,15,0,871.0,105.0,4.0,27.8,780.0,582.51,436.32
2018,6,18,15,15,859.5,103.5,4.0,27.8,740.0,538.53,402.12
2018,6,18,15,30,848.0,102.0,4.0,27.8,700.0,493.09,365.94
2018,6,18,15,45,834.0,99.0,3.95,27.1,655.5,444.16,327.08
2018,6,18,16,0,820.0,96.0,3.9,26.4,611.0,393.55,285.79
2018,6,18,16,15,802.5,92.5,3.9,25.95,564.0,341.16,241.95
2018,6,18,16,30,785.0,89.0,3.9,25.5,517.0,288.99,197.67
2018,6,18,16,45,761.5,85.0,3.85,25.05,467.5,235.63,152.91
2018,6,18,17,0,738.0,81.0,3.8,24.6,418.0,183.69,111.18
2018,6,18,17,15,705.5,76.5,3.7,23.9,367.5,132.16,74.89
2018,6,18,17,30,673.0,72.0,3.6,23.2,317.0,79.18,46.52
2018,6,18,17,45,627.5,67.0,3.45,22.5,268.0,54.13,41.37
2018,6,18,18,0,582.0,62.0,3.3,21.8,219.0,50.31,38.16
2018,6,18,18,15,515.0,55.0,3.1,21.0,173.0,44.76,33.29
2018,6,18,18,30,448.0,48.0,2.9,20.2,127.0,39.24,28.26
2018,6,18,18,45,348.5,38.5,2.7,19.35,88.5,31.52,21.07
2018,6,18,19,0,249.0,29.0,2.5,18.5,50.0,23.85,12.04
2018,6,18,19,15,139.0,17.0,2.5,18.0,27.5,13.38,0.0
2018,6,18,19,30,29.0,5.0,2.5,17.5,5.0,3.93,0.0
2018,6,18,19,45,14.5,2.5,2.45,16.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,4,45,52.0,7.5,2.35,12.95,9.5,0.0,0.0
2018,6,19,5,0,104.0,15.0,2.4,13.1,19.0,11.8,0.0
2018,6,19,5,15,138.5,25.0,2.45,13.5,38.0,18.94,7.91
2018,6,19,5,30,173.0,35.0,2.5,13.9,57.0,26.35,17.06
2018,6,19,5,45,201.0,47.5,2.5,14.25,83.5,35.33,25.54
2018,6,19,6,0,229.0,60.0,2.5,14.6,110.0,44.09,33.61
2018,6,19,6,15,131.0,86.5,2.5,15.05,116.5,63.04,50.55
2018,6,19,6,30,33.0,113.0,2.5,15.5,123.0,80.07,65.53
2018,6,19,6,45,133.5,132.0,2.5,15.9,184.5,96.61,73.98
2018,6,19,7,0,234.0,151.0,2.5,16.3,246.0,128.85,93.58
2018,6,19,7,15,457.5,127.0,2.45,16.8,343.5,164.23,110.97
2018,6,19,7,30,681.0,103.0,2.4,17.3,441.0,224.66,151.39
2018,6,19,7,45,686.0,114.5,2.4,17.85,485.0,275.32,194.97
2018,6,19,8,0,691.0,126.0,2.4,18.4,529.0,325.49,238.2
2018,6,19,8,15,770.5,108.5,2.4,19.2,592.0,381.07,283.23
2018,6,19,8,30,850.0,91.0,2.4,20.0,655.0,439.81,330.28
2018,6,19,8,45,865.0,92.5,2.35,20.8,699.0,488.83,369.55
2018,6,19,9,0,880.0,94.0,2.3,21.6,743.0,536.94,406.77
2018,6,19,9,15,891.0,95.0,2.35,22.35,781.5,581.26,440.4
2018,6,19,9,30,902.0,96.0,2.4,23.1,820.0,623.81,471.71
2018,6,19,9,45,911.5,95.5,2.4,23.85,853.0,662.16,498.9
2018,6,19,10,0,921.0,95.0,2.4,24.6,886.0,698.19,523.67
2018,6,19,10,15,926.5,96.0,2.45,25.2,912.5,730.21,545.56
2018,6,19,10,30,932.0,97.0,2.5,25.8,939.0,759.29,564.95
2018,6,19,10,45,937.0,97.5,2.55,26.4,960.0,784.5,581.25
2018,6,19,11,0,942.0,98.0,2.6,27.0,981.0,806.47,594.35
2018,6,19,11,15,945.0,98.5,2.7,27.35,994.5,823.55,605.08
2018,6,19,11,30,948.0,99.0,2.8,27.7,1008.0,837.16,613.56
2018,6,19,11,45,949.0,99.5,2.9,28.05,1014.0,845.67,618.71
2018,6,19,12,0,950.0,100.0,3.0,28.4,1020.0,850.64,621.61
2018,6,19,12,15,946.5,102.0,3.05,28.6,1017.5,849.73,620.76
2018,6,19,12,30,943.0,104.0,3.1,28.8,1015.0,845.3,617.71
2018,6,19,12,45,937.5,107.0,3.15,29.0,1005.5,836.64,611.93
2018,6,19,13,0,932.0,110.0,3.2,29.2,996.0,824.56,603.97
2018,6,19,13,15,930.0,109.0,3.25,29.25,980.5,808.48,593.75
2018,6,19,13,30,928.0,108.0,3.3,29.3,965.0,788.99,581.16
2018,6,19,13,45,923.5,107.0,3.4,29.35,942.0,764.36,564.42
2018,6,19,14,0,919.0,106.0,3.5,29.4,919.0,736.59,545.21
2018,6,19,14,15,912.5,104.5,3.5,29.25,889.5,704.09,522.37
2018,6,19,14,30,906.0,103.0,3.5,29.1,860.0,668.87,497.15
2018,6,19,14,45,897.5,101.5,3.55,28.95,824.5,629.92,468.83
2018,6,19,15,0,889.0,100.0,3.6,28.8,789.0,588.77,438.17
2018,6,19,15,15,878.0,98.0,3.6,28.8,748.5,543.94,403.63
2018,6,19,15,30,867.0,96.0,3.6,28.8,708.0,497.57,367.02
2018,6,19,15,45,852.5,94.0,3.65,28.1,663.5,448.41,328.37
2018,6,19,16,0,838.0,92.0,3.7,27.4,619.0,398.53,287.91
2018,6,19,16,15,819.5,89.0,3.7,26.75,571.0,344.26,243.03
2018,6,19,16,30,801.0,86.0,3.7,26.1,523.0,291.39,198.49
2018,6,19,16,45,778.0,82.5,3.65,25.5,473.5,237.71,153.6
2018,6,19,17,0,755.0,79.0,3.6,24.9,424.0,185.37,111.61
2018,6,19,17,15,723.0,75.0,3.55,23.95,373.5,133.32,75.02
2018,6,19,17,30,691.0,71.0,3.5,23.0,323.0,79.81,46.43
2018,6,19,17,45,645.5,66.0,3.45,22.05,273.0,53.65,41.02
2018,6,19,18,0,600.0,61.0,3.4,21.1,223.0,49.76,37.8
2018,6,19,18,15,534.0,54.5,3.35,20.15,176.5,44.54,33.23
2018,6,19,18,30,468.0,48.0,3.3,19.2,130.0,39.38,28.51
2018,6,19,18,45,367.5,39.0,3.2,18.25,91.0,32.03,21.62
2018,6,19,19,0,267.0,30.0,3.1,17.3,52.0,24.76,12.92
2018,6,19,19,15,150.0,17.5,3.1,16.75,28.5,13.77,0.0
2018,6,19,19,30,33.0,5.0,3.1,16.2,5.0,3.93,0.0
2018,6,19,19,45,16.5,2.5,3.1,15.65,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,70.5,8.0,2.55,11.4,10.5,0.0,0.0
2018,6,20,5,0,141.0,16.0,2.7,11.6,21.0,12.59,0.0
2018,6,20,5,15,272.0,26.0,2.8,12.15,53.5,21.45,9.67
2018,6,20,5,30,403.0,36.0,2.9,12.7,86.0,29.81,20.13
2018,6,20,5,45,317.0,42.5,2.95,13.25,92.5,33.94,24.41
2018,6,20,6,0,231.0,49.0,3.0,13.8,99.0,36.54,27.0
2018,6,20,6,15,133.5,76.5,3.0,14.4,107.0,55.24,43.76
2018,6,20,6,30,36.0,104.0,3.0,15.0,115.0,74.8,61.02
2018,6,20,6,45,163.0,121.5,3.0,15.6,186.0,91.25,69.2
2018,6,20,7,0,290.0,139.0,3.0,16.2,257.0,126.09,89.27
2018,6,20,7,15,515.0,116.0,3.0,16.85,358.5,167.25,111.01
2018,6,20,7,30,740.0,93.0,3.0,17.5,460.0,232.09,155.01
2018,6,20,7,45,798.0,86.5,3.05,18.2,519.5,284.8,198.75
2018,6,20,8,0,856.0,80.0,3.1,18.9,579.0,344.27,248.68
2018,6,20,8,15,872.0,82.0,3.1,19.55,626.0,396.88,293.9
2018,6,20,8,30,888.0,84.0,3.1,20.2,673.0,449.15,337.72
2018,6,20,8,45,900.0,86.0,3.1,20.9,716.5,498.95,378.3
2018,6,20,9,0,912.0,88.0,3.1,21.6,760.0,547.52,416.6
2018,6,20,9,15,914.5,93.0,3.1,22.2,797.0,591.9,450.7
2018,6,20,9,30,917.0,98.0,3.1,22.8,834.0,633.78,481.87
2018,6,20,9,45,916.0,105.5,3.15,23.4,866.0,672.87,510.2
2018,6,20,10,0,915.0,113.0,3.2,24.0,898.0,708.83,535.52
2018,6,20,10,15,921.0,114.5,3.25,24.45,925.5,741.45,558.37
2018,6,20,10,30,927.0,116.0,3.3,24.9,953.0,771.17,578.73
2018,6,20,10,45,932.0,116.0,3.35,25.4,973.5,795.86,595.17
2018,6,20,11,0,937.0,116.0,3.4,25.9,994.0,817.33,608.74
2018,6,20,11,15,940.5,116.0,3.55,26.1,1007.5,834.3,620.06
2018,6,20,11,30,944.0,116.0,3.7,26.3,1021.0,847.84,629.11
2018,6,20,11,45,946.0,116.0,3.8,26.55,1027.5,856.71,634.71
2018,6,20,12,0,948.0,116.0,3.9,26.8,1034.0,862.08,638.04
2018,6,20,12,15,949.0,114.5,4.0,26.8,1032.5,861.93,638.36
2018,6,20,12,30,950.0,113.0,4.1,26.8,1031.0,858.25,636.41
2018,6,20,12,45,949.5,112.0,4.2,26.8,1022.5,850.24,631.6
2018,6,20,13,0,949.0,111.0,4.3,26.8,1014.0,838.67,624.43
2018,6,20,13,15,946.5,110.0,4.4,26.6,997.5,822.01,614.3
2018,6,20,13,30,944.0,109.0,4.5,26.4,981.0,801.9,601.69
2018,6,20,13,45,940.0,107.5,4.55,26.2,958.0,776.9,584.7
2018,6,20,14,0,936.0,106.0,4.6,26.0,935.0,748.69,565.11
2018,6,20,14,15,930.0,104.5,4.6,25.7,905.0,716.06,541.94
2018,6,20,14,30,924.0,103.0,4.6,25.4,875.0,680.63,516.24
2018,6,20,14,45,916.5,101.0,4.55,25.15,839.5,641.25,486.76
2018,6,20,15,0,909.0,99.0,4.5,24.9,804.0,599.55,454.84
2018,6,20,15,15,898.0,97.0,4.5,24.9,763.0,553.92,418.91
2018,6,20,15,30,887.0,95.0,4.5,24.9,722.0,506.7,380.83
2018,6,20,15,45,873.5,92.5,4.4,24.1,677.0,456.65,340.5
2018,6,20,16,0,860.0,90.0,4.3,23.3,632.0,405.74,298.28
2018,6,20,16,15,843.0,87.0,4.25,22.75,583.5,350.8,251.75
2018,6,20,16,30,826.0,84.0,4.2,22.2,535.0,297.12,205.51
2018,6,20,16,45,802.5,80.5,4.1,21.6,484.5,241.99,158.59
2018,6,20,17,0,779.0,77.0,4.0,21.0,434.0,188.22,114.68
2018,6,20,17,15,748.0,73.0,3.9,20.3,382.5,134.93,76.37
2018,6,20,17,30,717.0,69.0,3.8,19.6,331.0,84.42,50.1
2018,6,20,17,45,673.0,64.0,3.7,18.85,280.5,52.57,40.64
2018,6,20,18,0,629.0,59.0,3.6,18.1,230.0,48.59,37.26
2018,6,20,18,15,564.0,53.0,3.45,17.4,182.5,43.66,32.86
2018,6,20,18,30,499.0,47.0,3.3,16.7,135.0,38.8,28.33
2018,6,20,18,45,398.0,38.5,3.15,15.95,95.0,31.77,21.65
2018,6,20,19,0,297.0,30.0,3.0,15.2,55.0,24.86,13.26
2018,6,20,19,15,168.0,18.0,2.95,14.8,30.5,14.16,0.0
2018,6,20,19,30,39.0,6.0,2.9,14.4,6.0,4.72,0.0
2018,6,20,19,45,19.5,3.0,2.9,13.95,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,2.85,11.25,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.0,11.5,21.0,12.59,0.0
2018,6,21,5,15,279.0,26.0,3.05,11.95,54.0,21.48,9.56
2018,6,21,5,30,414.0,36.0,3.1,12.4,87.0,29.88,20.2
2018,6,21,5,45,434.0,46.0,3.15,12.85,120.5,37.61,27.68
2018,6,21,6,0,454.0,56.0,3.2,13.3,154.0,45.05,34.64
2018,6,21,6,15,389.0,79.0,3.2,13.9,178.5,58.45,46.7
2018,6,21,6,30,324.0,102.0,3.2,14.5,203.0,72.52,59.12
2018,6,21,6,45,456.5,101.5,3.2,15.1,271.0,84.75,59.39
2018,6,21,7,0,589.0,101.0,3.2,15.7,339.0,129.4,80.79
2018,6,21,7,15,706.5,88.5,3.2,16.35,411.5,174.75,108.98
2018,6,21,7,30,824.0,76.0,3.2,17.0,484.0,235.03,154.25
2018,6,21,7,45,844.5,78.0,3.15,17.7,534.0,292.07,203.27
2018,6,21,8,0,865.0,80.0,3.1,18.4,584.0,346.43,250.48
2018,6,21,8,15,880.5,82.5,3.1,19.05,631.5,399.75,296.39
2018,6,21,8,30,896.0,85.0,3.1,19.7,679.0,452.67,340.82
2018,6,21,8,45,907.5,87.0,3.05,20.4,722.5,502.66,381.52
2018,6,21,9,0,919.0,89.0,3.0,21.1,766.0,551.33,419.82
2018,6,21,9,15,929.0,90.5,3.0,21.75,805.5,597.2,454.98
2018,6,21,9,30,939.0,92.0,3.0,22.4,845.0,641.14,487.59
2018,6,21,9,45,947.5,92.5,2.95,23.1,879.0,681.12,516.1
2018,6,21,10,0,956.0,93.0,2.9,23.8,913.0,718.62,541.98
2018,6,21,10,15,961.5,93.5,2.9,24.4,940.0,751.34,564.25
2018,6,21,10,30,967.0,94.0,2.9,25.0,967.0,781.03,583.89
2018,6,21,10,45,971.0,95.0,2.85,25.6,988.0,806.83,599.91
2018,6,21,11,0,975.0,96.0,2.8,26.2,1009.0,829.23,612.67
2018,6,21,11,15,977.0,96.0,2.85,26.65,1022.0,845.74,622.42
2018,6,21,11,30,979.0,96.0,2.9,27.1,1035.0,858.63,629.82
2018,6,21,11,45,980.0,96.5,2.9,27.55,1041.0,867.51,634.3
2018,6,21,12,0,981.0,97.0,2.9,28.0,1047.0,872.72,636.45
2018,6,21,12,15,975.5,100.5,3.0,28.25,1044.0,871.59,635.67
2018,6,21,12,30,970.0,104.0,3.1,28.5,1041.0,866.82,632.59
2018,6,21,12,45,962.0,108.0,3.2,28.75,1030.0,856.92,626.19
2018,6,21,13,0,954.0,112.0,3.3,29.0,1019.0,843.54,617.55
2018,6,21,13,15,951.0,111.5,3.4,29.1,1003.0,826.9,607.13
2018,6,21,13,30,948.0,111.0,3.5,29.2,987.0,806.8,594.28
2018,6,21,13,45,944.0,109.5,3.55,29.25,963.5,781.77,577.07
2018,6,21,14,0,940.0,108.0,3.6,29.3,940.0,753.51,557.36
2018,6,21,14,15,934.0,106.0,3.65,29.15,910.0,720.39,534.35
2018,6,21,14,30,928.0,104.0,3.7,29.0,880.0,684.45,508.83
2018,6,21,14,45,920.5,102.0,3.7,28.85,844.5,644.97,480.0
2018,6,21,15,0,913.0,100.0,3.7,28.7,809.0,603.15,448.75
2018,6,21,15,15,902.0,98.5,3.7,28.7,768.0,557.8,413.84
2018,6,21,15,30,891.0,97.0,3.7,28.7,727.0,510.84,376.79
2018,6,21,15,45,878.5,94.0,3.65,28.1,682.0,460.63,337.08
2018,6,21,16,0,866.0,91.0,3.6,27.5,637.0,409.45,295.4
2018,6,21,16,15,849.0,88.5,3.5,27.05,589.0,354.67,249.82
2018,6,21,16,30,832.0,86.0,3.4,26.6,541.0,301.09,204.47
2018,6,21,16,45,808.0,83.0,3.35,26.15,490.0,245.9,158.4
2018,6,21,17,0,784.0,80.0,3.3,25.7,439.0,192.12,115.28
2018,6,21,17,15,751.5,76.0,3.2,24.9,387.0,138.33,77.39
2018,6,21,17,30,719.0,72.0,3.1,24.1,335.0,87.51,51.32
2018,6,21,17,45,673.5,66.5,3.0,23.3,283.5,54.38,41.43
2018,6,21,18,0,628.0,61.0,2.9,22.5,232.0,50.07,37.84
2018,6,21,18,15,560.5,54.5,2.6,21.4,184.0,44.78,33.27
2018,6,21,18,30,493.0,48.0,2.3,20.3,136.0,39.55,28.54
2018,6,21,18,45,387.5,39.5,1.95,19.2,95.5,32.53,22.0
2018,6,21,19,0,282.0,31.0,1.6,18.1,55.0,25.65,13.77
2018,6,21,19,15,158.0,18.0,1.6,17.55,30.0,14.16,0.0
2018,6,21,19,30,34.0,5.0,1.6,17.0,5.0,3.93,0.0
2018,6,21,19,45,17.0,2.5,1.6,16.4,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
