Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,1.95,14.1,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.1,14.3,8.0,5.51,0.0
2018,7,2,5,15,90.0,21.5,2.15,14.85,30.5,16.35,2.78
2018,7,2,5,30,149.0,36.0,2.2,15.4,53.0,26.93,17.08
2018,7,2,5,45,196.0,53.0,2.3,15.9,86.5,39.43,28.76
2018,7,2,6,0,243.0,70.0,2.4,16.4,120.0,51.11,39.43
2018,7,2,6,15,249.0,88.0,2.4,17.0,151.5,63.73,50.7
2018,7,2,6,30,255.0,106.0,2.4,17.6,183.0,75.5,60.98
2018,7,2,6,45,287.0,123.0,2.4,18.25,224.5,91.92,68.45
2018,7,2,7,0,319.0,140.0,2.4,18.9,266.0,126.84,88.35
2018,7,2,7,15,362.5,154.0,2.4,19.5,315.5,165.53,115.12
2018,7,2,7,30,406.0,168.0,2.4,20.1,365.0,209.23,148.38
2018,7,2,7,45,495.0,166.5,2.4,20.75,432.0,257.78,185.18
2018,7,2,8,0,584.0,165.0,2.4,21.4,499.0,318.4,232.4
2018,7,2,8,15,614.0,170.0,2.4,22.05,547.5,366.94,271.82
2018,7,2,8,30,644.0,175.0,2.4,22.7,596.0,417.19,311.85
2018,7,2,8,45,664.0,179.5,2.4,23.35,639.5,463.81,348.34
2018,7,2,9,0,684.0,184.0,2.4,24.0,683.0,510.53,383.9
2018,7,2,9,15,676.0,200.5,2.45,24.6,715.5,551.35,414.3
2018,7,2,9,30,668.0,217.0,2.5,25.2,748.0,589.49,441.83
2018,7,2,9,45,650.0,237.5,2.55,25.75,772.0,621.73,464.41
2018,7,2,10,0,632.0,258.0,2.6,26.3,796.0,650.38,483.85
2018,7,2,10,15,643.5,261.5,2.65,26.8,824.5,682.73,505.93
2018,7,2,10,30,655.0,265.0,2.7,27.3,853.0,713.27,526.36
2018,7,2,10,45,664.5,266.0,2.8,27.75,874.5,738.37,543.15
2018,7,2,11,0,674.0,267.0,2.9,28.2,896.0,761.16,558.2
2018,7,2,11,15,680.0,268.5,3.0,28.55,911.0,779.18,570.07
2018,7,2,11,30,686.0,270.0,3.1,28.9,926.0,794.52,580.06
2018,7,2,11,45,690.5,269.5,3.2,29.2,933.5,804.27,586.39
2018,7,2,12,0,695.0,269.0,3.3,29.5,941.0,811.14,590.79
2018,7,2,12,15,695.5,268.5,3.4,29.65,940.5,811.86,591.38
2018,7,2,12,30,696.0,268.0,3.5,29.8,940.0,809.62,590.0
2018,7,2,12,45,695.0,266.0,3.55,29.95,932.0,802.01,584.79
2018,7,2,13,0,694.0,264.0,3.6,30.1,924.0,791.48,577.6
2018,7,2,13,15,688.5,262.0,3.7,30.0,907.5,774.59,566.81
2018,7,2,13,30,683.0,260.0,3.8,29.9,891.0,755.01,554.06
2018,7,2,13,45,675.5,257.0,3.9,29.8,868.5,730.62,537.82
2018,7,2,14,0,668.0,254.0,4.0,29.7,846.0,703.88,519.72
2018,7,2,14,15,658.5,249.5,4.05,29.3,817.5,672.45,498.49
2018,7,2,14,30,649.0,245.0,4.1,28.9,789.0,639.16,475.52
2018,7,2,14,45,635.0,240.0,4.15,28.5,753.5,601.08,448.61
2018,7,2,15,0,621.0,235.0,4.2,28.1,718.0,561.88,420.29
2018,7,2,15,15,605.5,228.0,4.2,28.1,679.0,519.49,388.29
2018,7,2,15,30,590.0,221.0,4.2,28.1,640.0,473.44,352.99
2018,7,2,15,45,571.0,212.5,4.25,26.95,597.0,427.53,318.58
2018,7,2,16,0,552.0,204.0,4.3,25.8,554.0,382.02,283.43
2018,7,2,16,15,529.5,194.0,4.3,25.1,508.5,334.85,245.71
2018,7,2,16,30,507.0,184.0,4.3,24.4,463.0,288.95,208.45
2018,7,2,16,45,479.5,171.0,4.25,23.7,415.0,241.28,169.92
2018,7,2,17,0,452.0,158.0,4.2,23.0,367.0,196.0,134.11
2018,7,2,17,15,419.0,144.5,4.1,22.15,320.0,152.34,102.07
2018,7,2,17,30,386.0,131.0,4.0,21.3,273.0,112.13,77.05
2018,7,2,17,45,346.0,114.5,3.95,20.5,227.5,80.79,64.83
2018,7,2,18,0,306.0,98.0,3.9,19.7,182.0,70.06,55.7
2018,7,2,18,15,257.5,79.5,3.8,19.0,140.5,58.1,45.23
2018,7,2,18,30,209.0,61.0,3.7,18.3,99.0,45.09,33.61
2018,7,2,18,45,154.5,43.0,3.6,17.55,66.5,32.17,21.89
2018,7,2,19,0,100.0,25.0,3.5,16.8,34.0,19.07,9.03
2018,7,2,19,15,55.0,13.5,3.45,16.45,18.0,10.62,0.0
2018,7,2,19,30,10.0,2.0,3.4,16.1,2.0,1.57,0.0
2018,7,2,19,45,5.0,1.0,3.35,15.75,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,23.5,5.5,3.05,13.1,6.0,0.0,0.0
2018,7,3,5,0,47.0,11.0,3.1,13.3,12.0,8.65,0.0
2018,7,3,5,15,143.0,26.0,3.15,13.75,39.5,19.63,3.81
2018,7,3,5,30,239.0,41.0,3.2,14.2,67.0,30.91,20.46
2018,7,3,5,45,330.0,52.0,3.25,14.6,108.0,39.36,28.83
2018,7,3,6,0,421.0,63.0,3.3,15.0,149.0,50.6,39.19
2018,7,3,6,15,485.0,72.0,3.3,15.5,197.0,57.23,45.27
2018,7,3,6,30,549.0,81.0,3.3,16.0,245.0,63.81,51.08
2018,7,3,6,45,595.5,87.5,3.3,16.55,295.5,77.73,53.71
2018,7,3,7,0,642.0,94.0,3.3,17.1,346.0,124.97,75.65
2018,7,3,7,15,679.0,98.0,3.3,17.8,397.5,173.77,108.97
2018,7,3,7,30,716.0,102.0,3.3,18.5,449.0,225.94,150.28
2018,7,3,7,45,746.0,104.0,3.3,19.2,499.5,277.81,193.95
2018,7,3,8,0,776.0,106.0,3.3,19.9,550.0,334.41,241.89
2018,7,3,8,15,797.5,108.0,3.3,20.55,597.5,386.25,285.9
2018,7,3,8,30,819.0,110.0,3.3,21.2,645.0,438.53,329.26
2018,7,3,8,45,837.5,110.5,3.3,21.9,689.5,488.29,369.5
2018,7,3,9,0,856.0,111.0,3.3,22.6,734.0,535.79,406.85
2018,7,3,9,15,862.0,116.0,3.3,23.2,772.0,580.29,440.96
2018,7,3,9,30,868.0,121.0,3.3,23.8,810.0,622.71,472.48
2018,7,3,9,45,870.5,126.0,3.35,24.35,842.0,660.66,500.12
2018,7,3,10,0,873.0,131.0,3.4,24.9,874.0,695.9,525.12
2018,7,3,10,15,882.0,131.0,3.45,25.4,902.0,728.81,548.13
2018,7,3,10,30,891.0,131.0,3.5,25.9,930.0,759.11,568.85
2018,7,3,10,45,898.5,130.5,3.6,26.35,952.0,785.12,586.57
2018,7,3,11,0,906.0,130.0,3.7,26.8,974.0,808.12,601.94
2018,7,3,11,15,910.0,130.0,3.75,27.1,988.5,825.68,612.9
2018,7,3,11,30,914.0,130.0,3.8,27.4,1003.0,839.92,621.66
2018,7,3,11,45,917.0,129.0,3.9,27.65,1010.0,849.2,627.5
2018,7,3,12,0,920.0,128.0,4.0,27.9,1017.0,855.1,631.14
2018,7,3,12,15,916.5,130.0,4.05,28.0,1015.0,854.74,630.81
2018,7,3,12,30,913.0,132.0,4.1,28.1,1013.0,850.98,628.31
2018,7,3,12,45,906.5,135.0,4.15,28.2,1003.0,842.25,622.54
2018,7,3,13,0,900.0,138.0,4.2,28.3,993.0,830.22,614.64
2018,7,3,13,15,898.0,136.5,4.25,28.2,978.0,814.9,605.03
2018,7,3,13,30,896.0,135.0,4.3,28.1,963.0,796.26,592.69
2018,7,3,13,45,893.0,132.0,4.3,28.05,940.5,772.41,576.11
2018,7,3,14,0,890.0,129.0,4.3,28.0,918.0,745.41,557.09
2018,7,3,14,15,883.5,127.5,4.3,27.8,889.0,714.21,535.07
2018,7,3,14,30,877.0,126.0,4.3,27.6,860.0,680.31,510.69
2018,7,3,14,45,869.0,123.0,4.3,27.45,825.0,641.78,482.39
2018,7,3,15,0,861.0,120.0,4.3,27.3,790.0,601.04,451.79
2018,7,3,15,15,849.0,117.5,4.3,27.3,749.5,559.11,419.24
2018,7,3,15,30,837.0,115.0,4.3,27.3,709.0,512.31,382.31
2018,7,3,15,45,823.0,111.5,4.2,26.6,664.5,462.61,343.13
2018,7,3,16,0,809.0,108.0,4.1,25.9,620.0,412.22,302.23
2018,7,3,16,15,791.0,104.0,4.05,25.45,572.5,359.61,258.43
2018,7,3,16,30,773.0,100.0,4.0,25.0,525.0,307.27,214.09
2018,7,3,16,45,748.0,95.5,3.95,24.55,475.0,253.43,168.83
2018,7,3,17,0,723.0,91.0,3.9,24.1,425.0,197.33,123.1
2018,7,3,17,15,689.5,86.5,3.85,23.45,374.5,145.49,84.85
2018,7,3,17,30,656.0,82.0,3.8,22.8,324.0,96.75,56.6
2018,7,3,17,45,610.0,75.5,3.75,22.15,274.0,60.05,46.53
2018,7,3,18,0,564.0,69.0,3.7,21.5,224.0,55.34,42.57
2018,7,3,18,15,497.5,61.5,3.55,20.7,177.5,49.61,37.56
2018,7,3,18,30,431.0,54.0,3.4,19.9,131.0,43.9,32.36
2018,7,3,18,45,332.5,43.5,3.25,19.15,92.0,35.53,24.57
2018,7,3,19,0,234.0,33.0,3.1,18.4,53.0,25.07,13.49
2018,7,3,19,15,130.5,19.0,3.1,17.9,29.0,14.95,0.0
2018,7,3,19,30,27.0,5.0,3.1,17.4,5.0,3.93,0.0
2018,7,3,19,45,13.5,2.5,3.1,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,4,4,45,29.5,6.0,2.75,12.45,6.5,0.0,0.0
2018,7,4,5,0,59.0,12.0,2.9,12.7,13.0,9.44,0.0
2018,7,4,5,15,168.0,25.5,3.0,13.2,41.0,19.33,2.88
2018,7,4,5,30,277.0,39.0,3.1,13.7,69.0,29.66,19.39
2018,7,4,5,45,369.5,48.0,3.2,14.2,110.0,39.04,28.58
2018,7,4,6,0,462.0,57.0,3.3,14.7,151.0,46.15,35.3
2018,7,4,6,15,524.5,64.5,3.3,15.3,199.0,51.84,40.53
2018,7,4,6,30,587.0,72.0,3.3,15.9,247.0,57.53,45.56
2018,7,4,6,45,632.0,77.0,3.3,16.45,297.0,70.93,47.7
2018,7,4,7,0,677.0,82.0,3.3,17.0,347.0,118.95,69.42
2018,7,4,7,15,709.5,86.5,3.25,17.6,398.0,169.35,104.12
2018,7,4,7,30,742.0,91.0,3.2,18.2,449.0,226.18,149.58
2018,7,4,7,45,766.5,94.0,3.15,18.75,498.5,278.28,193.91
2018,7,4,8,0,791.0,97.0,3.1,19.3,548.0,331.73,239.85
2018,7,4,8,15,810.0,99.5,3.1,19.95,595.5,383.82,284.32
2018,7,4,8,30,829.0,102.0,3.1,20.6,643.0,436.08,327.86
2018,7,4,8,45,845.0,103.0,3.1,21.2,686.5,484.91,367.69
2018,7,4,9,0,861.0,104.0,3.1,21.8,730.0,532.91,405.68
2018,7,4,9,15,870.0,107.0,3.1,22.4,768.5,577.7,440.11
2018,7,4,9,30,879.0,110.0,3.1,23.0,807.0,620.65,472.12
2018,7,4,9,45,885.5,112.5,3.15,23.6,840.0,659.57,500.48
2018,7,4,10,0,892.0,115.0,3.2,24.2,873.0,696.05,526.36
2018,7,4,10,15,900.5,114.5,3.25,24.7,901.0,728.81,549.3
2018,7,4,10,30,909.0,114.0,3.3,25.2,929.0,758.88,569.91
2018,7,4,10,45,916.0,113.5,3.35,25.65,951.0,785.0,587.51
2018,7,4,11,0,923.0,113.0,3.4,26.1,973.0,808.04,602.16
2018,7,4,11,15,927.5,112.0,3.5,26.4,987.0,825.52,613.32
2018,7,4,11,30,932.0,111.0,3.6,26.7,1001.0,839.64,622.26
2018,7,4,11,45,935.0,110.5,3.7,27.0,1008.5,849.55,628.42
2018,7,4,12,0,938.0,110.0,3.8,27.3,1016.0,855.99,632.32
2018,7,4,12,15,938.0,110.0,3.85,27.45,1015.0,856.93,632.75
2018,7,4,12,30,938.0,110.0,3.9,27.6,1014.0,854.36,630.94
2018,7,4,12,45,936.5,109.5,4.0,27.7,1005.5,846.66,626.11
2018,7,4,13,0,935.0,109.0,4.1,27.8,997.0,835.45,618.99
2018,7,4,13,15,934.0,107.5,4.1,27.8,982.5,820.29,609.06
2018,7,4,13,30,933.0,106.0,4.1,27.8,968.0,801.65,596.81
2018,7,4,13,45,930.5,104.5,4.1,27.8,946.5,778.47,580.99
2018,7,4,14,0,928.0,103.0,4.1,27.8,925.0,752.02,562.23
2018,7,4,14,15,923.0,100.5,4.1,27.7,896.0,719.84,539.37
2018,7,4,14,30,918.0,98.0,4.1,27.6,867.0,684.79,514.02
2018,7,4,14,45,911.5,96.0,4.1,27.45,832.5,646.53,485.89
2018,7,4,15,0,905.0,94.0,4.1,27.3,798.0,605.85,455.31
2018,7,4,15,15,895.0,92.0,4.1,27.3,758.0,561.1,420.67
2018,7,4,15,30,885.0,90.0,4.1,27.3,718.0,514.64,383.85
2018,7,4,15,45,872.5,88.0,4.05,26.75,674.0,465.61,344.79
2018,7,4,16,0,860.0,86.0,4.0,26.2,630.0,415.57,303.76
2018,7,4,16,15,844.5,82.5,4.0,25.65,582.5,362.54,259.43
2018,7,4,16,30,829.0,79.0,4.0,25.1,535.0,309.34,214.12
2018,7,4,16,45,807.5,76.5,3.95,24.6,485.5,252.65,166.1
2018,7,4,17,0,786.0,74.0,3.9,24.1,436.0,199.46,122.19
2018,7,4,17,15,755.5,70.0,3.85,23.35,384.5,145.35,81.96
2018,7,4,17,30,725.0,66.0,3.8,22.6,333.0,93.92,52.12
2018,7,4,17,45,683.0,61.0,3.75,21.85,282.5,54.66,41.92
2018,7,4,18,0,641.0,56.0,3.7,21.1,232.0,50.34,38.31
2018,7,4,18,15,577.5,50.5,3.55,20.25,184.5,41.85,30.89
2018,7,4,18,30,514.0,45.0,3.4,19.4,137.0,37.3,26.72
2018,7,4,18,45,415.5,37.0,3.2,18.5,96.5,30.61,20.45
2018,7,4,19,0,317.0,29.0,3.0,17.6,56.0,24.04,12.71
2018,7,4,19,15,181.5,17.5,2.9,17.1,31.0,13.77,0.0
2018,7,4,19,30,46.0,6.0,2.8,16.6,6.0,4.72,0.0
2018,7,4,19,45,23.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.5,1.4,11.35,2.5,0.0,0.0
2018,7,5,5,0,17.0,5.0,1.5,11.7,5.0,3.93,0.0
2018,7,5,5,15,8.5,12.5,1.7,12.45,12.5,9.83,0.0
2018,7,5,5,30,0.0,20.0,1.9,13.2,20.0,15.23,7.22
2018,7,5,5,45,0.0,33.5,2.05,13.9,33.5,25.6,16.85
2018,7,5,6,0,0.0,47.0,2.2,14.6,47.0,35.81,26.18
2018,7,5,6,15,0.0,60.0,2.2,15.3,60.0,45.46,34.88
2018,7,5,6,30,0.0,73.0,2.2,16.0,73.0,55.06,43.36
2018,7,5,6,45,13.5,102.5,2.2,16.7,108.0,76.12,58.73
2018,7,5,7,0,27.0,132.0,2.2,17.4,143.0,98.19,75.94
2018,7,5,7,15,215.0,144.5,2.1,18.1,247.0,137.22,99.11
2018,7,5,7,30,403.0,157.0,2.0,18.8,351.0,200.92,142.56
2018,7,5,7,45,629.5,116.5,1.9,19.55,457.0,257.94,181.33
2018,7,5,8,0,856.0,76.0,1.8,20.3,563.0,336.61,239.73
2018,7,5,8,15,872.0,78.0,1.7,21.05,610.5,389.72,284.31
2018,7,5,8,30,888.0,80.0,1.6,21.8,658.0,442.55,327.36
2018,7,5,8,45,900.5,81.5,1.5,22.55,702.0,492.78,366.9
2018,7,5,9,0,913.0,83.0,1.4,23.3,746.0,541.86,403.95
2018,7,5,9,15,923.0,84.5,1.35,24.1,785.5,588.15,437.67
2018,7,5,9,30,933.0,86.0,1.3,24.9,825.0,632.58,468.74
2018,7,5,9,45,939.5,87.0,1.2,25.65,858.0,672.27,495.05
2018,7,5,10,0,946.0,88.0,1.1,26.4,891.0,709.38,518.53
2018,7,5,10,15,951.0,89.0,1.15,27.15,918.5,742.69,540.2
2018,7,5,10,30,956.0,90.0,1.2,27.9,946.0,772.98,559.37
2018,7,5,10,45,960.0,90.5,1.2,28.6,967.0,798.92,574.37
2018,7,5,11,0,964.0,91.0,1.2,29.3,988.0,821.5,586.53
2018,7,5,11,15,966.5,91.0,1.3,29.85,1002.0,839.04,597.01
2018,7,5,11,30,969.0,91.0,1.4,30.4,1016.0,853.0,605.27
2018,7,5,11,45,970.5,91.5,1.5,30.95,1023.0,862.97,611.06
2018,7,5,12,0,972.0,92.0,1.6,31.5,1030.0,869.3,614.59
2018,7,5,12,15,967.0,94.5,1.75,31.85,1027.0,868.42,614.66
2018,7,5,12,30,962.0,97.0,1.9,32.2,1024.0,863.91,612.47
2018,7,5,12,45,955.0,100.0,2.0,32.5,1014.0,854.63,606.91
2018,7,5,13,0,948.0,103.0,2.1,32.8,1004.0,841.86,599.17
2018,7,5,13,15,946.0,102.0,2.25,32.95,988.5,826.17,590.3
2018,7,5,13,30,944.0,101.0,2.4,33.1,973.0,806.98,579.08
2018,7,5,13,45,939.0,100.0,2.5,33.2,949.5,782.16,563.59
2018,7,5,14,0,934.0,99.0,2.6,33.3,926.0,754.14,545.03
2018,7,5,14,15,928.0,97.0,2.7,33.2,896.5,721.54,523.41
2018,7,5,14,30,922.0,95.0,2.8,33.1,867.0,686.11,499.31
2018,7,5,14,45,915.0,93.5,2.9,33.0,832.5,647.83,472.56
2018,7,5,15,0,908.0,92.0,3.0,32.9,798.0,607.16,443.34
2018,7,5,15,15,897.5,90.0,3.0,32.9,757.5,562.01,409.63
2018,7,5,15,30,887.0,88.0,3.0,32.9,717.0,515.19,373.79
2018,7,5,15,45,873.5,85.5,3.0,32.4,672.0,465.19,335.33
2018,7,5,16,0,860.0,83.0,3.0,31.9,627.0,414.3,294.97
2018,7,5,16,15,841.5,80.5,3.0,31.45,578.5,361.07,251.76
2018,7,5,16,30,823.0,78.0,3.0,31.0,530.0,307.97,207.82
2018,7,5,16,45,799.0,75.0,2.95,30.6,479.5,250.58,160.62
2018,7,5,17,0,775.0,72.0,2.9,30.2,429.0,196.99,117.58
2018,7,5,17,15,743.0,68.5,2.85,29.45,378.0,143.7,78.93
2018,7,5,17,30,711.0,65.0,2.8,28.7,327.0,93.25,50.24
2018,7,5,17,45,667.0,60.0,2.7,27.9,276.5,53.65,39.98
2018,7,5,18,0,623.0,55.0,2.6,27.1,226.0,45.54,33.24
2018,7,5,18,15,352.0,36.0,2.45,26.15,128.5,28.76,18.95
2018,7,5,18,30,81.0,17.0,2.3,25.2,31.0,12.85,5.29
2018,7,5,18,45,40.5,11.0,2.15,24.2,18.0,8.73,1.65
2018,7,5,19,0,0.0,5.0,2.0,23.2,5.0,3.78,0.0
2018,7,5,19,15,0.0,3.0,2.05,22.7,3.0,2.36,0.0
2018,7,5,19,30,0.0,1.0,2.1,22.2,1.0,0.79,0.0
2018,7,5,19,45,0.0,0.5,2.15,21.75,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.85,17.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.9,17.2,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.9,17.45,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.9,17.7,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.9,17.9,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.9,18.1,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.0,1.95,18.45,10.0,7.58,1.06
2018,7,6,6,30,0.0,13.0,2.0,18.8,13.0,9.87,3.09
2018,7,6,6,45,0.0,35.5,2.05,19.15,35.5,27.09,17.25
2018,7,6,7,0,0.0,58.0,2.1,19.5,58.0,44.42,31.7
2018,7,6,7,15,1.0,91.5,2.1,20.0,92.0,70.0,52.69
2018,7,6,7,30,2.0,125.0,2.1,20.5,126.0,95.08,72.9
2018,7,6,7,45,1.5,109.5,2.15,20.95,110.5,84.17,63.63
2018,7,6,8,0,1.0,94.0,2.2,21.4,95.0,72.65,53.97
2018,7,6,8,15,0.5,93.5,2.15,22.2,94.0,72.23,53.3
2018,7,6,8,30,0.0,93.0,2.1,23.0,93.0,71.72,52.56
2018,7,6,8,45,0.0,102.0,2.05,23.8,102.0,78.7,57.81
2018,7,6,9,0,0.0,111.0,2.0,24.6,111.0,85.71,63.01
2018,7,6,9,15,22.5,164.5,2.05,25.55,182.5,142.65,107.36
2018,7,6,9,30,45.0,218.0,2.1,26.5,254.0,199.89,150.9
2018,7,6,9,45,293.5,240.5,2.15,27.4,488.5,399.67,301.75
2018,7,6,10,0,542.0,263.0,2.2,28.3,723.0,595.07,441.09
2018,7,6,10,15,670.5,206.5,2.3,29.4,794.0,659.35,484.9
2018,7,6,10,30,799.0,150.0,2.4,30.5,865.0,719.53,526.14
2018,7,6,10,45,848.0,128.5,2.5,31.6,903.0,748.37,544.63
2018,7,6,11,0,897.0,107.0,2.6,32.7,941.0,784.96,567.23
2018,7,6,11,15,901.0,107.0,2.7,33.25,955.5,802.58,577.5
2018,7,6,11,30,905.0,107.0,2.8,33.8,970.0,816.92,585.77
2018,7,6,11,45,908.0,106.5,2.9,34.35,977.5,826.7,591.11
2018,7,6,12,0,911.0,106.0,3.0,34.9,985.0,833.1,594.33
2018,7,6,12,15,912.0,105.0,3.1,35.1,984.5,834.06,594.96
2018,7,6,12,30,913.0,104.0,3.2,35.3,984.0,831.6,593.47
2018,7,6,12,45,913.5,103.0,3.35,35.45,977.0,825.29,589.92
2018,7,6,13,0,914.0,102.0,3.5,35.6,970.0,815.52,584.15
2018,7,6,13,15,912.5,100.5,3.6,35.6,955.0,800.29,574.96
2018,7,6,13,30,911.0,99.0,3.7,35.6,940.0,781.67,563.54
2018,7,6,13,45,909.0,97.5,3.8,35.55,919.5,759.35,549.52
2018,7,6,14,0,907.0,96.0,3.9,35.5,899.0,733.8,532.42
2018,7,6,14,15,738.5,177.0,4.0,35.3,817.0,667.84,485.21
2018,7,6,14,30,570.0,258.0,4.1,35.1,735.0,602.54,438.18
2018,7,6,14,45,594.0,237.5,4.15,34.9,716.5,578.41,421.77
2018,7,6,15,0,618.0,217.0,4.2,34.7,698.0,550.41,401.89
2018,7,6,15,15,674.0,181.5,4.2,34.7,681.0,523.43,381.74
2018,7,6,15,30,730.0,146.0,4.2,34.7,664.0,489.2,355.35
2018,7,6,15,45,765.5,120.0,4.25,33.9,632.5,448.13,323.91
2018,7,6,16,0,801.0,94.0,4.3,33.1,601.0,400.85,286.32
2018,7,6,16,15,795.5,86.5,4.3,32.5,557.0,349.96,244.8
2018,7,6,16,30,790.0,79.0,4.3,31.9,513.0,298.08,201.57
2018,7,6,16,45,768.5,75.5,4.25,31.25,464.5,245.04,157.71
2018,7,6,17,0,747.0,72.0,4.2,30.6,416.0,193.13,115.88
2018,7,6,17,15,650.5,80.0,4.05,29.8,354.0,138.85,78.76
2018,7,6,17,30,554.0,88.0,3.9,29.0,292.0,97.67,57.74
2018,7,6,17,45,574.5,71.5,3.75,28.15,255.0,56.65,42.48
2018,7,6,18,0,595.0,55.0,3.6,27.3,218.0,45.21,32.93
2018,7,6,18,15,529.0,49.5,3.4,26.45,172.5,40.62,29.0
2018,7,6,18,30,463.0,44.0,3.2,25.6,127.0,36.12,24.97
2018,7,6,18,45,339.0,37.0,3.0,24.7,87.5,30.19,19.48
2018,7,6,19,0,215.0,30.0,2.8,23.8,48.0,22.84,11.24
2018,7,6,19,15,123.5,17.5,2.7,23.35,26.5,13.77,0.0
2018,7,6,19,30,32.0,5.0,2.6,22.9,5.0,3.93,0.0
2018,7,6,19,45,16.0,2.5,2.55,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,7,4,45,46.5,5.0,1.75,16.35,5.5,0.0,0.0
2018,7,7,5,0,93.0,10.0,2.0,16.6,11.0,7.87,0.0
2018,7,7,5,15,237.5,20.0,2.1,17.15,40.5,16.49,0.0
2018,7,7,5,30,382.0,30.0,2.2,17.7,70.0,24.94,14.9
2018,7,7,5,45,469.0,37.0,2.35,18.25,112.0,30.78,20.92
2018,7,7,6,0,556.0,44.0,2.5,18.8,154.0,36.75,26.49
2018,7,7,6,15,613.0,49.0,2.5,19.7,202.0,44.42,33.31
2018,7,7,6,30,670.0,54.0,2.5,20.6,250.0,49.02,37.28
2018,7,7,6,45,708.5,58.0,2.55,21.5,300.5,62.96,39.44
2018,7,7,7,0,747.0,62.0,2.6,22.4,351.0,113.57,61.02
2018,7,7,7,15,746.0,71.0,2.65,23.2,394.0,166.29,97.79
2018,7,7,7,30,745.0,80.0,2.7,24.0,437.0,218.1,139.67
2018,7,7,7,45,784.5,79.0,2.8,24.85,491.0,270.91,183.02
2018,7,7,8,0,824.0,78.0,2.9,25.7,545.0,328.74,230.89
2018,7,7,8,15,849.5,77.5,2.95,26.45,595.0,381.67,274.99
2018,7,7,8,30,875.0,77.0,3.0,27.2,645.0,435.27,318.59
2018,7,7,8,45,888.0,78.5,3.1,27.95,688.5,485.21,358.47
2018,7,7,9,0,901.0,80.0,3.2,28.7,732.0,534.09,396.29
2018,7,7,9,15,911.0,81.5,3.25,29.25,771.5,579.99,431.0
2018,7,7,9,30,921.0,83.0,3.3,29.8,811.0,624.05,463.35
2018,7,7,9,45,928.0,84.5,3.4,30.4,844.5,664.18,492.09
2018,7,7,10,0,935.0,86.0,3.5,31.0,878.0,701.8,518.35
2018,7,7,10,15,940.5,86.5,3.55,31.45,905.5,734.81,541.0
2018,7,7,10,30,946.0,87.0,3.6,31.9,933.0,764.87,561.16
2018,7,7,10,45,950.5,87.5,3.65,32.35,954.5,791.07,577.73
2018,7,7,11,0,955.0,88.0,3.7,32.8,976.0,813.97,591.59
2018,7,7,11,15,958.0,88.0,3.75,33.05,990.0,831.87,602.59
2018,7,7,11,30,961.0,88.0,3.8,33.3,1004.0,846.24,611.31
2018,7,7,11,45,962.5,87.5,3.8,33.6,1010.5,855.39,616.29
2018,7,7,12,0,964.0,87.0,3.8,33.9,1017.0,860.91,618.99
2018,7,7,12,15,957.5,91.5,3.85,34.05,1014.5,860.64,618.6
2018,7,7,12,30,951.0,96.0,3.9,34.2,1012.0,856.73,615.95
2018,7,7,12,45,940.5,101.5,3.9,34.35,1001.0,846.91,609.28
2018,7,7,13,0,930.0,107.0,3.9,34.5,990.0,833.67,600.48
2018,7,7,13,15,928.0,105.5,4.0,34.45,974.5,817.88,590.97
2018,7,7,13,30,926.0,104.0,4.1,34.4,959.0,798.64,579.17
2018,7,7,13,45,875.0,131.0,4.15,34.35,923.5,763.54,555.36
2018,7,7,14,0,824.0,158.0,4.2,34.3,888.0,736.27,535.81
2018,7,7,14,15,764.0,185.5,4.25,34.05,845.0,693.31,505.87
2018,7,7,14,30,704.0,213.0,4.3,33.8,802.0,654.88,478.61
2018,7,7,14,45,719.5,192.0,4.35,33.55,772.0,619.92,454.49
2018,7,7,15,0,735.0,171.0,4.4,33.3,742.0,581.37,427.08
2018,7,7,15,15,762.5,147.5,4.4,33.3,713.0,543.46,398.75
2018,7,7,15,30,790.0,124.0,4.4,33.3,684.0,502.12,366.89
2018,7,7,15,45,802.5,110.0,4.5,32.4,647.5,457.33,332.68
2018,7,7,16,0,815.0,96.0,4.6,31.5,611.0,409.34,294.64
2018,7,7,16,15,799.5,91.0,4.55,30.8,563.5,356.4,251.53
2018,7,7,16,30,784.0,86.0,4.5,30.1,516.0,303.45,207.52
2018,7,7,16,45,779.5,78.0,4.5,29.35,471.5,250.85,163.21
2018,7,7,17,0,775.0,70.0,4.5,28.6,427.0,197.59,119.27
2018,7,7,17,15,746.5,66.0,4.4,27.65,376.5,144.22,79.76
2018,7,7,17,30,718.0,62.0,4.3,26.7,326.0,93.29,49.85
2018,7,7,17,45,678.0,58.0,4.15,25.75,277.0,52.23,39.16
2018,7,7,18,0,638.0,54.0,4.0,24.8,228.0,48.69,36.28
2018,7,7,18,15,578.5,48.0,3.85,23.85,181.0,39.95,28.77
2018,7,7,18,30,519.0,42.0,3.7,22.9,134.0,34.97,24.3
2018,7,7,18,45,425.5,34.5,3.55,21.95,94.5,28.63,18.42
2018,7,7,19,0,332.0,27.0,3.4,21.0,55.0,22.42,11.01
2018,7,7,19,15,191.0,16.5,3.3,20.45,30.5,12.98,0.0
2018,7,7,19,30,50.0,6.0,3.2,19.9,6.0,4.72,0.0
2018,7,7,19,45,25.0,3.0,3.15,19.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,18.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,46.5,5.0,2.75,14.0,5.5,0.0,0.0
2018,7,8,5,0,93.0,10.0,2.9,14.2,11.0,7.87,0.0
2018,7,8,5,15,238.5,20.5,2.95,14.8,40.5,16.94,0.0
2018,7,8,5,30,384.0,31.0,3.0,15.4,70.0,25.8,15.69
2018,7,8,5,45,470.5,37.5,3.0,16.0,111.5,31.2,21.48
2018,7,8,6,0,557.0,44.0,3.0,16.6,153.0,36.77,26.74
2018,7,8,6,15,612.5,49.0,3.05,17.45,201.0,44.42,33.62
2018,7,8,6,30,668.0,54.0,3.1,18.3,249.0,49.0,37.62
2018,7,8,6,45,706.5,58.5,3.15,19.15,299.5,63.34,40.15
2018,7,8,7,0,745.0,63.0,3.2,20.0,350.0,114.29,62.3
2018,7,8,7,15,772.0,66.0,3.25,20.8,400.5,166.14,97.57
2018,7,8,7,30,799.0,69.0,3.3,21.6,451.0,220.12,140.61
2018,7,8,7,45,819.5,72.0,3.3,22.35,500.5,277.12,188.79
2018,7,8,8,0,840.0,75.0,3.3,23.1,550.0,331.53,235.34
2018,7,8,8,15,855.0,77.0,3.35,23.9,596.5,383.61,279.62
2018,7,8,8,30,870.0,79.0,3.4,24.7,643.0,435.35,322.51
2018,7,8,8,45,881.0,81.5,3.4,25.5,686.0,485.08,362.51
2018,7,8,9,0,892.0,84.0,3.4,26.3,729.0,533.57,400.21
2018,7,8,9,15,898.0,87.5,3.5,26.95,767.0,578.7,434.67
2018,7,8,9,30,904.0,91.0,3.6,27.6,805.0,621.7,466.55
2018,7,8,9,45,908.0,95.0,3.65,28.25,838.0,661.54,495.11
2018,7,8,10,0,912.0,99.0,3.7,28.9,871.0,698.7,521.0
2018,7,8,10,15,919.0,100.0,3.75,29.3,899.5,732.54,544.56
2018,7,8,10,30,926.0,101.0,3.8,29.7,928.0,763.56,565.71
2018,7,8,10,45,931.0,101.0,3.85,30.1,949.0,789.27,582.63
2018,7,8,11,0,936.0,101.0,3.9,30.5,970.0,811.76,596.52
2018,7,8,11,15,938.5,101.5,3.95,30.75,984.0,829.4,607.49
2018,7,8,11,30,941.0,102.0,4.0,31.0,998.0,843.57,616.19
2018,7,8,11,45,943.0,101.5,4.05,31.25,1005.0,852.98,621.77
2018,7,8,12,0,945.0,101.0,4.1,31.5,1012.0,858.84,625.09
2018,7,8,12,15,944.0,101.5,4.2,31.6,1011.0,859.56,625.69
2018,7,8,12,30,943.0,102.0,4.3,31.7,1010.0,856.73,624.03
2018,7,8,12,45,940.0,103.0,4.35,31.85,1001.5,849.16,618.97
2018,7,8,13,0,937.0,104.0,4.4,32.0,993.0,838.09,611.66
2018,7,8,13,15,934.5,103.0,4.4,32.0,977.5,822.23,601.4
2018,7,8,13,30,932.0,102.0,4.4,32.0,962.0,802.93,588.87
2018,7,8,13,45,928.0,101.0,4.45,32.0,940.0,779.14,573.35
2018,7,8,14,0,924.0,100.0,4.5,32.0,918.0,752.14,554.62
2018,7,8,14,15,918.0,98.0,4.5,31.8,888.5,719.84,532.2
2018,7,8,14,30,912.0,96.0,4.5,31.6,859.0,684.72,507.35
2018,7,8,14,45,903.0,94.5,4.5,31.4,823.5,645.55,479.06
2018,7,8,15,0,894.0,93.0,4.5,31.2,788.0,604.16,448.48
2018,7,8,15,15,883.5,91.5,4.5,31.2,748.0,559.97,414.72
2018,7,8,15,30,873.0,90.0,4.5,31.2,708.0,514.12,378.86
2018,7,8,15,45,859.5,88.0,4.5,30.4,664.0,465.09,340.82
2018,7,8,16,0,846.0,86.0,4.5,29.6,620.0,415.18,300.86
2018,7,8,16,15,829.5,82.5,4.5,29.05,572.5,362.37,257.29
2018,7,8,16,30,813.0,79.0,4.5,28.5,525.0,307.2,211.07
2018,7,8,16,45,790.5,76.0,4.45,27.9,475.5,252.97,165.52
2018,7,8,17,0,768.0,73.0,4.4,27.3,426.0,199.94,122.07
2018,7,8,17,15,738.0,69.0,4.35,26.45,375.5,146.67,82.37
2018,7,8,17,30,708.0,65.0,4.3,25.6,325.0,96.03,52.25
2018,7,8,17,45,667.5,60.0,4.2,24.7,275.5,53.66,40.57
2018,7,8,18,0,627.0,55.0,4.1,23.8,226.0,45.59,33.77
2018,7,8,18,15,565.0,49.5,4.0,22.85,179.5,40.97,29.77
2018,7,8,18,30,503.0,44.0,3.9,21.9,133.0,36.44,25.66
2018,7,8,18,45,407.0,36.0,3.8,20.95,93.5,29.76,19.45
2018,7,8,19,0,311.0,28.0,3.7,20.0,54.0,23.21,11.54
2018,7,8,19,15,178.0,16.5,3.65,19.45,29.5,12.98,0.0
2018,7,8,19,30,45.0,5.0,3.6,18.9,5.0,3.93,0.0
2018,7,8,19,45,22.5,2.5,3.55,18.35,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,9,4,45,43.5,4.5,2.75,13.8,5.0,0.0,0.0
2018,7,9,5,0,87.0,9.0,2.9,14.0,10.0,7.08,0.0
2018,7,9,5,15,229.0,20.0,2.95,14.6,39.0,16.51,0.0
2018,7,9,5,30,371.0,31.0,3.0,15.2,68.0,25.76,15.57
2018,7,9,5,45,460.5,38.0,3.05,15.8,110.0,31.56,21.78
2018,7,9,6,0,550.0,45.0,3.1,16.4,152.0,37.5,27.39
2018,7,9,6,15,607.0,50.5,3.15,17.3,200.0,45.61,34.68
2018,7,9,6,30,664.0,56.0,3.2,18.2,248.0,50.56,39.0
2018,7,9,6,45,703.0,60.0,3.25,19.05,298.5,64.5,41.13
2018,7,9,7,0,742.0,64.0,3.3,19.9,349.0,114.97,62.97
2018,7,9,7,15,769.5,67.0,3.25,20.75,399.5,166.78,98.23
2018,7,9,7,30,797.0,70.0,3.2,21.6,450.0,220.8,141.25
2018,7,9,7,45,816.5,73.0,3.15,22.45,499.0,277.46,189.07
2018,7,9,8,0,836.0,76.0,3.1,23.3,548.0,331.48,235.15
2018,7,9,8,15,851.0,79.0,3.05,24.15,595.0,384.28,279.68
2018,7,9,8,30,866.0,82.0,3.0,25.0,642.0,436.76,322.71
2018,7,9,8,45,877.5,84.0,2.95,25.9,685.0,486.18,362.0
2018,7,9,9,0,889.0,86.0,2.9,26.8,728.0,534.41,398.96
2018,7,9,9,15,898.0,88.5,2.95,27.7,767.0,580.27,433.12
2018,7,9,9,30,907.0,91.0,3.0,28.6,806.0,624.25,464.79
2018,7,9,9,45,912.5,93.5,3.05,29.45,839.0,663.91,492.52
2018,7,9,10,0,918.0,96.0,3.1,30.3,872.0,701.0,517.65
2018,7,9,10,15,923.0,97.0,3.15,31.05,899.0,733.71,539.34
2018,7,9,10,30,928.0,98.0,3.2,31.8,926.0,763.47,558.53
2018,7,9,10,45,931.0,99.0,3.25,32.5,946.5,788.65,574.01
2018,7,9,11,0,934.0,100.0,3.3,33.2,967.0,810.53,586.53
2018,7,9,11,15,936.5,100.5,3.4,33.8,981.0,828.2,596.72
2018,7,9,11,30,939.0,101.0,3.5,34.4,995.0,842.4,604.66
2018,7,9,11,45,939.0,102.0,3.55,35.0,1001.0,851.5,609.07
2018,7,9,12,0,939.0,103.0,3.6,35.6,1007.0,857.03,611.23
2018,7,9,12,15,938.0,103.0,3.7,35.8,1005.5,857.36,611.37
2018,7,9,12,30,937.0,103.0,3.8,36.0,1004.0,854.15,609.31
2018,7,9,12,45,935.0,103.0,3.9,36.2,996.0,846.61,604.5
2018,7,9,13,0,933.0,103.0,4.0,36.4,988.0,835.55,597.48
2018,7,9,13,15,930.5,102.0,4.1,36.35,972.5,819.76,588.02
2018,7,9,13,30,928.0,101.0,4.2,36.3,957.0,800.54,576.3
2018,7,9,13,45,924.0,100.0,4.3,36.25,935.0,776.84,561.53
2018,7,9,14,0,920.0,99.0,4.4,36.2,913.0,749.95,543.5
2018,7,9,14,15,914.0,98.0,4.5,35.9,884.5,718.62,522.63
2018,7,9,14,30,908.0,97.0,4.6,35.6,856.0,684.48,499.32
2018,7,9,14,45,900.5,95.5,4.65,35.35,821.5,646.36,472.41
2018,7,9,15,0,893.0,94.0,4.7,35.1,787.0,605.92,443.18
2018,7,9,15,15,882.5,92.0,4.7,35.1,747.0,561.3,409.65
2018,7,9,15,30,872.0,90.0,4.7,35.1,707.0,515.04,374.05
2018,7,9,15,45,860.5,87.0,4.8,34.25,663.5,466.07,336.9
2018,7,9,16,0,849.0,84.0,4.9,33.4,620.0,416.04,297.56
2018,7,9,16,15,835.0,80.5,4.9,32.75,573.5,363.9,255.08
2018,7,9,16,30,821.0,77.0,4.9,32.1,527.0,311.46,211.43
2018,7,9,16,45,800.5,73.5,4.9,31.45,477.5,254.47,164.28
2018,7,9,17,0,780.0,70.0,4.9,30.8,428.0,200.81,120.71
2018,7,9,17,15,751.0,66.5,4.75,29.8,377.5,147.35,81.19
2018,7,9,17,30,722.0,63.0,4.6,28.8,327.0,96.37,51.08
2018,7,9,17,45,682.0,58.0,4.45,27.85,277.0,52.29,38.85
2018,7,9,18,0,642.0,53.0,4.3,26.9,227.0,47.93,35.3
2018,7,9,18,15,581.5,47.5,4.05,25.9,180.5,39.6,28.2
2018,7,9,18,30,521.0,42.0,3.8,24.9,134.0,34.99,24.07
2018,7,9,18,45,425.5,34.5,3.6,23.85,94.0,28.64,18.23
2018,7,9,19,0,330.0,27.0,3.4,22.8,54.0,22.43,10.67
2018,7,9,19,15,190.0,16.0,3.3,22.25,29.5,12.59,0.0
2018,7,9,19,30,50.0,5.0,3.2,21.7,5.0,3.93,0.0
2018,7,9,19,45,25.0,2.5,3.15,21.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.05,20.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.0,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,45,51.0,4.5,1.85,15.65,5.0,0.0,0.0
2018,7,10,5,0,102.0,9.0,2.1,15.9,10.0,7.08,0.0
2018,7,10,5,15,254.5,18.5,2.3,16.4,39.0,15.3,0.0
2018,7,10,5,30,407.0,28.0,2.5,16.9,68.0,23.42,13.43
2018,7,10,5,45,494.5,34.5,2.7,17.45,110.5,31.45,21.5
2018,7,10,6,0,582.0,41.0,2.9,18.0,153.0,37.55,27.24
2018,7,10,6,15,637.5,45.5,2.9,18.85,201.5,41.8,31.11
2018,7,10,6,30,693.0,50.0,2.9,19.7,250.0,46.12,34.88
2018,7,10,6,45,731.0,54.0,2.9,20.55,301.0,60.72,37.34
2018,7,10,7,0,769.0,58.0,2.9,21.4,352.0,112.71,59.71
2018,7,10,7,15,795.5,61.0,2.9,22.3,403.0,169.81,98.92
2018,7,10,7,30,822.0,64.0,2.9,23.2,454.0,224.6,142.31
2018,7,10,7,45,842.0,66.5,2.9,24.15,504.0,279.0,188.09
2018,7,10,8,0,862.0,69.0,2.9,25.1,554.0,334.11,234.76
2018,7,10,8,15,877.0,71.0,2.9,25.95,601.5,387.41,279.52
2018,7,10,8,30,892.0,73.0,2.9,26.8,649.0,440.34,322.74
2018,7,10,8,45,904.0,74.5,2.85,27.6,692.5,490.81,362.72
2018,7,10,9,0,916.0,76.0,2.8,28.4,736.0,540.1,400.35
2018,7,10,9,15,922.0,80.0,2.85,29.15,775.5,586.85,435.15
2018,7,10,9,30,928.0,84.0,2.9,29.9,815.0,631.41,467.23
2018,7,10,9,45,930.5,89.0,2.9,30.7,848.5,672.24,495.4
2018,7,10,10,0,933.0,94.0,2.9,31.5,882.0,710.22,520.71
2018,7,10,10,15,939.0,94.5,2.95,32.1,910.0,743.71,543.05
2018,7,10,10,30,945.0,95.0,3.0,32.7,938.0,774.27,562.92
2018,7,10,10,45,949.0,95.5,3.05,33.35,959.0,800.25,578.69
2018,7,10,11,0,953.0,96.0,3.1,34.0,980.0,822.9,591.68
2018,7,10,11,15,955.5,97.0,3.2,34.3,994.5,841.39,603.05
2018,7,10,11,30,958.0,98.0,3.3,34.6,1009.0,856.32,612.16
2018,7,10,11,45,959.5,98.0,3.35,34.85,1016.0,866.01,617.78
2018,7,10,12,0,961.0,98.0,3.4,35.1,1023.0,872.07,621.16
2018,7,10,12,15,960.0,98.5,3.5,35.1,1022.0,872.89,622.15
2018,7,10,12,30,959.0,99.0,3.6,35.1,1021.0,870.08,620.9
2018,7,10,12,45,956.0,100.0,3.7,35.1,1012.5,862.45,616.61
2018,7,10,13,0,953.0,101.0,3.8,35.1,1004.0,851.25,610.06
2018,7,10,13,15,950.5,100.0,3.9,34.9,988.5,835.18,600.85
2018,7,10,13,30,948.0,99.0,4.0,34.7,973.0,815.6,589.31
2018,7,10,13,45,944.0,98.0,4.1,34.5,950.5,791.47,574.69
2018,7,10,14,0,940.0,97.0,4.2,34.3,928.0,764.07,556.8
2018,7,10,14,15,934.5,95.5,4.25,33.9,899.0,732.06,535.53
2018,7,10,14,30,929.0,94.0,4.3,33.5,870.0,697.15,511.73
2018,7,10,14,45,922.0,92.0,4.35,33.15,835.0,658.15,484.34
2018,7,10,15,0,915.0,90.0,4.4,32.8,800.0,616.71,454.46
2018,7,10,15,15,904.5,89.0,4.4,32.8,760.0,572.04,420.66
2018,7,10,15,30,894.0,88.0,4.4,32.8,720.0,525.64,384.71
2018,7,10,15,45,881.5,85.0,4.45,31.65,675.0,475.17,346.51
2018,7,10,16,0,869.0,82.0,4.5,30.5,630.0,423.68,306.06
2018,7,10,16,15,853.5,79.0,4.5,29.7,582.5,370.39,262.49
2018,7,10,16,30,838.0,76.0,4.5,28.9,535.0,316.9,217.74
2018,7,10,16,45,817.0,72.5,4.45,28.05,484.5,258.83,169.28
2018,7,10,17,0,796.0,69.0,4.4,27.2,434.0,204.1,124.36
2018,7,10,17,15,766.5,65.0,4.35,26.2,382.5,149.19,83.11
2018,7,10,17,30,737.0,61.0,4.3,25.2,331.0,96.83,51.43
2018,7,10,17,45,695.5,57.0,4.25,24.15,280.5,51.69,38.97
2018,7,10,18,0,654.0,53.0,4.2,23.1,230.0,48.07,36.01
2018,7,10,18,15,592.0,47.5,4.1,22.1,182.5,43.04,31.65
2018,7,10,18,30,530.0,42.0,4.0,21.1,135.0,35.06,24.55
2018,7,10,18,45,431.5,34.5,3.9,20.15,94.5,28.68,18.58
2018,7,10,19,0,333.0,27.0,3.8,19.2,54.0,22.46,10.75
2018,7,10,19,15,191.0,16.0,3.8,18.65,29.5,12.59,0.0
2018,7,10,19,30,49.0,5.0,3.8,18.1,5.0,3.93,0.0
2018,7,10,19,45,24.5,2.5,3.8,17.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,4,45,44.5,4.5,2.15,13.4,5.0,0.0,0.0
2018,7,11,5,0,89.0,9.0,2.3,13.7,10.0,7.08,0.0
2018,7,11,5,15,235.5,19.0,2.4,14.3,38.0,15.71,0.0
2018,7,11,5,30,382.0,29.0,2.5,14.9,66.0,24.17,14.06
2018,7,11,5,45,473.0,35.5,2.6,15.55,108.0,29.64,20.1
2018,7,11,6,0,564.0,42.0,2.7,16.2,150.0,38.26,28.07
2018,7,11,6,15,621.0,47.5,2.65,16.9,198.5,43.28,32.68
2018,7,11,6,30,678.0,53.0,2.6,17.6,247.0,48.33,37.14
2018,7,11,6,45,716.0,57.0,2.55,18.3,297.5,62.83,39.51
2018,7,11,7,0,754.0,61.0,2.5,19.0,348.0,114.05,61.89
2018,7,11,7,15,782.0,64.0,2.45,19.9,399.0,166.71,97.86
2018,7,11,7,30,810.0,67.0,2.4,20.8,450.0,224.97,144.32
2018,7,11,7,45,831.0,69.0,2.35,21.65,499.5,278.67,189.78
2018,7,11,8,0,852.0,71.0,2.3,22.5,549.0,333.19,236.21
2018,7,11,8,15,868.0,73.0,2.25,23.4,596.5,386.42,280.93
2018,7,11,8,30,884.0,75.0,2.2,24.3,644.0,439.4,324.11
2018,7,11,8,45,896.0,77.0,2.2,25.2,688.0,490.01,364.16
2018,7,11,9,0,908.0,79.0,2.2,26.1,732.0,539.46,401.86
2018,7,11,9,15,914.0,82.5,2.25,27.0,770.5,585.49,435.92
2018,7,11,9,30,920.0,86.0,2.3,27.9,809.0,629.35,467.25
2018,7,11,9,45,923.0,90.0,2.3,28.8,842.0,669.38,494.62
2018,7,11,10,0,926.0,94.0,2.3,29.7,875.0,706.63,519.19
2018,7,11,10,15,931.5,95.0,2.35,30.5,903.0,740.06,541.02
2018,7,11,10,30,937.0,96.0,2.4,31.3,931.0,770.54,560.35
2018,7,11,10,45,941.5,96.0,2.5,32.1,952.0,796.33,575.93
2018,7,11,11,0,946.0,96.0,2.6,32.9,973.0,818.84,588.79
2018,7,11,11,15,948.5,97.0,2.65,33.45,987.5,837.26,599.24
2018,7,11,11,30,951.0,98.0,2.7,34.0,1002.0,852.16,607.42
2018,7,11,11,45,952.0,98.0,2.8,34.55,1008.5,861.43,612.35
2018,7,11,12,0,953.0,98.0,2.9,35.1,1015.0,867.08,615.05
2018,7,11,12,15,953.0,98.0,2.95,35.4,1014.5,868.32,615.32
2018,7,11,12,30,953.0,98.0,3.0,35.7,1014.0,865.93,613.39
2018,7,11,12,45,951.5,98.0,3.1,36.0,1006.0,858.72,608.76
2018,7,11,13,0,950.0,98.0,3.2,36.3,998.0,847.92,601.89
2018,7,11,13,15,947.0,97.5,3.3,36.3,982.5,831.93,592.45
2018,7,11,13,30,944.0,97.0,3.4,36.3,967.0,812.47,580.76
2018,7,11,13,45,939.5,96.5,3.45,36.35,944.5,788.48,565.72
2018,7,11,14,0,935.0,96.0,3.5,36.4,922.0,761.26,547.64
2018,7,11,14,15,928.5,95.0,3.6,36.15,893.0,729.13,526.55
2018,7,11,14,30,922.0,94.0,3.7,35.9,864.0,694.18,503.02
2018,7,11,14,45,914.0,92.5,3.8,35.65,829.0,655.23,476.09
2018,7,11,15,0,906.0,91.0,3.9,35.4,794.0,613.93,446.74
2018,7,11,15,15,895.5,89.0,3.9,35.4,753.5,568.73,413.13
2018,7,11,15,30,885.0,87.0,3.9,35.4,713.0,521.84,377.4
2018,7,11,15,45,870.5,85.5,4.05,34.3,668.5,472.13,340.41
2018,7,11,16,0,856.0,84.0,4.2,33.2,624.0,421.61,301.32
2018,7,11,16,15,836.5,81.5,4.2,32.35,575.0,367.93,258.2
2018,7,11,16,30,817.0,79.0,4.2,31.5,526.0,312.29,212.61
2018,7,11,16,45,793.0,76.5,4.2,30.65,476.0,257.71,167.57
2018,7,11,17,0,769.0,74.0,4.2,29.8,426.0,204.47,124.48
2018,7,11,17,15,736.5,70.5,4.15,28.7,375.0,150.99,84.82
2018,7,11,17,30,704.0,67.0,4.1,27.6,324.0,100.42,54.45
2018,7,11,17,45,658.5,62.5,4.0,26.5,273.5,51.29,38.23
2018,7,11,18,0,613.0,58.0,3.9,25.4,223.0,47.67,35.31
2018,7,11,18,15,546.0,51.5,3.7,24.4,176.0,42.34,30.73
2018,7,11,18,30,479.0,45.0,3.5,23.4,129.0,37.07,26.0
2018,7,11,18,45,377.5,36.5,3.35,22.35,89.5,30.04,19.5
2018,7,11,19,0,276.0,28.0,3.2,21.3,50.0,23.13,10.93
2018,7,11,19,15,155.5,17.0,3.1,20.75,27.5,13.38,0.0
2018,7,11,19,30,35.0,6.0,3.0,20.2,5.0,4.72,0.0
2018,7,11,19,45,17.5,3.0,2.9,19.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
