Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,0,841.0,157.0,3.1,34.1,904.0,866.55,620.92
2018,8,10,11,15,845.0,157.5,3.15,34.45,918.5,885.61,632.05
2018,8,10,11,30,849.0,158.0,3.2,34.8,933.0,901.31,641.08
2018,8,10,11,45,851.5,158.5,3.3,35.15,940.5,912.26,647.45
2018,8,10,12,0,854.0,159.0,3.4,35.5,948.0,919.68,651.65
2018,8,10,12,15,851.0,160.0,3.45,35.75,946.0,919.14,650.84
2018,8,10,12,30,848.0,161.0,3.5,36.0,944.0,915.01,647.9
2018,8,10,12,45,842.0,162.5,3.55,36.3,934.0,905.18,641.28
2018,8,10,13,0,836.0,164.0,3.6,36.6,924.0,891.92,632.57
2018,8,10,13,15,831.0,163.5,3.65,36.65,907.5,874.36,621.83
2018,8,10,13,30,826.0,163.0,3.7,36.7,891.0,853.56,609.03
2018,8,10,13,45,819.5,161.0,3.75,36.7,867.5,827.08,592.64
2018,8,10,14,0,813.0,159.0,3.8,36.7,844.0,797.69,573.55
2018,8,10,14,15,803.5,157.5,3.85,36.45,814.0,763.74,551.66
2018,8,10,14,30,794.0,156.0,3.9,36.2,784.0,727.4,527.74
2018,8,10,14,45,781.5,153.5,3.95,35.95,748.0,685.98,499.82
2018,8,10,15,0,769.0,151.0,4.0,35.7,712.0,642.83,470.05
2018,8,10,15,15,753.5,147.0,4.0,35.7,670.5,596.7,436.85
2018,8,10,15,30,738.0,143.0,4.0,35.7,629.0,547.49,400.71
2018,8,10,15,45,716.5,139.0,4.0,34.7,583.0,494.65,362.59
2018,8,10,16,0,695.0,135.0,4.0,33.7,537.0,442.05,323.31
2018,8,10,16,15,668.0,129.5,3.95,32.9,488.0,386.56,280.38
2018,8,10,16,30,641.0,124.0,3.9,32.1,439.0,332.56,237.45
2018,8,10,16,45,607.0,117.0,3.8,31.3,388.5,277.15,192.85
2018,8,10,17,0,573.0,110.0,3.7,30.5,338.0,224.69,150.46
2018,8,10,17,15,528.5,101.0,3.55,29.35,288.0,172.2,109.76
2018,8,10,17,30,484.0,92.0,3.4,28.2,238.0,121.15,73.13
2018,8,10,17,45,425.0,80.5,3.25,27.1,190.5,76.23,47.45
2018,8,10,18,0,366.0,69.0,3.1,26.0,143.0,51.5,38.13
2018,8,10,18,15,286.0,53.5,3.1,25.05,101.5,40.11,28.1
2018,8,10,18,30,206.0,38.0,3.1,24.1,60.0,28.61,17.39
2018,8,10,18,45,121.0,23.0,3.05,23.15,34.0,17.37,0.0
2018,8,10,19,0,36.0,8.0,3.0,22.2,8.0,6.29,0.0
2018,8,10,19,15,18.0,4.0,3.05,21.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,19.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.5,3.05,16.35,6.0,0.0,0.0
2018,8,11,5,30,53.0,11.0,3.2,16.8,12.0,8.65,0.0
2018,8,11,5,45,138.0,27.5,3.35,17.25,41.5,20.73,7.55
2018,8,11,6,0,223.0,44.0,3.5,17.7,71.0,32.99,22.29
2018,8,11,6,15,295.5,59.5,3.5,18.45,113.5,44.37,32.86
2018,8,11,6,30,368.0,75.0,3.5,19.2,156.0,55.61,42.99
2018,8,11,6,45,421.5,88.0,3.45,19.95,204.5,93.21,58.94
2018,8,11,7,0,475.0,101.0,3.4,20.7,253.0,139.75,89.93
2018,8,11,7,15,514.5,111.5,3.45,21.55,302.5,187.93,127.24
2018,8,11,7,30,554.0,122.0,3.5,22.4,352.0,240.26,170.04
2018,8,11,7,45,583.0,131.0,3.6,23.3,401.0,296.46,216.76
2018,8,11,8,0,612.0,140.0,3.7,24.2,450.0,350.92,261.61
2018,8,11,8,15,635.0,147.5,3.7,24.95,497.5,403.7,304.42
2018,8,11,8,30,658.0,155.0,3.7,25.7,545.0,457.57,346.85
2018,8,11,8,45,674.5,162.5,3.65,26.4,589.0,508.82,386.09
2018,8,11,9,0,691.0,170.0,3.6,27.1,633.0,559.9,423.94
2018,8,11,9,15,702.5,176.5,3.65,27.75,672.5,606.61,457.81
2018,8,11,9,30,714.0,183.0,3.7,28.4,712.0,652.14,489.93
2018,8,11,9,45,720.5,190.0,3.7,29.05,745.5,693.23,517.9
2018,8,11,10,0,727.0,197.0,3.7,29.7,779.0,732.31,543.79
2018,8,11,10,15,734.5,201.5,3.75,30.1,807.5,767.72,567.4
2018,8,11,10,30,742.0,206.0,3.8,30.5,836.0,800.77,589.03
2018,8,11,10,45,746.5,209.5,3.85,30.9,857.0,827.94,606.39
2018,8,11,11,0,751.0,213.0,3.9,31.3,878.0,852.26,621.66
2018,8,11,11,15,742.0,221.0,3.95,31.45,887.0,866.15,630.26
2018,8,11,11,30,733.0,229.0,4.0,31.6,896.0,876.54,636.56
2018,8,11,11,45,744.5,225.0,4.05,31.8,907.0,890.64,645.7
2018,8,11,12,0,756.0,221.0,4.1,32.0,918.0,901.55,652.7
2018,8,11,12,15,759.0,218.5,4.2,31.95,918.0,902.98,654.27
2018,8,11,12,30,762.0,216.0,4.3,31.9,918.0,901.01,653.67
2018,8,11,12,45,764.5,212.0,4.35,31.85,910.5,893.79,649.44
2018,8,11,13,0,767.0,208.0,4.4,31.8,903.0,883.17,642.97
2018,8,11,13,15,761.5,207.0,4.45,31.55,887.0,865.14,631.9
2018,8,11,13,30,756.0,206.0,4.5,31.3,871.0,844.04,618.7
2018,8,11,13,45,748.0,204.0,4.5,31.1,847.5,817.08,601.07
2018,8,11,14,0,740.0,202.0,4.5,30.9,824.0,787.47,581.45
2018,8,11,14,15,691.0,214.5,4.5,30.5,778.5,737.4,547.21
2018,8,11,14,30,642.0,227.0,4.5,30.1,733.0,687.17,512.39
2018,8,11,14,45,616.5,224.0,4.45,29.7,692.0,640.62,479.93
2018,8,11,15,0,591.0,221.0,4.4,29.3,651.0,593.8,446.62
2018,8,11,15,15,625.5,199.0,4.4,29.3,630.5,567.36,427.27
2018,8,11,15,30,660.0,177.0,4.4,29.3,610.0,535.83,403.34
2018,8,11,15,45,640.5,170.0,4.3,28.3,565.0,484.68,365.34
2018,8,11,16,0,621.0,163.0,4.2,27.3,520.0,433.81,326.42
2018,8,11,16,15,586.5,155.5,4.15,26.6,468.5,377.14,281.84
2018,8,11,16,30,552.0,148.0,4.1,25.9,417.0,318.47,234.79
2018,8,11,16,45,499.5,135.0,4.0,25.25,358.0,257.91,186.02
2018,8,11,17,0,447.0,122.0,3.9,24.6,299.0,202.75,141.61
2018,8,11,17,15,420.5,110.0,3.8,23.8,257.5,158.38,105.84
2018,8,11,17,30,394.0,98.0,3.7,23.0,216.0,116.81,74.75
2018,8,11,17,45,354.0,85.0,3.65,22.25,175.5,76.87,50.29
2018,8,11,18,0,314.0,72.0,3.6,21.5,135.0,53.1,40.22
2018,8,11,18,15,241.0,54.5,3.55,20.8,94.5,40.51,28.92
2018,8,11,18,30,168.0,37.0,3.5,20.1,54.0,27.72,16.81
2018,8,11,18,45,97.5,21.5,3.4,19.45,30.0,16.22,0.0
2018,8,11,19,0,27.0,6.0,3.3,18.8,6.0,4.72,0.0
2018,8,11,19,15,13.5,3.0,3.3,18.45,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.15,14.9,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.3,15.4,11.0,7.87,0.0
2018,8,12,5,45,122.5,26.5,2.5,15.85,39.0,19.95,6.31
2018,8,12,6,0,200.0,43.0,2.7,16.3,67.0,32.16,21.66
2018,8,12,6,15,272.0,59.5,2.6,17.05,109.0,44.2,32.89
2018,8,12,6,30,344.0,76.0,2.5,17.8,151.0,56.06,43.63
2018,8,12,6,45,401.0,89.0,2.45,18.55,199.0,93.78,60.06
2018,8,12,7,0,458.0,102.0,2.4,19.3,247.0,139.74,91.0
2018,8,12,7,15,502.5,111.5,2.35,20.2,297.0,187.26,127.75
2018,8,12,7,30,547.0,121.0,2.3,21.1,347.0,239.5,170.27
2018,8,12,7,45,582.5,127.5,2.3,21.95,396.5,295.41,216.49
2018,8,12,8,0,618.0,134.0,2.3,22.8,446.0,350.24,261.34
2018,8,12,8,15,646.0,139.0,2.3,23.75,494.0,403.4,303.93
2018,8,12,8,30,674.0,144.0,2.3,24.7,542.0,458.08,346.38
2018,8,12,8,45,697.0,147.5,2.35,25.6,587.0,510.03,385.69
2018,8,12,9,0,720.0,151.0,2.4,26.5,632.0,562.31,423.99
2018,8,12,9,15,740.0,153.0,2.45,27.4,674.0,611.4,458.84
2018,8,12,9,30,760.0,155.0,2.5,28.3,716.0,659.86,492.21
2018,8,12,9,45,777.0,155.0,2.6,29.2,752.5,700.35,519.5
2018,8,12,10,0,794.0,155.0,2.7,30.1,789.0,742.02,546.91
2018,8,12,10,15,804.0,156.5,2.8,30.7,818.0,777.91,570.39
2018,8,12,10,30,814.0,158.0,2.9,31.3,847.0,811.37,591.87
2018,8,12,10,45,822.5,157.5,3.05,31.9,869.5,839.17,609.07
2018,8,12,11,0,831.0,157.0,3.2,32.5,892.0,864.06,624.08
2018,8,12,11,15,835.5,157.5,3.3,32.85,906.5,883.37,635.78
2018,8,12,11,30,840.0,158.0,3.4,33.2,921.0,899.38,645.4
2018,8,12,11,45,842.5,157.5,3.55,33.6,928.0,909.29,651.28
2018,8,12,12,0,845.0,157.0,3.7,34.0,935.0,915.7,655.0
2018,8,12,12,15,844.0,157.5,3.75,34.1,934.0,916.37,655.36
2018,8,12,12,30,843.0,158.0,3.8,34.2,933.0,913.47,653.55
2018,8,12,12,45,840.0,158.0,3.9,34.35,924.0,904.81,648.24
2018,8,12,13,0,837.0,158.0,4.0,34.5,915.0,892.68,640.77
2018,8,12,13,15,833.0,157.0,4.1,34.35,899.0,875.36,630.74
2018,8,12,13,30,829.0,156.0,4.2,34.2,883.0,854.77,618.55
2018,8,12,13,45,823.5,153.5,4.25,34.1,859.5,828.41,602.17
2018,8,12,14,0,818.0,151.0,4.3,34.0,836.0,799.08,583.4
2018,8,12,14,15,809.5,148.5,4.35,33.65,806.0,764.68,561.04
2018,8,12,14,30,801.0,146.0,4.4,33.3,776.0,727.82,536.56
2018,8,12,14,45,790.0,143.0,4.45,32.95,740.0,686.56,508.45
2018,8,12,15,0,779.0,140.0,4.5,32.6,704.0,643.46,478.36
2018,8,12,15,15,754.5,139.5,4.5,32.6,659.5,594.17,442.23
2018,8,12,15,30,730.0,139.0,4.5,32.6,615.0,542.97,403.98
2018,8,12,15,45,717.0,131.5,4.45,31.4,571.0,491.49,366.4
2018,8,12,16,0,704.0,124.0,4.4,30.2,527.0,439.5,327.0
2018,8,12,16,15,675.5,118.0,4.3,29.4,476.5,382.4,282.0
2018,8,12,16,30,647.0,112.0,4.2,28.6,426.0,326.97,237.13
2018,8,12,16,45,620.0,104.0,4.15,27.75,377.5,272.28,192.04
2018,8,12,17,0,593.0,96.0,4.1,26.9,329.0,219.77,148.43
2018,8,12,17,15,554.5,88.5,3.95,25.8,281.0,168.18,107.2
2018,8,12,17,30,516.0,81.0,3.8,24.7,233.0,120.69,72.42
2018,8,12,17,45,460.5,71.0,3.7,23.65,186.5,74.83,45.77
2018,8,12,18,0,405.0,61.0,3.6,22.6,140.0,46.33,34.2
2018,8,12,18,15,319.5,47.5,3.45,21.75,98.5,36.1,25.01
2018,8,12,18,30,234.0,34.0,3.3,20.9,57.0,25.85,14.99
2018,8,12,18,45,137.5,20.5,3.2,20.1,32.0,15.56,0.0
2018,8,12,19,0,41.0,7.0,3.1,19.3,7.0,5.51,0.0
2018,8,12,19,15,20.5,3.5,3.05,18.9,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.5,14.2,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.7,12.0,8.65,0.0
2018,8,13,5,45,156.5,26.0,2.9,15.2,41.0,19.68,5.17
2018,8,13,6,0,253.0,41.0,3.1,15.7,70.0,31.01,20.65
2018,8,13,6,15,332.5,53.5,3.1,16.25,112.5,40.46,29.71
2018,8,13,6,30,412.0,66.0,3.1,16.8,155.0,49.88,38.37
2018,8,13,6,45,469.0,76.5,3.1,17.4,203.5,93.7,57.69
2018,8,13,7,0,526.0,87.0,3.1,18.0,252.0,142.11,90.49
2018,8,13,7,15,568.5,94.5,3.1,18.7,302.5,191.89,129.82
2018,8,13,7,30,611.0,102.0,3.1,19.4,353.0,246.13,175.1
2018,8,13,7,45,643.0,108.0,3.05,20.1,403.0,299.99,220.96
2018,8,13,8,0,675.0,114.0,3.0,20.8,453.0,356.4,268.3
2018,8,13,8,15,698.5,118.5,3.0,21.55,500.5,410.14,312.63
2018,8,13,8,30,722.0,123.0,3.0,22.3,548.0,464.82,356.34
2018,8,13,8,45,740.0,128.0,3.0,23.05,593.0,517.7,397.32
2018,8,13,9,0,758.0,133.0,3.0,23.8,638.0,569.54,436.19
2018,8,13,9,15,767.5,139.0,3.05,24.45,677.5,616.73,470.75
2018,8,13,9,30,777.0,145.0,3.1,25.1,717.0,662.38,503.22
2018,8,13,9,45,781.5,151.0,3.15,25.75,750.0,702.75,531.07
2018,8,13,10,0,786.0,157.0,3.2,26.4,783.0,740.75,556.6
2018,8,13,10,15,793.5,160.0,3.25,26.9,811.5,775.85,580.01
2018,8,13,10,30,801.0,163.0,3.3,27.4,840.0,808.42,601.27
2018,8,13,10,45,806.0,165.5,3.4,27.95,861.5,835.78,618.52
2018,8,13,11,0,811.0,168.0,3.5,28.5,883.0,860.14,633.35
2018,8,13,11,15,813.0,169.5,3.6,28.7,896.5,877.91,644.64
2018,8,13,11,30,815.0,171.0,3.7,28.9,910.0,892.36,653.83
2018,8,13,11,45,815.5,173.0,3.8,29.1,917.0,902.55,660.27
2018,8,13,12,0,816.0,175.0,3.9,29.3,924.0,909.29,664.54
2018,8,13,12,15,819.5,172.0,4.0,29.3,924.0,910.73,665.94
2018,8,13,12,30,823.0,169.0,4.1,29.3,924.0,908.66,665.13
2018,8,13,12,45,825.0,166.5,4.2,29.25,917.0,902.18,661.63
2018,8,13,13,0,827.0,164.0,4.3,29.2,910.0,892.19,655.87
2018,8,13,13,15,822.0,163.0,4.35,28.95,893.5,874.08,645.01
2018,8,13,13,30,817.0,162.0,4.4,28.7,877.0,852.75,632.02
2018,8,13,13,45,809.0,161.5,4.45,28.45,853.5,826.34,615.52
2018,8,13,14,0,801.0,161.0,4.5,28.2,830.0,797.1,596.34
2018,8,13,14,15,791.0,159.0,4.55,27.8,799.5,762.38,573.26
2018,8,13,14,30,781.0,157.0,4.6,27.4,769.0,725.34,548.2
2018,8,13,14,45,767.5,154.5,4.6,26.95,732.5,683.36,518.91
2018,8,13,15,0,754.0,152.0,4.6,26.5,696.0,642.21,489.48
2018,8,13,15,15,738.0,148.0,4.6,26.5,654.5,593.89,453.3
2018,8,13,15,30,722.0,144.0,4.6,26.5,613.0,544.75,415.71
2018,8,13,15,45,701.0,139.5,4.5,25.3,567.5,492.11,376.17
2018,8,13,16,0,680.0,135.0,4.4,24.1,522.0,439.73,335.49
2018,8,13,16,15,653.5,129.0,4.35,23.35,473.5,384.42,290.86
2018,8,13,16,30,627.0,123.0,4.3,22.6,425.0,330.61,246.27
2018,8,13,16,45,592.5,115.5,4.2,21.9,375.0,275.07,199.69
2018,8,13,17,0,558.0,108.0,4.1,21.2,325.0,222.6,155.51
2018,8,13,17,15,513.0,98.0,4.0,20.5,275.0,169.75,112.6
2018,8,13,17,30,468.0,88.0,3.9,19.8,225.0,118.56,74.0
2018,8,13,17,45,407.5,76.0,3.75,19.1,178.0,73.92,46.87
2018,8,13,18,0,347.0,64.0,3.6,18.4,131.0,47.9,36.16
2018,8,13,18,15,265.5,49.5,3.55,17.85,91.5,37.16,26.3
2018,8,13,18,30,184.0,35.0,3.5,17.3,52.0,26.34,15.35
2018,8,13,18,45,103.0,20.0,3.4,16.75,28.5,15.11,0.0
2018,8,13,19,0,22.0,5.0,3.3,16.2,5.0,3.93,0.0
2018,8,13,19,15,11.0,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.0,2.6,14.05,3.0,0.0,0.0
2018,8,14,5,30,20.0,6.0,2.8,14.5,6.0,4.72,0.0
2018,8,14,5,45,51.5,18.0,3.05,14.9,22.5,13.78,1.08
2018,8,14,6,0,83.0,30.0,3.3,15.3,39.0,22.73,13.6
2018,8,14,6,15,78.5,38.0,3.35,15.8,50.5,28.57,19.36
2018,8,14,6,30,74.0,46.0,3.4,16.3,62.0,35.55,25.81
2018,8,14,6,45,37.5,52.5,3.45,16.75,60.5,43.35,29.92
2018,8,14,7,0,1.0,59.0,3.5,17.2,59.0,45.33,32.82
2018,8,14,7,15,2.5,85.5,3.5,17.7,86.5,65.79,49.86
2018,8,14,7,30,4.0,112.0,3.5,18.2,114.0,86.58,66.9
2018,8,14,7,45,11.5,140.0,3.5,18.65,146.0,110.88,86.43
2018,8,14,8,0,19.0,168.0,3.5,19.1,178.0,136.36,106.75
2018,8,14,8,15,45.5,203.5,3.45,19.6,229.5,181.53,142.53
2018,8,14,8,30,72.0,239.0,3.4,20.1,281.0,226.74,177.95
2018,8,14,8,45,98.5,264.5,3.4,20.6,327.0,266.82,208.98
2018,8,14,9,0,125.0,290.0,3.4,21.1,373.0,318.79,248.86
2018,8,14,9,15,175.5,309.5,3.4,21.6,434.0,374.7,291.43
2018,8,14,9,30,226.0,329.0,3.4,22.1,495.0,434.63,336.4
2018,8,14,9,45,306.5,319.0,3.4,22.55,555.5,505.33,389.28
2018,8,14,10,0,387.0,309.0,3.4,23.0,616.0,582.12,445.54
2018,8,14,10,15,486.5,285.5,3.4,23.4,686.0,654.33,498.11
2018,8,14,10,30,586.0,262.0,3.4,23.8,756.0,733.17,554.26
2018,8,14,10,45,694.0,218.0,3.45,24.2,818.0,801.05,602.45
2018,8,14,11,0,802.0,174.0,3.5,24.6,880.0,860.84,643.96
2018,8,14,11,15,809.0,173.5,3.55,24.9,895.5,880.99,656.27
2018,8,14,11,30,816.0,173.0,3.6,25.2,911.0,897.97,666.75
2018,8,14,11,45,821.5,171.0,3.65,25.5,919.0,908.97,673.28
2018,8,14,12,0,827.0,169.0,3.7,25.8,927.0,916.55,677.63
2018,8,14,12,15,829.0,167.5,3.75,25.95,926.5,917.96,678.38
2018,8,14,12,30,831.0,166.0,3.8,26.1,926.0,915.83,676.9
2018,8,14,12,45,832.5,163.0,3.9,26.2,918.5,908.34,672.35
2018,8,14,13,0,834.0,160.0,4.0,26.3,911.0,897.3,665.51
2018,8,14,13,15,832.0,158.0,4.05,26.25,895.5,880.66,655.1
2018,8,14,13,30,830.0,156.0,4.1,26.2,880.0,860.66,642.47
2018,8,14,13,45,826.5,152.5,4.15,26.15,857.0,834.81,625.82
2018,8,14,14,0,823.0,149.0,4.2,26.1,834.0,805.87,606.88
2018,8,14,14,15,816.0,145.5,4.2,25.8,804.0,771.34,583.51
2018,8,14,14,30,809.0,142.0,4.2,25.5,774.0,734.24,557.91
2018,8,14,14,45,799.5,138.5,4.25,25.2,738.5,693.06,528.98
2018,8,14,15,0,790.0,135.0,4.3,24.9,703.0,649.9,497.92
2018,8,14,15,15,775.0,131.5,4.3,24.9,661.0,601.69,461.66
2018,8,14,15,30,760.0,128.0,4.3,24.9,619.0,552.46,423.79
2018,8,14,15,45,742.0,123.0,4.3,23.9,573.5,499.64,383.77
2018,8,14,16,0,724.0,118.0,4.3,22.9,528.0,446.2,341.83
2018,8,14,16,15,700.5,112.5,4.25,22.3,479.5,390.28,296.12
2018,8,14,16,30,677.0,107.0,4.2,21.7,431.0,335.45,250.04
2018,8,14,16,45,644.5,100.5,4.15,21.1,380.5,278.56,201.71
2018,8,14,17,0,612.0,94.0,4.1,20.5,330.0,224.4,155.48
2018,8,14,17,15,567.0,86.5,4.0,19.85,279.5,170.36,111.1
2018,8,14,17,30,522.0,79.0,3.9,19.2,229.0,121.2,74.08
2018,8,14,17,45,459.0,68.5,3.85,18.5,181.0,74.02,45.65
2018,8,14,18,0,396.0,58.0,3.8,17.8,133.0,46.69,35.16
2018,8,14,18,15,305.5,45.5,3.65,17.3,92.5,34.57,24.08
2018,8,14,18,30,215.0,33.0,3.5,16.8,52.0,25.02,13.94
2018,8,14,18,45,120.5,18.5,3.35,16.25,28.0,14.56,0.0
2018,8,14,19,0,26.0,4.0,3.2,15.7,4.0,3.15,0.0
2018,8,14,19,15,13.0,2.0,3.15,15.5,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,2.25,13.9,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,2.4,14.4,6.0,4.72,0.0
2018,8,15,5,45,26.5,12.5,2.6,14.9,14.0,9.97,0.0
2018,8,15,6,0,29.0,19.0,2.8,15.4,22.0,15.1,7.09
2018,8,15,6,15,22.5,29.0,2.8,15.9,32.0,22.91,14.4
2018,8,15,6,30,16.0,39.0,2.8,16.4,42.0,30.53,21.37
2018,8,15,6,45,8.0,51.5,2.85,16.95,53.0,40.02,28.09
2018,8,15,7,0,0.0,64.0,2.9,17.5,64.0,49.03,35.96
2018,8,15,7,15,0.0,73.0,2.85,18.1,73.0,55.96,41.63
2018,8,15,7,30,0.0,82.0,2.8,18.7,82.0,62.91,47.22
2018,8,15,7,45,0.0,94.5,2.75,19.3,94.5,72.58,54.95
2018,8,15,8,0,0.0,107.0,2.7,19.9,107.0,82.33,62.62
2018,8,15,8,15,0.0,125.0,2.7,20.5,125.0,96.42,73.73
2018,8,15,8,30,0.0,143.0,2.7,21.1,143.0,110.66,84.8
2018,8,15,8,45,45.0,177.0,2.7,21.7,207.0,166.67,129.35
2018,8,15,9,0,90.0,211.0,2.7,22.3,271.0,232.66,181.03
2018,8,15,9,15,287.5,201.0,2.75,22.85,408.5,361.65,282.07
2018,8,15,9,30,485.0,191.0,2.8,23.4,546.0,511.17,395.08
2018,8,15,9,45,663.5,156.0,2.8,24.0,667.0,632.99,484.16
2018,8,15,10,0,842.0,121.0,2.8,24.6,788.0,746.87,565.28
2018,8,15,10,15,850.5,121.5,2.9,25.05,816.5,781.26,587.51
2018,8,15,10,30,859.0,122.0,3.0,25.5,845.0,813.02,607.81
2018,8,15,10,45,865.5,122.5,3.1,25.95,867.0,840.33,624.98
2018,8,15,11,0,872.0,123.0,3.2,26.4,889.0,864.58,640.06
2018,8,15,11,15,876.0,123.5,3.3,26.7,903.5,883.48,651.93
2018,8,15,11,30,880.0,124.0,3.4,27.0,918.0,899.01,661.63
2018,8,15,11,45,883.0,123.5,3.5,27.3,925.5,909.3,667.94
2018,8,15,12,0,886.0,123.0,3.6,27.6,933.0,916.08,672.02
2018,8,15,12,15,885.5,123.5,3.65,27.7,932.0,917.04,672.6
2018,8,15,12,30,885.0,124.0,3.7,27.8,931.0,914.42,670.95
2018,8,15,12,45,882.5,123.5,3.8,27.9,922.0,905.57,665.54
2018,8,15,13,0,880.0,123.0,3.9,28.0,913.0,893.19,657.89
2018,8,15,13,15,876.5,122.0,3.95,27.9,897.0,876.05,647.36
2018,8,15,13,30,873.0,121.0,4.0,27.8,881.0,855.55,634.6
2018,8,15,13,45,868.0,119.5,4.1,27.7,857.5,830.1,618.68
2018,8,15,14,0,863.0,118.0,4.2,27.6,834.0,801.57,600.56
2018,8,15,14,15,856.0,115.5,4.25,27.3,804.0,767.67,578.85
2018,8,15,14,30,849.0,113.0,4.3,27.0,774.0,731.12,554.13
2018,8,15,14,45,839.0,111.0,4.35,26.65,738.0,690.47,525.66
2018,8,15,15,0,829.0,109.0,4.4,26.3,702.0,652.92,498.58
2018,8,15,15,15,815.0,106.0,4.4,26.3,660.5,604.16,461.96
2018,8,15,15,30,801.0,103.0,4.4,26.3,619.0,554.22,423.59
2018,8,15,15,45,784.5,100.0,4.35,25.3,574.0,502.09,383.98
2018,8,15,16,0,768.0,97.0,4.3,24.3,529.0,449.56,342.64
2018,8,15,16,15,746.0,92.5,4.25,23.65,480.5,393.36,296.68
2018,8,15,16,30,724.0,88.0,4.2,23.0,432.0,337.97,250.05
2018,8,15,16,45,693.0,83.0,4.15,22.4,381.5,278.56,199.51
2018,8,15,17,0,662.0,78.0,4.1,21.8,331.0,223.37,152.15
2018,8,15,17,15,618.0,72.5,4.0,21.1,280.5,168.3,106.73
2018,8,15,17,30,574.0,67.0,3.9,20.4,230.0,117.85,68.75
2018,8,15,17,45,511.5,59.0,3.8,19.7,182.0,69.45,40.14
2018,8,15,18,0,449.0,51.0,3.7,19.0,134.0,41.52,30.47
2018,8,15,18,15,353.5,40.5,3.6,18.5,93.0,33.1,22.62
2018,8,15,18,30,258.0,30.0,3.5,18.0,52.0,24.69,13.11
2018,8,15,18,45,145.5,18.0,3.35,17.5,28.5,14.16,0.0
2018,8,15,19,0,33.0,6.0,3.2,17.0,5.0,0.0,0.0
2018,8,15,19,15,16.5,3.0,3.15,16.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.5,1.55,13.3,5.0,0.0,0.0
2018,8,16,5,30,72.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,8,16,5,45,194.0,21.5,2.1,14.5,39.0,17.65,0.03
2018,8,16,6,0,316.0,34.0,2.4,15.1,68.0,27.92,17.81
2018,8,16,6,15,394.5,43.5,2.4,15.7,110.0,35.46,25.34
2018,8,16,6,30,473.0,53.0,2.4,16.3,152.0,46.62,35.53
2018,8,16,6,45,531.5,62.0,2.45,16.95,202.0,91.38,52.5
2018,8,16,7,0,590.0,71.0,2.5,17.6,252.0,143.1,88.45
2018,8,16,7,15,645.0,73.5,2.5,18.25,305.5,195.32,130.04
2018,8,16,7,30,700.0,76.0,2.5,18.9,359.0,255.41,180.44
2018,8,16,7,45,729.0,80.5,2.55,19.55,410.0,311.82,229.25
2018,8,16,8,0,758.0,85.0,2.6,20.2,461.0,370.28,278.95
2018,8,16,8,15,780.0,88.0,2.6,20.95,509.5,426.05,325.23
2018,8,16,8,30,802.0,91.0,2.6,21.7,558.0,482.41,370.4
2018,8,16,8,45,818.5,93.5,2.65,22.4,603.0,535.63,411.92
2018,8,16,9,0,835.0,96.0,2.7,23.1,648.0,584.91,449.23
2018,8,16,9,15,843.5,100.5,2.7,23.8,687.5,632.61,483.93
2018,8,16,9,30,852.0,105.0,2.7,24.5,727.0,678.44,516.15
2018,8,16,9,45,856.0,109.0,2.7,25.25,760.0,718.53,543.28
2018,8,16,10,0,860.0,113.0,2.7,26.0,793.0,755.99,567.83
2018,8,16,10,15,867.5,115.0,2.65,26.65,822.0,791.55,589.43
2018,8,16,10,30,875.0,117.0,2.6,27.3,851.0,824.36,608.72
2018,8,16,10,45,880.5,117.5,2.6,27.95,872.5,851.25,624.16
2018,8,16,11,0,886.0,118.0,2.6,28.6,894.0,874.97,637.43
2018,8,16,11,15,890.0,118.0,2.6,29.15,908.5,893.65,647.61
2018,8,16,11,30,894.0,118.0,2.6,29.7,923.0,908.9,655.58
2018,8,16,11,45,896.0,118.0,2.65,30.25,930.0,918.86,660.59
2018,8,16,12,0,898.0,118.0,2.7,30.8,937.0,925.21,663.39
2018,8,16,12,15,896.5,119.0,2.8,31.1,935.5,925.71,663.6
2018,8,16,12,30,895.0,120.0,2.9,31.4,934.0,922.56,661.58
2018,8,16,12,45,891.0,121.0,3.0,31.75,925.0,913.59,655.77
2018,8,16,13,0,887.0,122.0,3.1,32.1,916.0,901.08,647.77
2018,8,16,13,15,883.0,121.0,3.25,32.1,899.0,883.32,637.62
2018,8,16,13,30,879.0,120.0,3.4,32.1,882.0,862.18,625.21
2018,8,16,13,45,873.5,118.0,3.5,32.1,858.0,835.63,608.88
2018,8,16,14,0,868.0,116.0,3.6,32.1,834.0,806.01,590.4
2018,8,16,14,15,860.5,114.5,3.65,31.85,804.0,772.38,569.43
2018,8,16,14,30,853.0,113.0,3.7,31.6,774.0,736.1,545.63
2018,8,16,14,45,844.0,110.0,3.75,31.3,738.0,694.98,517.57
2018,8,16,15,0,835.0,107.0,3.8,31.0,702.0,651.73,487.3
2018,8,16,15,15,821.0,104.5,3.8,31.0,660.5,608.17,455.16
2018,8,16,15,30,807.0,102.0,3.8,31.0,619.0,558.31,417.77
2018,8,16,15,45,791.0,98.0,3.85,30.05,573.5,505.09,378.48
2018,8,16,16,0,775.0,94.0,3.9,29.1,528.0,451.45,337.34
2018,8,16,16,15,754.0,90.0,3.85,28.3,480.0,395.64,292.78
2018,8,16,16,30,733.0,86.0,3.8,27.5,432.0,340.5,247.37
2018,8,16,16,45,702.5,81.0,3.8,26.75,381.0,280.66,197.52
2018,8,16,17,0,672.0,76.0,3.8,26.0,330.0,224.94,150.57
2018,8,16,17,15,628.5,70.0,3.7,25.0,279.0,168.85,105.09
2018,8,16,17,30,585.0,64.0,3.6,24.0,228.0,117.34,66.79
2018,8,16,17,45,521.5,56.5,3.5,23.0,180.0,68.54,38.35
2018,8,16,18,0,458.0,49.0,3.4,22.0,132.0,40.04,28.76
2018,8,16,18,15,360.5,38.5,3.3,21.25,91.0,31.55,20.95
2018,8,16,18,30,263.0,28.0,3.2,20.5,50.0,23.07,11.11
2018,8,16,18,45,148.0,16.5,3.1,19.7,27.0,12.98,0.0
2018,8,16,19,0,33.0,5.0,3.0,18.9,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.9,18.55,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,1.45,14.75,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,1.7,15.3,10.0,7.08,0.0
2018,8,17,5,45,208.5,21.0,1.9,15.8,39.5,17.3,0.0
2018,8,17,6,0,341.0,33.0,2.1,16.3,69.0,27.24,17.02
2018,8,17,6,15,430.0,41.0,2.1,17.05,112.5,33.71,23.64
2018,8,17,6,30,519.0,49.0,2.1,17.8,156.0,45.75,29.12
2018,8,17,6,45,578.0,55.5,2.05,18.5,206.0,91.55,50.22
2018,8,17,7,0,637.0,62.0,2.0,19.2,256.0,144.22,86.67
2018,8,17,7,15,677.0,66.5,1.95,20.1,307.5,200.32,131.87
2018,8,17,7,30,717.0,71.0,1.9,21.0,359.0,257.7,180.17
2018,8,17,7,45,747.5,74.5,1.85,21.85,410.5,314.74,228.69
2018,8,17,8,0,778.0,78.0,1.8,22.7,462.0,373.94,277.89
2018,8,17,8,15,799.0,81.0,1.8,23.65,510.5,430.37,323.6
2018,8,17,8,30,820.0,84.0,1.8,24.6,559.0,487.26,367.92
2018,8,17,8,45,836.5,86.0,1.8,25.5,604.5,538.62,406.67
2018,8,17,9,0,853.0,88.0,1.8,26.4,650.0,590.84,444.52
2018,8,17,9,15,865.5,89.5,1.8,27.4,690.5,639.12,478.0
2018,8,17,9,30,878.0,91.0,1.8,28.4,731.0,685.81,509.17
2018,8,17,9,45,889.0,92.5,1.85,29.35,767.0,729.59,537.77
2018,8,17,10,0,900.0,94.0,1.9,30.3,803.0,771.17,563.37
2018,8,17,10,15,907.0,95.0,1.95,31.05,832.0,806.71,584.3
2018,8,17,10,30,914.0,96.0,2.0,31.8,861.0,839.36,603.14
2018,8,17,10,45,919.0,97.0,2.05,32.6,883.0,867.26,618.62
2018,8,17,11,0,924.0,98.0,2.1,33.4,905.0,891.84,631.9
2018,8,17,11,15,928.0,98.0,2.15,34.05,920.0,911.16,642.2
2018,8,17,11,30,932.0,98.0,2.2,34.7,935.0,926.89,650.3
2018,8,17,11,45,934.5,98.0,2.3,35.35,942.5,937.61,655.78
2018,8,17,12,0,937.0,98.0,2.4,36.0,950.0,944.58,659.03
2018,8,17,12,15,935.5,98.5,2.45,36.3,948.5,944.63,658.59
2018,8,17,12,30,934.0,99.0,2.5,36.6,947.0,940.86,655.94
2018,8,17,12,45,932.0,99.5,2.6,36.9,938.5,932.88,651.18
2018,8,17,13,0,930.0,100.0,2.7,37.2,930.0,921.16,644.18
2018,8,17,13,15,927.0,99.5,2.8,37.2,914.0,903.95,634.56
2018,8,17,13,30,924.0,99.0,2.9,37.2,898.0,883.16,622.69
2018,8,17,13,45,919.0,97.5,3.0,37.15,874.0,856.31,607.01
2018,8,17,14,0,914.0,96.0,3.1,37.1,850.0,826.19,589.12
2018,8,17,14,15,908.0,95.0,3.15,36.85,820.5,792.67,569.04
2018,8,17,14,30,902.0,94.0,3.2,36.6,791.0,756.26,546.83
2018,8,17,14,45,893.0,92.5,3.25,36.35,754.5,714.59,519.2
2018,8,17,15,0,884.0,91.0,3.3,36.1,718.0,670.66,489.29
2018,8,17,15,15,871.5,88.5,3.3,36.1,675.5,621.62,454.37
2018,8,17,15,30,859.0,86.0,3.3,36.1,633.0,571.1,417.46
2018,8,17,15,45,843.5,83.0,3.4,35.2,587.0,517.37,378.8
2018,8,17,16,0,828.0,80.0,3.5,34.3,541.0,462.99,338.06
2018,8,17,16,15,807.0,77.0,3.5,33.55,491.5,406.37,293.75
2018,8,17,16,30,786.0,74.0,3.5,32.8,442.0,349.26,247.63
2018,8,17,16,45,757.0,70.0,3.45,32.05,390.5,289.78,198.75
2018,8,17,17,0,728.0,66.0,3.4,31.3,339.0,232.42,151.15
2018,8,17,17,15,685.0,61.0,3.3,30.1,286.5,174.22,104.79
2018,8,17,17,30,642.0,56.0,3.2,28.9,234.0,120.48,65.56
2018,8,17,17,45,578.5,50.0,3.1,27.7,184.5,66.66,34.44
2018,8,17,18,0,515.0,44.0,3.0,26.5,135.0,36.53,25.19
2018,8,17,18,15,412.5,35.0,2.9,25.45,92.5,29.0,18.35
2018,8,17,18,30,310.0,26.0,2.8,24.4,50.0,21.58,9.05
2018,8,17,18,45,167.5,14.5,2.75,23.4,26.0,11.41,0.0
2018,8,17,19,0,25.0,3.0,2.7,22.4,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,5,15,41.5,4.5,1.55,15.25,5.0,0.0,0.0
2018,8,18,5,30,83.0,9.0,1.8,15.9,10.0,7.08,0.0
2018,8,18,5,45,226.0,20.5,2.05,16.55,40.0,16.95,0.0
2018,8,18,6,0,369.0,32.0,2.3,17.2,70.0,26.56,16.25
2018,8,18,6,15,461.5,40.5,2.25,18.0,116.0,33.54,23.35
2018,8,18,6,30,554.0,49.0,2.2,18.8,162.0,48.07,29.58
2018,8,18,6,45,613.0,55.0,2.15,19.6,213.0,95.86,51.88
2018,8,18,7,0,672.0,61.0,2.1,20.4,264.0,153.09,91.98
2018,8,18,7,15,711.5,65.5,2.1,21.55,317.0,208.7,136.71
2018,8,18,7,30,751.0,70.0,2.1,22.7,370.0,268.16,186.54
2018,8,18,7,45,780.0,73.5,2.05,23.85,422.5,326.83,236.01
2018,8,18,8,0,809.0,77.0,2.0,25.0,475.0,387.42,285.76
2018,8,18,8,15,829.5,80.5,2.0,26.05,525.0,445.91,332.55
2018,8,18,8,30,850.0,84.0,2.0,27.1,575.0,503.13,376.59
2018,8,18,8,45,866.0,86.0,1.95,28.2,621.0,557.34,416.45
2018,8,18,9,0,882.0,88.0,1.9,29.3,667.0,610.76,454.01
2018,8,18,9,15,883.5,95.5,1.95,30.15,706.5,659.07,487.37
2018,8,18,9,30,885.0,103.0,2.0,31.0,746.0,704.75,517.8
2018,8,18,9,45,880.0,112.5,2.05,31.9,778.0,744.79,543.31
2018,8,18,10,0,875.0,122.0,2.1,32.8,810.0,781.34,565.78
2018,8,18,10,15,883.0,123.5,2.15,33.5,839.5,817.39,587.02
2018,8,18,10,30,891.0,125.0,2.2,34.2,869.0,850.64,606.15
2018,8,18,10,45,896.5,126.0,2.3,34.85,891.0,878.39,622.12
2018,8,18,11,0,902.0,127.0,2.4,35.5,913.0,902.91,636.0
2018,8,18,11,15,905.5,128.0,2.5,36.0,928.0,922.3,647.05
2018,8,18,11,30,909.0,129.0,2.6,36.5,943.0,938.18,655.95
2018,8,18,11,45,911.0,129.0,2.65,37.0,950.0,948.21,660.87
2018,8,18,12,0,913.0,129.0,2.7,37.5,957.0,954.57,663.63
2018,8,18,12,15,908.5,131.5,2.85,37.65,954.5,953.58,663.69
2018,8,18,12,30,904.0,134.0,3.0,37.8,952.0,948.89,661.55
2018,8,18,12,45,897.5,136.5,3.1,37.95,942.0,938.76,655.73
2018,8,18,13,0,891.0,139.0,3.2,38.1,932.0,925.1,647.76
2018,8,18,13,15,888.5,137.5,3.3,38.0,916.0,907.98,638.32
2018,8,18,13,30,886.0,136.0,3.4,37.9,900.0,887.39,626.67
2018,8,18,13,45,880.5,134.5,3.5,37.8,876.0,860.94,611.21
2018,8,18,14,0,875.0,133.0,3.6,37.7,852.0,831.37,593.62
2018,8,18,14,15,866.5,131.0,3.65,37.4,820.5,805.29,578.41
2018,8,18,14,30,858.0,129.0,3.7,37.1,789.0,766.41,553.36
2018,8,18,14,45,847.0,126.0,3.75,36.75,751.5,722.43,524.45
2018,8,18,15,0,836.0,123.0,3.8,36.4,714.0,676.45,493.42
2018,8,18,15,15,821.0,120.0,3.8,36.4,671.0,626.28,457.79
2018,8,18,15,30,806.0,117.0,3.8,36.4,628.0,574.98,420.45
2018,8,18,15,45,787.5,113.0,3.85,35.35,581.0,520.14,381.32
2018,8,18,16,0,769.0,109.0,3.9,34.3,534.0,465.11,340.5
2018,8,18,16,15,744.5,104.5,3.8,33.45,484.0,406.3,294.98
2018,8,18,16,30,720.0,100.0,3.7,32.6,434.0,349.18,249.34
2018,8,18,16,45,685.0,94.0,3.65,31.75,381.5,289.1,200.71
2018,8,18,17,0,650.0,88.0,3.6,30.9,329.0,232.01,154.03
2018,8,18,17,15,601.0,80.5,3.45,29.6,276.5,174.56,108.81
2018,8,18,17,30,552.0,73.0,3.3,28.3,224.0,122.48,70.87
2018,8,18,17,45,481.5,63.5,3.1,27.05,174.5,73.42,42.13
2018,8,18,18,0,411.0,54.0,2.9,25.8,125.0,43.89,31.42
2018,8,18,18,15,311.0,40.5,2.85,24.7,84.0,33.1,21.7
2018,8,18,18,30,211.0,27.0,2.8,23.6,43.0,20.6,7.47
2018,8,18,18,45,112.0,14.5,2.75,22.55,22.5,11.41,0.0
2018,8,18,19,0,13.0,2.0,2.7,21.5,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.7,20.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,5,15,23.5,4.0,1.75,14.15,4.0,0.0,0.0
2018,8,19,5,30,47.0,8.0,2.0,14.7,8.0,6.29,0.0
2018,8,19,5,45,142.0,21.5,2.3,15.25,33.5,16.31,0.0
2018,8,19,6,0,237.0,35.0,2.6,15.8,59.0,26.59,16.23
2018,8,19,6,15,330.0,48.0,2.6,16.5,102.5,36.53,26.07
2018,8,19,6,30,423.0,61.0,2.6,17.2,146.0,56.46,37.13
2018,8,19,6,45,492.5,69.5,2.6,17.9,196.5,99.3,59.25
2018,8,19,7,0,562.0,78.0,2.6,18.6,247.0,150.57,95.43
2018,8,19,7,15,607.5,85.5,2.6,19.45,299.5,204.08,138.64
2018,8,19,7,30,653.0,93.0,2.6,20.3,352.0,262.37,187.51
2018,8,19,7,45,687.5,98.0,2.65,21.2,404.0,319.34,235.8
2018,8,19,8,0,722.0,103.0,2.7,22.1,456.0,379.05,285.38
2018,8,19,8,15,748.0,107.0,2.7,22.95,506.0,436.5,332.01
2018,8,19,8,30,774.0,111.0,2.7,23.8,556.0,495.35,378.11
2018,8,19,8,45,793.5,114.0,2.75,24.7,602.5,549.78,419.45
2018,8,19,9,0,813.0,117.0,2.8,25.6,649.0,603.93,459.18
2018,8,19,9,15,829.0,120.0,2.8,26.4,692.0,655.27,495.57
2018,8,19,9,30,845.0,123.0,2.8,27.2,735.0,705.42,529.95
2018,8,19,9,45,856.5,124.5,2.85,28.0,771.0,749.42,559.33
2018,8,19,10,0,868.0,126.0,2.9,28.8,807.0,782.73,580.94
2018,8,19,10,15,878.0,127.5,2.95,29.45,837.5,820.15,603.95
2018,8,19,10,30,888.0,129.0,3.0,30.1,868.0,854.91,624.8
2018,8,19,10,45,895.5,129.5,3.05,30.7,891.5,883.83,641.74
2018,8,19,11,0,903.0,130.0,3.1,31.3,915.0,909.59,656.55
2018,8,19,11,15,907.0,130.0,3.15,31.7,929.5,928.53,667.44
2018,8,19,11,30,911.0,130.0,3.2,32.1,944.0,943.95,676.14
2018,8,19,11,45,915.5,130.0,3.25,32.5,953.0,956.22,682.89
2018,8,19,12,0,920.0,130.0,3.3,32.9,962.0,964.81,687.39
2018,8,19,12,15,921.0,129.5,3.35,33.15,961.5,966.07,687.74
2018,8,19,12,30,922.0,129.0,3.4,33.4,961.0,963.55,685.85
2018,8,19,12,45,921.5,127.5,3.4,33.6,952.0,955.02,680.05
2018,8,19,13,0,921.0,126.0,3.4,33.8,943.0,942.76,672.02
2018,8,19,13,15,917.5,124.5,3.4,33.85,926.0,924.18,660.44
2018,8,19,13,30,914.0,123.0,3.4,33.9,909.0,902.07,646.67
2018,8,19,13,45,909.0,122.0,3.45,33.9,885.0,875.72,630.58
2018,8,19,14,0,904.0,121.0,3.5,33.9,861.0,846.13,612.31
2018,8,19,14,15,896.5,118.5,3.5,33.7,829.5,810.16,589.94
2018,8,19,14,30,889.0,116.0,3.5,33.5,798.0,771.41,565.03
2018,8,19,14,45,879.5,113.5,3.5,33.25,760.5,728.68,536.19
2018,8,19,15,0,870.0,111.0,3.5,33.0,723.0,689.26,508.8
2018,8,19,15,15,855.5,108.5,3.5,33.0,679.5,638.36,472.27
2018,8,19,15,30,841.0,106.0,3.5,33.0,636.0,586.19,433.93
2018,8,19,15,45,806.5,105.0,3.55,32.05,582.0,524.15,389.05
2018,8,19,16,0,772.0,104.0,3.6,31.1,528.0,463.43,343.54
2018,8,19,16,15,759.5,96.0,3.55,30.3,480.0,407.17,299.24
2018,8,19,16,30,747.0,88.0,3.5,29.5,432.0,350.71,253.21
2018,8,19,16,45,718.0,82.0,3.5,28.7,380.5,289.35,202.6
2018,8,19,17,0,689.0,76.0,3.5,27.9,329.0,231.81,154.47
2018,8,19,17,15,648.5,70.5,3.4,26.65,279.0,175.25,108.73
2018,8,19,17,30,608.0,65.0,3.3,25.4,229.0,122.88,69.69
2018,8,19,17,45,516.5,57.5,3.2,24.15,175.5,70.88,39.49
2018,8,19,18,0,425.0,50.0,3.1,22.9,122.0,40.79,29.15
2018,8,19,18,15,326.0,38.0,3.05,21.9,82.0,31.15,20.26
2018,8,19,18,30,227.0,26.0,3.0,20.9,42.0,21.45,6.78
2018,8,19,18,45,121.5,14.5,2.95,19.85,22.0,11.41,0.0
2018,8,19,19,0,16.0,3.0,2.9,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.9,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.5,2.7,13.75,3.5,0.0,0.0
2018,8,20,5,30,49.0,7.0,2.8,14.1,7.0,5.51,0.0
2018,8,20,5,45,159.0,21.0,2.95,14.5,34.0,15.97,0.0
2018,8,20,6,0,269.0,35.0,3.1,14.9,61.0,26.71,16.22
2018,8,20,6,15,334.5,47.0,3.15,15.45,99.5,35.85,25.55
2018,8,20,6,30,400.0,59.0,3.2,16.0,138.0,55.71,36.11
2018,8,20,6,45,300.0,83.5,3.2,16.6,153.0,91.68,60.28
2018,8,20,7,0,200.0,108.0,3.2,17.2,168.0,115.62,82.95
2018,8,20,7,15,336.5,113.5,3.15,17.9,237.0,167.7,120.94
