Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,30,473.0,119.0,3.1,18.6,306.0,233.17,171.66
2018,8,20,7,45,595.5,111.0,3.05,19.25,379.5,302.68,227.33
2018,8,20,8,0,718.0,103.0,3.0,19.9,453.0,380.13,289.54
2018,8,20,8,15,742.0,107.5,3.0,20.65,502.0,437.06,336.32
2018,8,20,8,30,766.0,112.0,3.0,21.4,551.0,495.09,382.48
2018,8,20,8,45,784.0,116.0,2.95,22.15,597.0,549.3,424.13
2018,8,20,9,0,802.0,120.0,2.9,22.9,643.0,603.14,464.01
2018,8,20,9,15,810.0,125.5,2.9,23.6,682.5,651.28,498.64
2018,8,20,9,30,818.0,131.0,2.9,24.3,722.0,697.61,530.9
2018,8,20,9,45,820.5,138.5,2.9,25.05,755.5,739.77,559.11
2018,8,20,10,0,823.0,146.0,2.9,25.8,789.0,779.26,584.7
2018,8,20,10,15,833.5,146.5,2.95,26.35,818.5,815.78,608.54
2018,8,20,10,30,844.0,147.0,3.0,26.9,848.0,849.74,629.44
2018,8,20,10,45,852.0,147.5,3.05,27.5,871.0,878.83,646.78
2018,8,20,11,0,860.0,148.0,3.1,28.1,894.0,904.86,662.02
2018,8,20,11,15,865.0,148.5,3.15,28.5,909.0,925.02,673.89
2018,8,20,11,30,870.0,149.0,3.2,28.9,924.0,927.15,674.02
2018,8,20,11,45,873.5,148.0,3.25,29.3,931.0,937.26,679.62
2018,8,20,12,0,877.0,147.0,3.3,29.7,938.0,943.85,682.95
2018,8,20,12,15,880.0,145.0,3.4,29.85,938.0,945.54,684.22
2018,8,20,12,30,883.0,143.0,3.5,30.0,938.0,943.61,683.27
2018,8,20,12,45,885.5,139.5,3.6,30.15,930.0,936.26,678.9
2018,8,20,13,0,888.0,136.0,3.7,30.3,922.0,925.25,672.22
2018,8,20,13,15,884.0,135.0,3.8,30.2,905.0,907.12,661.59
2018,8,20,13,30,880.0,134.0,3.9,30.1,888.0,885.59,648.72
2018,8,20,13,45,874.5,132.5,3.95,30.05,864.0,859.07,632.12
2018,8,20,14,0,869.0,131.0,4.0,30.0,840.0,829.46,613.37
2018,8,20,14,15,861.0,129.0,4.05,29.7,809.0,803.69,597.77
2018,8,20,14,30,853.0,127.0,4.1,29.4,778.0,765.15,572.08
2018,8,20,14,45,842.0,124.0,4.15,29.05,740.5,721.12,542.02
2018,8,20,15,0,831.0,121.0,4.2,28.7,703.0,675.12,509.78
2018,8,20,15,15,814.0,118.0,4.2,28.7,659.0,623.71,471.96
2018,8,20,15,30,797.0,115.0,4.2,28.7,615.0,571.38,432.54
2018,8,20,15,45,780.0,110.5,4.25,27.65,568.5,517.06,392.33
2018,8,20,16,0,763.0,106.0,4.3,26.6,522.0,462.44,350.31
2018,8,20,16,15,741.5,100.5,4.25,25.75,473.0,404.1,303.57
2018,8,20,16,30,720.0,95.0,4.2,24.9,424.0,347.14,256.41
2018,8,20,16,45,688.5,89.0,4.2,24.05,372.5,287.92,206.62
2018,8,20,17,0,657.0,83.0,4.2,23.2,321.0,231.28,158.47
2018,8,20,17,15,609.5,75.5,4.1,22.2,269.0,173.5,111.08
2018,8,20,17,30,562.0,68.0,4.0,21.2,217.0,120.9,71.16
2018,8,20,17,45,492.5,58.0,3.9,20.15,167.5,70.67,40.41
2018,8,20,18,0,423.0,48.0,3.8,19.1,118.0,39.22,28.24
2018,8,20,18,15,322.0,37.0,3.7,18.35,79.0,30.37,19.8
2018,8,20,18,30,221.0,26.0,3.6,17.6,40.0,21.53,5.07
2018,8,20,18,45,117.0,14.0,3.5,16.85,21.0,11.02,0.0
2018,8,20,19,0,13.0,2.0,3.4,16.1,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.3,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.5,13.3,5.0,3.93,0.0
2018,8,21,5,45,61.5,10.0,2.6,13.7,14.5,7.66,0.0
2018,8,21,6,0,90.0,15.0,2.7,14.1,24.0,11.48,3.7
2018,8,21,6,15,45.0,17.5,2.65,14.55,22.0,13.63,6.26
2018,8,21,6,30,0.0,20.0,2.6,15.0,20.0,15.2,7.28
2018,8,21,6,45,0.0,27.5,2.55,15.45,27.5,20.94,12.27
2018,8,21,7,0,0.0,35.0,2.5,15.9,35.0,26.7,17.2
2018,8,21,7,15,0.0,38.0,2.45,16.5,38.0,29.01,19.1
2018,8,21,7,30,0.0,41.0,2.4,17.1,41.0,31.33,20.96
2018,8,21,7,45,0.0,48.5,2.3,17.7,48.5,37.11,25.69
2018,8,21,8,0,0.0,56.0,2.2,18.3,56.0,42.92,30.37
2018,8,21,8,15,1.5,86.0,2.15,18.9,87.0,66.83,49.97
2018,8,21,8,30,3.0,116.0,2.1,19.5,118.0,91.14,69.56
2018,8,21,8,45,7.5,163.5,2.05,20.15,168.5,131.49,101.75
2018,8,21,9,0,12.0,211.0,2.0,20.8,219.0,173.0,134.17
2018,8,21,9,15,20.5,241.5,2.05,21.4,256.0,204.18,158.06
2018,8,21,9,30,29.0,272.0,2.1,22.0,293.0,247.04,190.65
2018,8,21,9,45,68.0,315.0,2.1,22.6,367.0,315.14,242.4
2018,8,21,10,0,107.0,358.0,2.1,23.2,441.0,386.67,295.41
2018,8,21,10,15,297.5,330.0,2.2,23.7,573.5,546.08,414.71
2018,8,21,10,30,488.0,302.0,2.3,24.2,706.0,703.18,527.07
2018,8,21,10,45,639.0,246.0,2.35,24.75,789.5,799.5,593.81
2018,8,21,11,0,790.0,190.0,2.4,25.3,873.0,885.61,652.17
2018,8,21,11,15,792.5,191.0,2.5,25.65,886.0,902.99,662.31
2018,8,21,11,30,795.0,192.0,2.6,26.0,899.0,917.05,670.96
2018,8,21,11,45,796.5,193.0,2.7,26.4,905.5,926.84,676.76
2018,8,21,12,0,798.0,194.0,2.8,26.8,912.0,933.18,680.42
2018,8,21,12,15,788.0,200.0,2.9,26.95,908.0,929.92,678.56
2018,8,21,12,30,778.0,206.0,3.0,27.1,904.0,934.02,681.72
2018,8,21,12,45,762.5,212.5,3.1,27.3,891.0,919.85,672.73
2018,8,21,13,0,747.0,219.0,3.2,27.5,878.0,902.43,661.35
2018,8,21,13,15,742.5,217.0,3.25,27.5,861.5,883.76,649.53
2018,8,21,13,30,738.0,215.0,3.3,27.5,845.0,862.02,635.57
2018,8,21,13,45,731.5,211.5,3.4,27.5,821.0,834.31,617.74
2018,8,21,14,0,725.0,208.0,3.5,27.5,797.0,803.91,597.84
2018,8,21,14,15,715.0,204.0,3.55,27.25,766.5,767.85,574.06
2018,8,21,14,30,705.0,200.0,3.6,27.0,736.0,729.7,548.38
2018,8,21,14,45,691.5,195.5,3.65,26.75,700.0,686.79,518.79
2018,8,21,15,0,678.0,191.0,3.7,26.5,664.0,642.52,487.57
2018,8,21,15,15,659.5,185.0,3.7,26.5,621.5,592.78,451.05
2018,8,21,15,30,641.0,179.0,3.7,26.5,579.0,542.69,413.46
2018,8,21,15,45,616.5,172.0,3.75,25.6,532.5,488.61,373.44
2018,8,21,16,0,592.0,165.0,3.8,24.7,486.0,430.35,329.0
2018,8,21,16,15,559.0,157.0,3.75,23.95,436.5,374.36,284.69
2018,8,21,16,30,526.0,149.0,3.7,23.2,387.0,320.83,241.22
2018,8,21,16,45,486.5,137.0,3.7,22.45,336.0,264.92,195.32
2018,8,21,17,0,447.0,125.0,3.7,21.7,285.0,212.95,152.34
2018,8,21,17,15,394.5,110.5,3.55,20.85,235.0,161.0,110.62
2018,8,21,17,30,342.0,96.0,3.4,20.0,185.0,115.18,75.9
2018,8,21,17,45,275.5,77.0,3.3,19.15,138.5,71.77,46.99
2018,8,21,18,0,209.0,58.0,3.2,18.3,92.0,42.81,31.38
2018,8,21,18,15,146.0,39.0,3.05,17.75,58.5,29.1,18.64
2018,8,21,18,30,83.0,20.0,2.9,17.2,25.0,15.23,0.05
2018,8,21,18,45,41.5,10.0,2.75,16.65,12.5,7.87,0.0
2018,8,21,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,12.8,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,13.4,3.0,2.36,0.0
2018,8,22,5,45,18.5,12.5,1.35,14.0,14.0,9.79,0.0
2018,8,22,6,0,28.0,22.0,1.5,14.6,25.0,17.1,8.1
2018,8,22,6,15,36.0,38.5,1.55,15.15,44.5,29.14,19.71
2018,8,22,6,30,44.0,55.0,1.6,15.7,64.0,42.72,29.75
2018,8,22,6,45,22.5,73.5,1.65,16.25,78.0,57.95,42.67
2018,8,22,7,0,1.0,92.0,1.7,16.8,92.0,69.83,53.55
2018,8,22,7,15,1.0,104.0,1.7,17.35,104.0,79.54,61.53
2018,8,22,7,30,1.0,116.0,1.7,17.9,116.0,89.23,69.3
2018,8,22,7,45,3.5,134.0,1.65,18.45,135.5,104.41,81.39
2018,8,22,8,0,6.0,152.0,1.6,19.0,155.0,120.02,93.65
2018,8,22,8,15,29.0,190.0,1.65,19.65,206.5,166.45,130.43
2018,8,22,8,30,52.0,228.0,1.7,20.3,258.0,212.22,166.07
2018,8,22,8,45,80.5,257.0,1.7,21.0,307.5,256.3,199.82
2018,8,22,9,0,109.0,286.0,1.7,21.7,357.0,303.4,235.34
2018,8,22,9,15,273.5,274.5,1.75,22.4,467.0,428.05,330.21
2018,8,22,9,30,438.0,263.0,1.8,23.1,577.0,558.04,425.41
2018,8,22,9,45,611.0,214.0,1.85,23.8,676.0,666.3,502.82
2018,8,22,10,0,784.0,165.0,1.9,24.5,775.0,772.91,577.09
2018,8,22,10,15,796.0,166.0,1.95,25.15,804.5,810.06,600.27
2018,8,22,10,30,808.0,167.0,2.0,25.8,834.0,844.85,621.73
2018,8,22,10,45,818.0,166.0,2.1,26.4,856.5,873.54,639.08
2018,8,22,11,0,828.0,165.0,2.2,27.0,879.0,899.32,654.49
2018,8,22,11,15,834.5,164.0,2.25,27.5,894.0,918.92,665.67
2018,8,22,11,30,841.0,163.0,2.3,28.0,909.0,935.17,674.76
2018,8,22,11,45,846.0,162.0,2.4,28.45,917.0,946.6,681.44
2018,8,22,12,0,851.0,161.0,2.5,28.9,925.0,954.47,685.93
2018,8,22,12,15,848.5,162.5,2.55,29.2,923.0,954.19,685.28
2018,8,22,12,30,846.0,164.0,2.6,29.5,921.0,950.25,682.47
2018,8,22,12,45,841.0,165.0,2.7,29.8,911.0,939.96,676.11
2018,8,22,13,0,836.0,166.0,2.8,30.1,901.0,926.16,667.59
2018,8,22,13,15,833.5,163.0,2.85,30.15,884.0,907.44,656.22
2018,8,22,13,30,831.0,160.0,2.9,30.2,867.0,885.34,642.68
2018,8,22,13,45,827.0,156.5,3.0,30.25,843.5,858.25,626.16
2018,8,22,14,0,823.0,153.0,3.1,30.3,820.0,828.07,607.48
2018,8,22,14,15,815.0,150.0,3.2,30.05,789.0,792.33,585.02
2018,8,22,14,30,807.0,147.0,3.3,29.8,758.0,754.07,560.0
2018,8,22,14,45,797.0,142.5,3.4,29.6,721.0,710.74,530.75
2018,8,22,15,0,787.0,138.0,3.5,29.4,684.0,665.49,499.38
2018,8,22,15,15,770.5,134.0,3.5,29.4,641.0,616.66,463.83
2018,8,22,15,30,754.0,130.0,3.5,29.4,598.0,564.81,425.27
2018,8,22,15,45,734.5,125.0,3.65,28.4,551.5,509.95,385.33
2018,8,22,16,0,715.0,120.0,3.8,27.4,505.0,455.19,343.82
2018,8,22,16,15,691.0,113.5,3.8,26.55,456.0,397.62,298.27
2018,8,22,16,30,667.0,107.0,3.8,25.7,407.0,341.28,252.24
2018,8,22,16,45,631.5,100.0,3.8,24.9,355.5,282.62,203.53
2018,8,22,17,0,596.0,93.0,3.8,24.1,304.0,227.15,156.96
2018,8,22,17,15,545.5,83.5,3.7,23.0,252.5,170.48,111.02
2018,8,22,17,30,495.0,74.0,3.6,21.9,201.0,119.53,72.47
2018,8,22,17,45,424.0,62.5,3.5,20.85,153.5,71.93,42.73
2018,8,22,18,0,353.0,51.0,3.4,19.8,106.0,38.82,27.69
2018,8,22,18,15,250.5,36.5,3.3,19.0,68.0,27.75,17.21
2018,8,22,18,30,148.0,22.0,3.2,18.2,30.0,16.71,0.0
2018,8,22,18,45,74.0,11.0,3.1,17.45,15.0,8.65,0.0
2018,8,22,19,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,15,8.5,2.0,1.45,12.15,2.0,0.0,0.0
2018,8,23,5,30,17.0,4.0,1.7,12.9,4.0,3.15,0.0
2018,8,23,5,45,58.0,17.0,1.95,13.6,21.5,13.38,0.0
2018,8,23,6,0,99.0,30.0,2.2,14.3,39.0,22.54,12.23
2018,8,23,6,15,64.0,47.5,2.3,14.85,55.0,35.09,24.84
2018,8,23,6,30,29.0,65.0,2.4,15.4,71.0,48.92,35.17
2018,8,23,6,45,48.5,87.5,2.45,15.95,100.5,70.36,52.1
2018,8,23,7,0,68.0,110.0,2.5,16.5,130.0,94.79,71.6
2018,8,23,7,15,172.5,125.0,2.5,17.05,188.5,138.04,103.58
2018,8,23,7,30,277.0,140.0,2.5,17.6,247.0,195.78,148.58
2018,8,23,7,45,263.0,164.0,2.45,18.15,277.5,229.82,177.94
2018,8,23,8,0,249.0,188.0,2.4,18.7,308.0,262.16,205.06
2018,8,23,8,15,366.5,188.0,2.45,19.3,385.0,331.74,259.72
2018,8,23,8,30,484.0,188.0,2.5,19.9,462.0,422.72,330.28
2018,8,23,8,45,619.0,164.0,2.5,20.5,544.5,510.55,397.27
2018,8,23,9,0,754.0,140.0,2.5,21.1,627.0,603.1,466.38
2018,8,23,9,15,756.5,150.5,2.55,21.65,665.5,651.11,500.81
2018,8,23,9,30,759.0,161.0,2.6,22.2,704.0,697.03,533.02
2018,8,23,9,45,746.0,177.5,2.6,22.75,733.0,734.91,558.24
2018,8,23,10,0,733.0,194.0,2.6,23.3,762.0,769.15,580.29
2018,8,23,10,15,742.5,196.5,2.7,23.75,790.0,804.88,604.27
2018,8,23,10,30,752.0,199.0,2.8,24.2,818.0,838.26,626.29
2018,8,23,10,45,758.0,202.0,2.85,24.65,840.0,866.58,644.25
2018,8,23,11,0,764.0,205.0,2.9,25.1,862.0,892.0,660.1
2018,8,23,11,15,767.0,206.5,2.95,25.45,875.5,910.28,671.23
2018,8,23,11,30,770.0,208.0,3.0,25.8,889.0,925.29,680.1
2018,8,23,11,45,769.5,209.5,3.05,26.15,894.0,933.74,684.73
2018,8,23,12,0,769.0,211.0,3.1,26.5,899.0,938.72,687.22
2018,8,23,12,15,762.0,214.5,3.2,26.65,895.5,936.14,685.76
2018,8,23,12,30,755.0,218.0,3.3,26.8,892.0,930.08,682.15
2018,8,23,12,45,743.5,222.5,3.35,26.9,880.5,917.49,673.84
2018,8,23,13,0,732.0,227.0,3.4,27.0,869.0,901.68,663.34
2018,8,23,13,15,727.0,225.0,3.5,26.95,852.0,882.59,651.56
2018,8,23,13,30,722.0,223.0,3.6,26.9,835.0,860.49,637.64
2018,8,23,13,45,715.0,219.5,3.65,26.85,811.0,832.48,619.31
2018,8,23,14,0,708.0,216.0,3.7,26.8,787.0,801.86,599.0
2018,8,23,14,15,697.5,211.5,3.75,26.55,756.0,765.2,574.66
2018,8,23,14,30,687.0,207.0,3.8,26.3,725.0,726.54,548.5
2018,8,23,14,45,672.5,202.0,3.85,26.0,688.0,682.85,518.3
2018,8,23,15,0,658.0,197.0,3.9,25.7,651.0,637.95,486.56
2018,8,23,15,15,639.5,190.0,3.9,25.7,608.5,587.92,449.67
2018,8,23,15,30,621.0,183.0,3.9,25.7,566.0,537.62,411.78
2018,8,23,15,45,597.5,175.5,3.95,24.75,520.5,479.09,368.38
2018,8,23,16,0,574.0,168.0,4.0,23.8,475.0,426.97,328.37
2018,8,23,16,15,544.0,159.0,3.95,23.05,427.0,372.06,284.67
2018,8,23,16,30,514.0,150.0,3.9,22.3,379.0,319.35,241.62
2018,8,23,16,45,476.0,137.5,3.9,21.6,329.0,263.91,195.83
2018,8,23,17,0,438.0,125.0,3.9,20.9,279.0,212.28,152.85
2018,8,23,17,15,387.5,110.0,3.85,20.05,229.5,160.59,111.03
2018,8,23,17,30,337.0,95.0,3.8,19.2,180.0,114.83,75.99
2018,8,23,17,45,274.5,76.5,3.7,18.35,135.0,72.06,47.14
2018,8,23,18,0,212.0,58.0,3.6,17.5,90.0,42.66,31.22
2018,8,23,18,15,143.0,38.0,3.55,17.0,56.0,28.27,17.56
2018,8,23,18,30,74.0,18.0,3.5,16.5,22.0,13.71,0.0
2018,8,23,18,45,37.0,9.0,3.45,16.0,11.0,7.08,0.0
2018,8,23,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.5,1.7,11.95,1.5,0.0,0.0
2018,8,24,5,30,8.0,3.0,2.0,12.4,3.0,0.0,0.0
2018,8,24,5,45,5.0,11.5,2.25,12.85,11.5,9.05,0.0
2018,8,24,6,0,2.0,20.0,2.5,13.3,20.0,15.26,6.31
2018,8,24,6,15,1.0,37.0,2.5,13.8,37.0,27.97,18.72
2018,8,24,6,30,0.0,54.0,2.5,14.3,54.0,40.56,28.79
2018,8,24,6,45,5.5,76.0,2.55,14.8,77.5,57.7,43.36
2018,8,24,7,0,11.0,98.0,2.6,15.3,101.0,75.95,58.6
2018,8,24,7,15,6.5,109.5,2.55,15.9,111.5,85.04,66.32
2018,8,24,7,30,2.0,121.0,2.5,16.5,122.0,93.49,73.26
2018,8,24,7,45,3.0,136.5,2.45,17.05,138.0,106.38,83.57
2018,8,24,8,0,4.0,152.0,2.4,17.6,154.0,119.46,93.86
2018,8,24,8,15,10.0,174.0,2.35,18.25,179.5,140.18,110.18
2018,8,24,8,30,16.0,196.0,2.3,18.9,205.0,161.73,126.96
2018,8,24,8,45,22.5,220.0,2.25,19.6,234.0,185.97,145.63
2018,8,24,9,0,29.0,244.0,2.2,20.3,263.0,219.99,171.74
2018,8,24,9,15,43.5,273.5,2.2,20.95,303.5,257.3,200.11
2018,8,24,9,30,58.0,303.0,2.2,21.6,344.0,296.16,229.22
2018,8,24,9,45,107.0,328.0,2.2,22.25,409.0,371.3,285.87
2018,8,24,10,0,156.0,353.0,2.2,22.9,474.0,437.25,334.32
2018,8,24,10,15,366.5,311.5,2.25,23.45,609.0,589.66,448.0
2018,8,24,10,30,577.0,270.0,2.3,24.0,744.0,755.34,565.4
2018,8,24,10,45,663.0,242.5,2.35,24.6,800.5,825.34,611.93
2018,8,24,11,0,749.0,215.0,2.4,25.2,857.0,891.34,655.7
2018,8,24,11,15,755.0,215.5,2.5,25.65,872.0,911.14,667.7
2018,8,24,11,30,761.0,216.0,2.6,26.1,887.0,927.76,677.92
2018,8,24,11,45,764.5,215.5,2.65,26.55,893.5,937.87,683.34
2018,8,24,12,0,768.0,215.0,2.7,27.0,900.0,944.54,686.67
2018,8,24,12,15,762.0,218.0,2.8,27.25,897.0,942.31,685.28
2018,8,24,12,30,756.0,221.0,2.9,27.5,894.0,936.6,681.77
2018,8,24,12,45,745.5,225.0,3.0,27.7,882.5,924.32,673.89
2018,8,24,13,0,735.0,229.0,3.1,27.9,871.0,908.79,663.85
2018,8,24,13,15,731.0,226.0,3.2,27.95,854.0,889.51,651.93
2018,8,24,13,30,727.0,223.0,3.3,28.0,837.0,867.18,637.86
2018,8,24,13,45,721.0,218.5,3.4,28.0,813.0,838.87,619.76
2018,8,24,14,0,715.0,214.0,3.5,28.0,789.0,807.89,599.6
2018,8,24,14,15,704.5,210.0,3.5,27.8,758.0,771.35,575.26
2018,8,24,14,30,694.0,206.0,3.5,27.6,727.0,732.79,549.14
2018,8,24,14,45,681.0,200.0,3.55,27.4,690.0,688.9,518.99
2018,8,24,15,0,668.0,194.0,3.6,27.2,653.0,643.67,487.21
2018,8,24,15,15,649.5,187.5,3.6,27.2,610.5,593.52,450.6
2018,8,24,15,30,631.0,181.0,3.6,27.2,568.0,543.07,412.95
2018,8,24,15,45,608.0,173.5,3.6,26.35,522.0,489.41,373.3
2018,8,24,16,0,585.0,166.0,3.6,25.5,476.0,431.59,329.3
2018,8,24,16,15,555.0,155.5,3.55,24.8,426.5,374.73,284.46
2018,8,24,16,30,525.0,145.0,3.5,24.1,377.0,320.1,240.22
2018,8,24,16,45,486.0,133.0,3.45,23.4,326.5,264.09,194.27
2018,8,24,17,0,447.0,121.0,3.4,22.7,276.0,211.98,151.17
2018,8,24,17,15,397.0,106.0,3.3,21.8,226.5,159.79,109.17
2018,8,24,17,30,347.0,91.0,3.2,20.9,177.0,113.48,73.86
2018,8,24,17,45,283.5,73.0,3.1,19.95,132.0,70.36,45.04
2018,8,24,18,0,220.0,55.0,3.0,19.0,87.0,40.72,29.29
2018,8,24,18,15,145.5,35.5,2.9,18.3,53.0,26.54,15.75
2018,8,24,18,30,71.0,16.0,2.8,17.6,19.0,12.25,0.0
2018,8,24,18,45,35.5,8.0,2.75,16.9,9.5,6.29,0.0
2018,8,24,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,10.95,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,11.6,3.0,0.0,0.0
2018,8,25,5,45,50.5,15.5,1.7,12.25,19.0,12.2,0.0
2018,8,25,6,0,83.0,28.0,1.9,12.9,35.0,21.04,10.54
2018,8,25,6,15,146.5,47.0,2.0,13.55,70.0,34.8,24.64
2018,8,25,6,30,210.0,66.0,2.1,14.2,105.0,57.36,38.35
2018,8,25,6,45,200.5,86.0,2.2,14.85,133.0,87.8,60.64
2018,8,25,7,0,191.0,106.0,2.3,15.5,161.0,117.31,85.33
2018,8,25,7,15,212.5,126.5,2.25,16.2,199.0,153.19,115.02
2018,8,25,7,30,234.0,147.0,2.2,16.9,237.0,191.74,147.15
2018,8,25,7,45,252.0,168.0,2.15,17.65,277.0,231.99,180.44
2018,8,25,8,0,270.0,189.0,2.1,18.4,317.0,274.16,214.64
2018,8,25,8,15,437.0,175.0,2.05,19.25,408.5,365.13,285.14
2018,8,25,8,30,604.0,161.0,2.0,20.1,500.0,470.61,365.45
2018,8,25,8,45,667.5,155.5,1.95,20.95,559.5,535.59,413.75
2018,8,25,9,0,731.0,150.0,1.9,21.8,619.0,604.4,463.56
2018,8,25,9,15,710.5,170.0,1.9,22.55,649.5,645.06,491.35
2018,8,25,9,30,690.0,190.0,1.9,23.3,680.0,681.59,515.4
2018,8,25,9,45,674.0,210.5,1.85,24.05,709.0,717.76,538.09
2018,8,25,10,0,658.0,231.0,1.8,24.8,738.0,750.15,557.46
2018,8,25,10,15,673.5,233.0,1.8,25.55,768.5,788.33,581.31
2018,8,25,10,30,689.0,235.0,1.8,26.3,799.0,824.68,603.37
2018,8,25,10,45,699.0,236.0,1.85,27.0,821.0,853.34,620.55
2018,8,25,11,0,709.0,237.0,1.9,27.7,843.0,879.4,635.9
2018,8,25,11,15,716.0,237.0,2.0,28.2,858.0,899.11,648.0
2018,8,25,11,30,723.0,237.0,2.1,28.7,873.0,915.77,658.14
2018,8,25,11,45,729.0,235.5,2.15,29.25,880.5,926.97,664.19
2018,8,25,12,0,735.0,234.0,2.2,29.8,888.0,934.87,668.19
2018,8,25,12,15,745.0,227.5,2.3,30.1,889.5,938.43,670.8
2018,8,25,12,30,755.0,221.0,2.4,30.4,891.0,938.45,671.14
2018,8,25,12,45,767.0,211.5,2.55,30.75,885.5,933.85,668.78
2018,8,25,13,0,779.0,202.0,2.7,31.1,880.0,925.5,664.06
2018,8,25,13,15,778.5,198.0,2.8,31.15,864.5,907.62,653.65
2018,8,25,13,30,778.0,194.0,2.9,31.2,849.0,886.42,641.12
2018,8,25,13,45,775.0,189.5,3.05,31.25,826.0,859.41,624.68
2018,8,25,14,0,772.0,185.0,3.2,31.3,803.0,829.41,605.91
2018,8,25,14,15,764.0,180.0,3.3,31.0,771.5,792.2,582.44
2018,8,25,14,30,756.0,175.0,3.4,30.7,740.0,752.65,556.87
2018,8,25,14,45,746.0,168.5,3.5,30.45,702.5,708.17,527.14
2018,8,25,15,0,736.0,162.0,3.6,30.2,665.0,661.95,495.43
2018,8,25,15,15,717.5,157.5,3.6,30.2,622.0,610.79,458.48
2018,8,25,15,30,699.0,153.0,3.6,30.2,579.0,559.13,420.3
2018,8,25,15,45,679.0,145.5,3.7,28.9,532.0,503.83,380.69
2018,8,25,16,0,659.0,138.0,3.8,27.6,485.0,448.86,339.68
2018,8,25,16,15,633.0,129.5,3.8,26.65,435.5,391.16,294.5
2018,8,25,16,30,607.0,121.0,3.8,25.7,386.0,335.07,249.14
2018,8,25,16,45,569.5,111.5,3.75,24.75,335.0,276.62,201.09
2018,8,25,17,0,532.0,102.0,3.7,23.8,284.0,221.77,155.45
2018,8,25,17,15,480.0,91.5,3.65,22.75,234.5,163.8,108.57
2018,8,25,17,30,428.0,81.0,3.6,21.7,185.0,115.77,72.06
2018,8,25,17,45,357.0,66.0,3.5,20.65,138.5,69.51,42.06
2018,8,25,18,0,286.0,51.0,3.4,19.6,92.0,38.33,27.09
2018,8,25,18,15,190.0,34.0,3.35,18.9,56.5,25.65,14.61
2018,8,25,18,30,94.0,17.0,3.3,18.2,21.0,12.9,0.0
2018,8,25,18,45,47.0,8.5,3.2,17.45,10.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,26,5,15,14.5,2.5,1.7,11.25,2.0,0.0,0.0
2018,8,26,5,30,29.0,5.0,2.0,11.9,4.0,0.0,0.0
2018,8,26,5,45,35.5,10.0,2.3,12.5,11.0,7.87,0.0
2018,8,26,6,0,42.0,15.0,2.6,13.1,18.0,11.67,3.1
2018,8,26,6,15,21.0,26.5,2.65,13.7,28.0,20.84,12.46
2018,8,26,6,30,0.0,38.0,2.7,14.3,38.0,29.04,19.01
2018,8,26,6,45,0.0,54.0,2.75,14.95,54.0,41.25,29.58
2018,8,26,7,0,0.0,70.0,2.8,15.6,70.0,53.48,40.01
2018,8,26,7,15,10.5,93.5,2.7,16.25,97.5,73.99,56.81
2018,8,26,7,30,21.0,117.0,2.6,16.9,125.0,98.64,76.94
2018,8,26,7,45,186.5,141.5,2.55,17.55,229.0,188.36,147.16
2018,8,26,8,0,352.0,166.0,2.5,18.2,333.0,289.37,226.66
2018,8,26,8,15,573.5,135.0,2.45,19.0,441.0,401.16,313.53
2018,8,26,8,30,795.0,104.0,2.4,19.8,549.0,519.92,404.41
2018,8,26,8,45,814.5,106.5,2.3,20.55,595.5,575.46,445.98
2018,8,26,9,0,834.0,109.0,2.2,21.3,642.0,630.62,485.99
2018,8,26,9,15,852.0,110.5,2.2,22.1,685.0,683.16,523.04
2018,8,26,9,30,870.0,112.0,2.2,22.9,728.0,734.54,558.06
2018,8,26,9,45,885.0,111.5,2.25,23.7,765.0,772.85,583.62
2018,8,26,10,0,900.0,111.0,2.3,24.5,802.0,815.81,610.22
2018,8,26,10,15,909.0,112.0,2.35,25.15,832.0,853.08,632.87
2018,8,26,10,30,918.0,113.0,2.4,25.8,862.0,887.5,653.41
2018,8,26,10,45,925.0,112.5,2.5,26.5,884.5,915.72,670.0
2018,8,26,11,0,932.0,112.0,2.6,27.2,907.0,940.63,684.39
2018,8,26,11,15,936.5,112.0,2.7,27.7,922.0,960.3,695.93
2018,8,26,11,30,941.0,112.0,2.8,28.2,937.0,976.3,705.17
2018,8,26,11,45,944.0,111.0,2.95,28.7,943.5,986.21,710.99
2018,8,26,12,0,947.0,110.0,3.1,29.2,950.0,992.27,714.44
2018,8,26,12,15,944.0,111.5,3.2,29.4,947.5,991.28,713.94
2018,8,26,12,30,941.0,113.0,3.3,29.6,945.0,986.39,711.08
2018,8,26,12,45,934.5,115.5,3.4,29.8,934.0,975.41,704.38
2018,8,26,13,0,928.0,118.0,3.5,30.0,923.0,960.7,695.38
2018,8,26,13,15,924.0,117.0,3.6,30.0,905.0,941.32,683.93
2018,8,26,13,30,920.0,116.0,3.7,30.0,887.0,918.38,670.14
2018,8,26,13,45,914.0,113.5,3.8,30.0,861.0,888.88,651.95
2018,8,26,14,0,908.0,111.0,3.9,30.0,835.0,856.16,631.5
2018,8,26,14,15,900.0,109.5,3.95,29.7,803.0,819.77,608.9
2018,8,26,14,30,892.0,108.0,4.0,29.4,771.0,780.63,584.17
2018,8,26,14,45,881.5,105.5,4.05,29.1,733.0,736.24,554.22
2018,8,26,15,0,871.0,103.0,4.1,28.8,695.0,689.74,521.65
2018,8,26,15,15,856.0,100.5,4.1,28.8,651.0,643.16,487.27
2018,8,26,15,30,841.0,98.0,4.1,28.8,607.0,589.9,447.27
2018,8,26,15,45,820.0,94.5,4.15,27.65,558.0,531.65,404.44
2018,8,26,16,0,799.0,91.0,4.2,26.5,509.0,473.43,359.9
2018,8,26,16,15,771.5,87.0,4.2,25.65,457.0,412.41,311.08
2018,8,26,16,30,744.0,83.0,4.2,24.8,405.0,352.8,261.75
2018,8,26,16,45,705.5,78.5,4.15,23.9,352.0,289.65,208.7
2018,8,26,17,0,667.0,74.0,4.1,23.0,299.0,231.15,158.84
2018,8,26,17,15,612.5,67.5,3.95,21.9,246.5,171.78,109.91
2018,8,26,17,30,558.0,61.0,3.8,20.8,194.0,118.48,69.03
2018,8,26,17,45,477.0,51.5,3.7,19.75,145.5,67.68,37.23
2018,8,26,18,0,396.0,42.0,3.6,18.7,97.0,34.54,23.88
2018,8,26,18,15,269.5,29.5,3.5,17.95,60.0,24.26,13.11
2018,8,26,18,30,143.0,17.0,3.4,17.2,23.0,13.38,0.0
2018,8,26,18,45,71.5,8.5,3.35,16.5,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.6,13.4,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,27,5,45,137.0,15.5,2.95,14.15,26.0,12.2,0.0
2018,8,27,6,0,257.0,29.0,3.1,14.5,50.0,23.95,11.69
2018,8,27,6,15,360.0,39.5,3.1,15.0,91.5,32.4,22.28
2018,8,27,6,30,463.0,50.0,3.1,15.5,133.0,61.64,34.77
2018,8,27,6,45,317.5,71.5,3.15,16.05,137.0,93.24,59.8
2018,8,27,7,0,172.0,93.0,3.2,16.6,141.0,105.89,76.36
2018,8,27,7,15,371.0,93.0,3.15,17.25,224.5,169.44,122.4
2018,8,27,7,30,570.0,93.0,3.1,17.9,308.0,257.58,190.94
2018,8,27,7,45,657.5,88.5,3.0,18.5,371.5,320.95,243.65
2018,8,27,8,0,745.0,84.0,2.9,19.1,435.0,393.68,303.39
2018,8,27,8,15,767.5,88.0,2.9,19.75,483.5,451.04,350.71
2018,8,27,8,30,790.0,92.0,2.9,20.4,532.0,509.05,396.95
2018,8,27,8,45,807.5,95.0,2.85,21.0,577.5,563.57,438.95
2018,8,27,9,0,825.0,98.0,2.8,21.6,623.0,617.58,479.1
2018,8,27,9,15,823.5,107.5,2.8,22.2,660.0,664.63,512.85
2018,8,27,9,30,822.0,117.0,2.8,22.8,697.0,708.96,543.6
2018,8,27,9,45,812.5,129.0,2.85,23.35,726.5,746.87,569.22
2018,8,27,10,0,803.0,141.0,2.9,23.9,756.0,781.14,591.71
2018,8,27,10,15,813.0,142.5,2.95,24.4,785.0,817.63,615.06
2018,8,27,10,30,823.0,144.0,3.0,24.9,814.0,851.6,636.26
2018,8,27,10,45,830.0,144.5,3.05,25.35,835.5,879.27,653.18
2018,8,27,11,0,837.0,145.0,3.1,25.8,857.0,903.88,668.03
2018,8,27,11,15,841.5,145.0,3.15,26.15,870.5,922.52,679.18
2018,8,27,11,30,846.0,145.0,3.2,26.5,884.0,937.75,688.14
2018,8,27,11,45,848.0,145.5,3.3,26.9,890.5,947.63,693.9
2018,8,27,12,0,850.0,146.0,3.4,27.3,897.0,953.9,697.39
2018,8,27,12,15,847.0,147.0,3.45,27.45,894.5,952.36,696.23
2018,8,27,12,30,844.0,148.0,3.5,27.6,892.0,947.16,692.84
2018,8,27,12,45,838.5,149.5,3.6,27.8,881.5,936.55,686.18
2018,8,27,13,0,833.0,151.0,3.7,28.0,871.0,922.44,677.29
2018,8,27,13,15,827.5,150.0,3.75,28.0,853.5,902.53,664.86
2018,8,27,13,30,822.0,149.0,3.8,28.0,836.0,879.36,650.28
2018,8,27,13,45,815.0,147.5,3.9,27.95,811.5,851.34,632.77
2018,8,27,14,0,808.0,146.0,4.0,27.9,787.0,820.42,613.18
2018,8,27,14,15,798.0,143.0,4.0,27.65,755.0,783.03,588.87
2018,8,27,14,30,788.0,140.0,4.0,27.4,723.0,743.32,561.79
2018,8,27,14,45,774.5,137.0,4.05,27.1,685.5,699.05,531.17
2018,8,27,15,0,761.0,134.0,4.1,26.8,648.0,653.2,498.69
2018,8,27,15,15,744.0,130.0,4.1,26.8,605.5,604.74,462.75
2018,8,27,15,30,727.0,126.0,4.1,26.8,563.0,553.3,423.81
2018,8,27,15,45,706.0,120.5,4.1,25.9,516.5,497.97,382.36
2018,8,27,16,0,685.0,115.0,4.1,25.0,470.0,443.01,339.73
2018,8,27,16,15,658.5,108.0,4.0,24.3,421.0,385.05,293.07
2018,8,27,16,30,632.0,101.0,3.9,23.6,372.0,328.71,246.36
2018,8,27,16,45,595.5,93.0,3.85,22.95,322.0,270.41,197.32
2018,8,27,17,0,559.0,85.0,3.8,22.3,272.0,215.54,150.67
2018,8,27,17,15,506.0,76.5,3.7,21.45,223.0,161.03,105.86
2018,8,27,17,30,453.0,68.0,3.6,20.6,174.0,112.61,68.62
2018,8,27,17,45,378.5,55.5,3.5,19.75,129.0,66.14,38.54
2018,8,27,18,0,304.0,43.0,3.4,18.9,84.0,32.78,22.27
2018,8,27,18,15,200.0,29.0,3.3,18.3,51.0,22.06,10.81
2018,8,27,18,30,96.0,15.0,3.2,17.7,18.0,11.8,0.0
2018,8,27,18,45,48.0,7.5,3.1,17.05,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,5,15,3.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,28,5,30,6.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,8,28,5,45,32.0,9.0,2.3,13.9,11.0,7.08,0.0
2018,8,28,6,0,58.0,17.0,2.6,14.3,21.0,13.16,3.54
2018,8,28,6,15,34.5,25.5,2.65,14.8,28.5,19.96,11.55
2018,8,28,6,30,11.0,34.0,2.7,15.3,36.0,27.11,16.96
2018,8,28,6,45,5.5,44.5,2.75,15.75,45.5,34.64,23.62
2018,8,28,7,0,0.0,55.0,2.8,16.2,55.0,42.12,30.27
2018,8,28,7,15,0.0,62.5,2.8,16.7,62.5,47.9,35.12
2018,8,28,7,30,0.0,70.0,2.8,17.2,70.0,53.71,39.86
2018,8,28,7,45,0.0,76.5,2.8,17.65,76.5,58.75,43.88
2018,8,28,8,0,0.0,83.0,2.8,18.1,83.0,63.8,47.86
2018,8,28,8,15,0.0,100.0,2.85,18.75,100.0,77.13,58.57
2018,8,28,8,30,0.0,117.0,2.9,19.4,117.0,90.59,69.23
2018,8,28,8,45,2.0,142.5,2.9,20.0,144.0,112.13,86.34
2018,8,28,9,0,4.0,168.0,2.9,20.6,171.0,134.12,103.57
2018,8,28,9,15,10.5,202.5,2.95,21.15,210.0,166.93,129.29
2018,8,28,9,30,17.0,237.0,3.0,21.7,249.0,200.72,155.39
2018,8,28,9,45,84.0,282.0,3.05,22.25,345.5,302.41,235.01
2018,8,28,10,0,151.0,327.0,3.1,22.8,442.0,414.6,320.0
2018,8,28,10,15,484.5,232.0,3.15,23.2,621.5,636.48,488.87
2018,8,28,10,30,818.0,137.0,3.2,23.6,801.0,843.75,636.79
2018,8,28,10,45,856.0,122.5,3.25,24.05,833.5,871.88,652.89
2018,8,28,11,0,894.0,108.0,3.3,24.5,866.0,909.51,676.69
2018,8,28,11,15,898.0,108.5,3.35,24.8,880.5,928.49,688.17
2018,8,28,11,30,902.0,109.0,3.4,25.1,895.0,943.94,697.48
2018,8,28,11,45,905.0,108.5,3.45,25.4,901.5,953.88,703.22
2018,8,28,12,0,908.0,108.0,3.5,25.7,908.0,960.12,706.65
2018,8,28,12,15,908.0,108.0,3.55,25.85,906.5,960.31,706.63
2018,8,28,12,30,908.0,108.0,3.6,26.0,905.0,956.73,704.28
2018,8,28,12,45,907.0,107.0,3.65,26.15,896.0,947.51,698.33
2018,8,28,13,0,906.0,106.0,3.7,26.3,887.0,934.59,690.04
2018,8,28,13,15,904.0,104.5,3.7,26.3,870.5,916.64,678.59
2018,8,28,13,30,902.0,103.0,3.7,26.3,854.0,895.12,664.84
2018,8,28,13,45,898.0,101.5,3.75,26.3,830.0,868.45,647.88
2018,8,28,14,0,894.0,100.0,3.8,26.3,806.0,838.53,628.67
2018,8,28,14,15,888.0,97.5,3.8,26.15,775.0,802.94,605.58
2018,8,28,14,30,882.0,95.0,3.8,26.0,744.0,764.54,580.36
2018,8,28,14,45,873.0,92.5,3.8,25.8,707.0,721.37,550.93
2018,8,28,15,0,864.0,90.0,3.8,25.6,670.0,676.02,518.38
2018,8,28,15,15,849.5,87.5,3.8,25.6,627.0,625.28,480.65
2018,8,28,15,30,835.0,85.0,3.8,25.6,584.0,573.34,441.06
2018,8,28,15,45,818.5,81.5,3.7,24.9,537.5,520.94,400.85
2018,8,28,16,0,802.0,78.0,3.6,24.2,491.0,464.86,356.51
2018,8,28,16,15,779.0,74.5,3.55,23.65,441.5,405.97,308.4
2018,8,28,16,30,756.0,71.0,3.5,23.1,392.0,348.0,259.51
2018,8,28,16,45,722.5,66.5,3.45,22.5,340.5,287.16,207.44
2018,8,28,17,0,689.0,62.0,3.4,21.9,289.0,229.12,157.15
2018,8,28,17,15,637.5,56.5,3.3,21.1,237.5,170.06,107.77
2018,8,28,17,30,586.0,51.0,3.2,20.3,186.0,114.52,64.55
2018,8,28,17,45,505.0,43.5,3.05,19.5,138.5,63.56,32.7
2018,8,28,18,0,424.0,36.0,2.9,18.7,91.0,29.86,19.73
2018,8,28,18,15,280.0,25.5,2.8,18.1,55.0,21.03,9.29
2018,8,28,18,30,136.0,15.0,2.7,17.5,19.0,11.8,0.0
2018,8,28,18,45,68.0,7.5,2.6,16.9,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.85,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.5,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.5,1.6,14.1,24.0,11.41,0.0
2018,8,29,6,0,262.0,26.0,1.8,14.7,46.0,21.48,8.65
2018,8,29,6,15,367.5,36.0,1.9,15.35,87.5,29.62,19.75
2018,8,29,6,30,473.0,46.0,2.0,16.0,129.0,62.38,33.68
2018,8,29,6,45,538.5,54.0,2.05,16.65,178.5,109.88,63.82
2018,8,29,7,0,604.0,62.0,2.1,17.3,228.0,165.22,106.68
2018,8,29,7,15,649.5,67.5,2.1,17.85,280.0,221.12,154.12
2018,8,29,7,30,695.0,73.0,2.1,18.4,332.0,281.68,206.34
2018,8,29,7,45,726.0,77.5,2.05,18.95,383.0,341.68,257.95
2018,8,29,8,0,757.0,82.0,2.0,19.5,434.0,402.45,308.82
2018,8,29,8,15,781.5,85.0,2.05,20.1,483.5,460.62,356.33
2018,8,29,8,30,806.0,88.0,2.1,20.7,533.0,519.59,402.83
2018,8,29,8,45,824.5,90.5,2.15,21.35,579.0,575.09,445.12
2018,8,29,9,0,843.0,93.0,2.2,22.0,625.0,625.74,482.6
2018,8,29,9,15,858.5,94.0,2.25,22.6,666.5,675.67,518.46
2018,8,29,9,30,874.0,95.0,2.3,23.2,708.0,724.22,552.31
2018,8,29,9,45,886.0,96.0,2.35,23.8,744.0,768.48,581.45
2018,8,29,10,0,898.0,97.0,2.4,24.4,780.0,810.55,607.91
2018,8,29,10,15,906.5,98.0,2.5,24.9,809.5,847.32,631.07
2018,8,29,10,30,915.0,99.0,2.6,25.4,839.0,881.21,652.17
2018,8,29,10,45,921.5,99.5,2.7,25.85,861.5,909.8,669.76
2018,8,29,11,0,928.0,100.0,2.8,26.3,884.0,935.05,685.15
2018,8,29,11,15,932.0,99.5,2.9,26.65,898.0,953.57,696.42
2018,8,29,11,30,936.0,99.0,3.0,27.0,912.0,968.41,705.4
2018,8,29,11,45,939.0,99.0,3.1,27.3,919.0,979.06,711.89
2018,8,29,12,0,942.0,99.0,3.2,27.6,926.0,985.87,716.01
2018,8,29,12,15,940.0,99.5,3.3,27.75,923.5,984.61,715.45
2018,8,29,12,30,938.0,100.0,3.4,27.9,921.0,979.46,712.51
2018,8,29,12,45,934.5,101.5,3.5,28.1,911.5,970.06,706.78
2018,8,29,13,0,931.0,103.0,3.6,28.3,902.0,956.89,698.66
2018,8,29,13,15,928.0,102.0,3.65,28.3,884.5,938.01,687.1
2018,8,29,13,30,925.0,101.0,3.7,28.3,867.0,915.52,673.21
2018,8,29,13,45,920.5,99.5,3.8,28.3,842.5,887.75,656.04
2018,8,29,14,0,916.0,98.0,3.9,28.3,818.0,856.67,636.55
2018,8,29,14,15,909.0,96.0,3.95,28.1,786.5,819.98,613.33
2018,8,29,14,30,902.0,94.0,4.0,27.9,755.0,780.45,587.94
2018,8,29,14,45,891.0,92.0,4.05,27.7,716.5,735.46,557.85
2018,8,29,15,0,880.0,90.0,4.1,27.5,678.0,688.38,524.46
2018,8,29,15,15,865.5,88.0,4.1,27.5,634.5,637.28,486.72
2018,8,29,15,30,851.0,86.0,4.1,27.5,591.0,584.93,447.06
2018,8,29,15,45,832.5,83.5,4.1,26.65,543.5,531.63,406.88
2018,8,29,16,0,814.0,81.0,4.1,25.8,496.0,474.7,362.49
2018,8,29,16,15,788.5,77.0,4.05,25.2,445.0,413.45,312.86
2018,8,29,16,30,763.0,73.0,4.0,24.6,394.0,353.41,262.62
2018,8,29,16,45,725.5,69.0,4.0,23.95,341.0,291.25,209.84
2018,8,29,17,0,688.0,65.0,4.0,23.3,288.0,232.34,159.17
2018,8,29,17,15,467.0,59.5,3.8,22.55,198.5,140.68,90.56
2018,8,29,17,30,246.0,54.0,3.6,21.8,109.0,75.06,46.1
2018,8,29,17,45,154.0,37.0,3.4,21.0,68.5,38.01,21.32
2018,8,29,18,0,62.0,20.0,3.2,20.2,28.0,15.54,7.45
2018,8,29,18,15,36.5,12.0,3.0,19.6,16.0,9.4,0.51
2018,8,29,18,30,11.0,4.0,2.8,19.0,4.0,3.15,0.0
2018,8,29,18,45,5.5,2.0,2.65,18.45,2.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
