Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.65,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.1,1.0,0.0,0.0
2018,8,30,5,45,5.0,5.5,1.35,15.55,5.5,4.33,0.0
2018,8,30,6,0,5.0,10.0,1.5,16.0,10.0,7.85,0.0
2018,8,30,6,15,58.0,26.5,1.6,16.45,36.0,20.19,11.58
2018,8,30,6,30,111.0,43.0,1.7,16.9,62.0,39.74,24.45
2018,8,30,6,45,97.0,49.0,1.8,17.35,70.0,51.75,33.88
2018,8,30,7,0,83.0,55.0,1.9,17.8,78.0,60.07,41.61
2018,8,30,7,15,48.0,73.5,1.8,18.1,87.5,69.62,51.4
2018,8,30,7,30,13.0,92.0,1.7,18.4,97.0,74.72,56.87
2018,8,30,7,45,16.5,114.5,1.65,18.75,121.5,94.5,73.05
2018,8,30,8,0,20.0,137.0,1.6,19.1,146.0,114.89,89.51
2018,8,30,8,15,26.5,166.0,1.55,19.5,179.5,148.1,116.06
2018,8,30,8,30,33.0,195.0,1.5,19.9,213.0,178.24,139.69
2018,8,30,8,45,36.0,217.5,1.5,20.3,239.0,201.74,157.71
2018,8,30,9,0,39.0,240.0,1.5,20.7,265.0,225.71,175.86
2018,8,30,9,15,102.5,269.5,1.5,21.25,340.0,309.49,240.63
2018,8,30,9,30,166.0,299.0,1.5,21.8,415.0,387.53,299.2
2018,8,30,9,45,176.5,324.0,1.55,22.35,453.0,426.49,326.79
2018,8,30,10,0,187.0,349.0,1.6,22.9,491.0,465.84,354.42
2018,8,30,10,15,298.0,329.5,1.7,23.4,565.5,562.44,425.28
2018,8,30,10,30,409.0,310.0,1.8,23.9,640.0,665.36,498.2
2018,8,30,10,45,537.0,266.0,1.9,24.4,711.0,748.93,557.01
2018,8,30,11,0,665.0,222.0,2.0,24.9,782.0,841.24,620.33
2018,8,30,11,15,701.0,205.0,2.15,25.25,804.0,870.2,639.78
2018,8,30,11,30,737.0,188.0,2.3,25.6,826.0,896.33,656.97
2018,8,30,11,45,652.5,234.5,2.4,25.95,802.0,869.29,637.39
2018,8,30,12,0,568.0,281.0,2.5,26.3,778.0,831.3,610.07
2018,8,30,12,15,653.0,240.5,2.65,26.5,810.5,878.46,644.36
2018,8,30,12,30,738.0,200.0,2.8,26.7,843.0,916.0,670.8
2018,8,30,12,45,810.0,165.0,2.9,26.9,863.5,933.11,682.21
2018,8,30,13,0,882.0,130.0,3.0,27.1,884.0,940.69,687.63
2018,8,30,13,15,878.5,128.5,3.05,27.1,866.5,921.63,675.85
2018,8,30,13,30,875.0,127.0,3.1,27.1,849.0,899.14,662.03
2018,8,30,13,45,869.5,125.0,3.2,27.1,824.0,871.17,644.85
2018,8,30,14,0,864.0,123.0,3.3,27.1,799.0,840.12,625.47
2018,8,30,14,15,856.5,120.5,3.35,26.9,768.0,813.23,609.02
2018,8,30,14,30,849.0,118.0,3.4,26.7,737.0,773.61,583.51
2018,8,30,14,45,838.5,115.0,3.45,26.5,699.5,728.91,552.82
2018,8,30,15,0,828.0,112.0,3.5,26.3,662.0,682.23,519.95
2018,8,30,15,15,811.5,109.0,3.5,26.3,618.0,630.06,481.66
2018,8,30,15,30,795.0,106.0,3.5,26.3,574.0,576.98,441.71
2018,8,30,15,45,774.5,101.5,3.55,25.5,526.5,519.75,398.95
2018,8,30,16,0,754.0,97.0,3.6,24.7,479.0,462.64,354.67
2018,8,30,16,15,727.0,92.0,3.6,24.1,428.5,402.2,305.94
2018,8,30,16,30,700.0,87.0,3.6,23.5,378.0,343.53,257.08
2018,8,30,16,45,661.0,81.0,3.6,22.9,326.0,282.14,205.19
2018,8,30,17,0,622.0,75.0,3.6,22.3,274.0,224.36,155.72
2018,8,30,17,15,563.5,67.5,3.55,21.45,222.5,165.67,107.24
2018,8,30,17,30,505.0,60.0,3.5,20.6,171.0,113.68,67.08
2018,8,30,17,45,398.0,49.5,3.4,19.8,122.5,63.53,35.33
2018,8,30,18,0,291.0,39.0,3.3,19.0,74.0,29.8,19.41
2018,8,30,18,15,188.0,25.5,3.2,18.4,44.0,19.42,5.76
2018,8,30,18,30,85.0,12.0,3.1,17.8,14.0,9.44,0.0
2018,8,30,18,45,42.5,6.0,3.0,17.25,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.35,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,15.0,6.5,1.85,14.4,7.0,5.11,0.0
2018,8,31,6,0,18.0,11.0,2.1,14.9,12.0,8.86,0.0
2018,8,31,6,15,9.0,20.5,2.1,15.5,21.0,16.16,8.14
2018,8,31,6,30,0.0,30.0,2.1,16.1,30.0,22.88,13.59
2018,8,31,6,45,0.0,42.0,2.05,16.7,42.0,32.1,21.58
2018,8,31,7,0,0.0,54.0,2.0,17.3,54.0,41.35,29.48
2018,8,31,7,15,0.0,69.0,1.95,17.95,69.0,52.92,39.17
2018,8,31,7,30,0.0,84.0,1.9,18.6,84.0,64.59,48.75
2018,8,31,7,45,3.5,112.5,1.8,19.25,114.0,88.29,68.04
2018,8,31,8,0,7.0,141.0,1.7,19.9,144.0,112.77,87.64
2018,8,31,8,15,35.5,180.0,1.6,20.7,199.0,164.68,128.85
2018,8,31,8,30,64.0,219.0,1.5,21.5,254.0,216.01,168.73
2018,8,31,8,45,212.5,228.5,1.45,22.35,359.0,324.86,253.11
2018,8,31,9,0,361.0,238.0,1.4,23.2,464.0,450.02,346.52
2018,8,31,9,15,604.5,172.0,1.45,23.9,580.0,593.44,451.64
2018,8,31,9,30,848.0,106.0,1.5,24.6,696.0,722.63,543.38
2018,8,31,9,45,860.0,106.5,1.6,25.35,731.0,765.49,570.37
2018,8,31,10,0,872.0,107.0,1.7,26.1,766.0,806.21,595.51
2018,8,31,10,15,880.5,108.5,1.8,26.75,795.0,842.64,617.76
2018,8,31,10,30,889.0,110.0,1.9,27.4,824.0,876.27,638.02
2018,8,31,10,45,895.5,110.0,2.0,28.05,845.5,903.7,654.13
2018,8,31,11,0,902.0,110.0,2.1,28.7,867.0,927.88,668.13
2018,8,31,11,15,906.0,110.0,2.25,29.2,881.0,946.38,679.4
2018,8,31,11,30,910.0,110.0,2.4,29.7,895.0,961.3,688.46
2018,8,31,11,45,912.0,110.0,2.55,30.15,901.0,970.68,694.19
2018,8,31,12,0,914.0,110.0,2.7,30.6,907.0,976.3,697.63
2018,8,31,12,15,915.5,108.5,2.85,30.8,905.5,976.2,698.22
2018,8,31,12,30,917.0,107.0,3.0,31.0,904.0,972.27,696.47
2018,8,31,12,45,918.0,105.5,3.15,31.2,895.5,964.06,692.04
2018,8,31,13,0,919.0,104.0,3.3,31.4,887.0,952.04,685.21
2018,8,31,13,15,916.5,102.5,3.45,31.35,869.5,933.1,674.61
2018,8,31,13,30,914.0,101.0,3.6,31.3,852.0,910.57,661.62
2018,8,31,13,45,908.5,99.5,3.75,31.25,827.0,882.0,644.54
2018,8,31,14,0,903.0,98.0,3.9,31.2,802.0,850.21,625.16
2018,8,31,14,15,896.0,96.5,4.0,30.9,771.0,814.18,603.09
2018,8,31,14,30,889.0,95.0,4.1,30.6,740.0,775.37,578.83
2018,8,31,14,45,878.5,93.0,4.25,30.3,702.0,730.99,550.05
2018,8,31,15,0,868.0,91.0,4.4,30.0,664.0,684.53,517.83
2018,8,31,15,15,853.0,88.5,4.4,30.0,620.0,632.92,479.98
2018,8,31,15,30,838.0,86.0,4.4,30.0,576.0,583.68,442.8
2018,8,31,15,45,820.5,82.5,4.5,28.8,529.0,526.94,401.22
2018,8,31,16,0,803.0,79.0,4.6,27.6,482.0,469.92,357.74
2018,8,31,16,15,780.0,75.0,4.5,26.75,432.0,410.12,309.54
2018,8,31,16,30,757.0,71.0,4.4,25.9,382.0,351.27,260.49
2018,8,31,16,45,720.5,66.0,4.3,25.05,329.5,288.64,207.51
2018,8,31,17,0,684.0,61.0,4.2,24.2,277.0,229.21,156.53
2018,8,31,17,15,628.5,55.5,4.0,23.15,225.5,167.63,105.48
2018,8,31,17,30,573.0,50.0,3.8,22.1,174.0,113.83,63.87
2018,8,31,17,45,481.5,42.5,3.6,21.1,127.0,62.78,31.95
2018,8,31,18,0,390.0,35.0,3.4,20.1,80.0,29.02,18.52
2018,8,31,18,15,240.0,22.5,3.3,19.35,46.0,18.55,3.31
2018,8,31,18,30,90.0,10.0,3.2,18.6,12.0,7.87,0.0
2018,8,31,18,45,45.0,5.0,3.05,17.85,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,15,5.5,0.5,1.5,13.6,0.5,0.0,0.0
2018,9,1,5,30,11.0,1.0,1.7,14.1,1.0,0.0,0.0
2018,9,1,5,45,95.0,13.0,1.95,14.6,19.0,10.23,0.0
2018,9,1,6,0,179.0,25.0,2.2,15.1,37.0,19.02,4.28
2018,9,1,6,15,300.5,37.0,2.15,15.7,78.5,30.24,20.01
2018,9,1,6,30,422.0,49.0,2.1,16.3,120.0,67.29,37.42
2018,9,1,6,45,337.0,69.5,2.1,16.9,138.5,101.03,64.62
2018,9,1,7,0,252.0,90.0,2.1,17.5,157.0,122.92,86.93
2018,9,1,7,15,340.0,103.0,1.95,18.4,214.5,178.31,130.8
2018,9,1,7,30,428.0,116.0,1.8,19.3,272.0,240.53,180.82
2018,9,1,7,45,573.5,104.5,1.7,20.2,347.0,317.67,241.53
2018,9,1,8,0,719.0,93.0,1.6,21.1,422.0,404.82,309.54
2018,9,1,8,15,745.0,97.5,1.6,21.9,472.0,463.85,356.13
2018,9,1,8,30,771.0,102.0,1.6,22.7,522.0,523.7,401.71
2018,9,1,8,45,790.0,105.5,1.55,23.45,568.0,579.1,442.19
2018,9,1,9,0,809.0,109.0,1.5,24.2,614.0,634.15,480.82
2018,9,1,9,15,813.0,116.5,1.6,24.85,652.5,682.24,514.31
2018,9,1,9,30,817.0,124.0,1.7,25.5,691.0,728.1,545.39
2018,9,1,9,45,815.0,133.5,1.85,26.15,723.0,768.91,572.58
2018,9,1,10,0,813.0,143.0,2.0,26.8,755.0,806.63,596.85
2018,9,1,10,15,821.5,145.0,2.1,27.3,783.5,842.74,619.29
2018,9,1,10,30,830.0,147.0,2.2,27.8,812.0,876.16,639.81
2018,9,1,10,45,836.5,149.5,2.35,28.35,834.5,905.44,657.82
2018,9,1,11,0,843.0,152.0,2.5,28.9,857.0,931.57,673.77
2018,9,1,11,15,846.5,152.5,2.65,29.3,870.5,949.73,684.97
2018,9,1,11,30,850.0,153.0,2.8,29.7,884.0,964.38,694.02
2018,9,1,11,45,851.0,153.0,2.95,30.05,889.0,972.6,699.16
2018,9,1,12,0,852.0,153.0,3.1,30.4,894.0,977.13,702.06
2018,9,1,12,15,847.0,156.0,3.2,30.6,891.0,975.24,700.99
2018,9,1,12,30,842.0,159.0,3.3,30.8,888.0,969.64,697.68
2018,9,1,12,45,834.5,161.5,3.4,31.0,877.0,957.6,690.31
2018,9,1,13,0,827.0,164.0,3.5,31.2,866.0,942.07,680.77
2018,9,1,13,15,822.0,162.5,3.6,31.2,848.0,921.66,668.63
2018,9,1,13,30,817.0,161.0,3.7,31.2,830.0,897.97,654.33
2018,9,1,13,45,809.5,159.0,3.75,31.2,804.5,868.53,635.9
2018,9,1,14,0,802.0,157.0,3.8,31.2,779.0,836.23,615.49
2018,9,1,14,15,792.0,154.0,3.8,30.9,747.0,798.34,591.47
2018,9,1,14,30,782.0,151.0,3.8,30.6,715.0,758.16,564.78
2018,9,1,14,45,768.5,147.5,3.85,30.35,677.0,716.83,536.7
2018,9,1,15,0,755.0,144.0,3.9,30.1,639.0,669.52,503.83
2018,9,1,15,15,736.5,139.0,3.9,30.1,595.0,616.38,465.37
2018,9,1,15,30,718.0,134.0,3.9,30.1,551.0,562.74,425.63
2018,9,1,15,45,695.5,127.5,3.85,29.05,503.5,505.42,383.67
2018,9,1,16,0,673.0,121.0,3.8,28.0,456.0,448.67,340.64
2018,9,1,16,15,644.5,113.5,3.75,27.15,406.5,389.39,293.96
2018,9,1,16,30,616.0,106.0,3.7,26.3,357.0,332.01,247.31
2018,9,1,16,45,576.0,97.0,3.6,25.5,306.0,272.05,197.71
2018,9,1,17,0,536.0,88.0,3.5,24.7,255.0,216.03,150.78
2018,9,1,17,15,478.0,77.0,3.35,23.6,205.0,159.34,104.77
2018,9,1,17,30,420.0,66.0,3.2,22.5,155.0,106.54,64.15
2018,9,1,17,45,337.0,52.5,3.1,21.45,111.0,60.84,34.31
2018,9,1,18,0,254.0,39.0,3.0,20.4,67.0,29.56,18.76
2018,9,1,18,15,151.0,23.5,3.0,19.7,38.0,17.83,0.33
2018,9,1,18,30,48.0,8.0,3.0,19.0,9.0,6.29,0.0
2018,9,1,18,45,24.0,4.0,3.0,18.25,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.9,13.75,14.5,8.65,0.0
2018,9,2,6,0,105.0,22.0,2.1,14.3,29.0,16.63,1.9
2018,9,2,6,15,222.0,37.5,2.1,15.0,69.0,28.36,18.4
2018,9,2,6,30,339.0,53.0,2.1,15.7,109.0,64.48,37.33
2018,9,2,6,45,429.5,62.5,2.1,16.35,159.5,111.58,69.44
2018,9,2,7,0,520.0,72.0,2.1,17.0,210.0,167.33,112.62
2018,9,2,7,15,571.5,79.5,2.05,17.95,261.5,222.33,158.96
2018,9,2,7,30,623.0,87.0,2.0,18.9,313.0,282.88,210.23
2018,9,2,7,45,661.0,93.0,1.95,19.8,365.0,342.25,260.17
2018,9,2,8,0,699.0,99.0,1.9,20.7,417.0,404.81,311.14
2018,9,2,8,15,726.5,103.0,1.9,21.6,466.5,463.21,357.43
2018,9,2,8,30,754.0,107.0,1.9,22.5,516.0,522.85,402.91
2018,9,2,8,45,775.0,110.5,1.9,23.45,562.0,578.14,443.48
2018,9,2,9,0,796.0,114.0,1.9,24.4,608.0,633.86,482.82
2018,9,2,9,15,804.0,119.5,1.95,25.35,647.0,682.19,515.78
2018,9,2,9,30,812.0,125.0,2.0,26.3,686.0,728.65,546.42
2018,9,2,9,45,815.0,131.5,2.0,27.3,719.0,770.16,572.27
2018,9,2,10,0,818.0,138.0,2.0,28.3,752.0,809.01,594.98
2018,9,2,10,15,827.5,140.0,2.05,29.05,781.0,846.06,616.84
2018,9,2,10,30,837.0,142.0,2.1,29.8,810.0,880.46,636.72
2018,9,2,10,45,844.0,143.0,2.15,30.55,831.5,908.83,652.53
2018,9,2,11,0,851.0,144.0,2.2,31.3,853.0,934.05,666.26
2018,9,2,11,15,855.5,144.0,2.25,31.85,867.0,952.68,676.34
2018,9,2,11,30,860.0,144.0,2.3,32.4,881.0,967.78,684.29
2018,9,2,11,45,862.5,144.0,2.3,33.0,887.0,977.4,688.26
2018,9,2,12,0,865.0,144.0,2.3,33.6,893.0,967.99,680.49
2018,9,2,12,15,860.0,146.5,2.4,33.85,889.5,980.89,688.91
2018,9,2,12,30,855.0,149.0,2.5,34.1,886.0,974.73,685.3
2018,9,2,12,45,846.0,152.0,2.55,34.4,874.0,961.66,677.03
2018,9,2,13,0,837.0,155.0,2.6,34.7,862.0,945.09,666.68
2018,9,2,13,15,833.5,152.5,2.7,34.7,844.0,924.81,655.27
2018,9,2,13,30,830.0,150.0,2.8,34.7,826.0,901.17,641.68
2018,9,2,13,45,823.5,147.5,2.9,34.7,801.0,871.72,624.27
2018,9,2,14,0,817.0,145.0,3.0,34.7,776.0,839.33,604.81
2018,9,2,14,15,808.0,142.0,3.05,34.4,744.0,801.71,582.13
2018,9,2,14,30,799.0,139.0,3.1,34.1,712.0,761.69,556.83
2018,9,2,14,45,786.0,135.0,3.2,33.85,673.5,715.66,526.62
2018,9,2,15,0,773.0,131.0,3.3,33.6,635.0,668.01,494.48
2018,9,2,15,15,754.5,127.5,3.3,33.6,591.5,618.11,458.95
2018,9,2,15,30,736.0,124.0,3.3,33.6,548.0,565.09,420.38
2018,9,2,15,45,713.5,118.0,3.4,32.4,500.5,507.33,379.44
2018,9,2,16,0,691.0,112.0,3.5,31.2,453.0,450.12,337.17
2018,9,2,16,15,661.5,105.5,3.55,30.2,403.0,390.34,290.99
2018,9,2,16,30,632.0,99.0,3.6,29.2,353.0,332.54,244.73
2018,9,2,16,45,589.5,91.5,3.6,28.2,302.0,272.17,195.49
2018,9,2,17,0,547.0,84.0,3.6,27.2,251.0,215.99,148.98
2018,9,2,17,15,485.5,74.0,3.5,25.95,201.5,158.75,103.03
2018,9,2,17,30,424.0,64.0,3.4,24.7,152.0,108.79,65.16
2018,9,2,17,45,334.5,51.0,3.3,23.4,108.0,59.89,33.17
2018,9,2,18,0,245.0,38.0,3.2,22.1,64.0,28.79,17.74
2018,9,2,18,15,143.0,23.0,3.2,21.25,36.0,17.42,0.0
2018,9,2,18,30,41.0,8.0,3.2,20.4,8.0,6.29,0.0
2018,9,2,18,45,20.5,4.0,3.15,19.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,10.0,9.0,1.8,13.75,9.5,7.08,0.0
2018,9,3,6,0,20.0,18.0,2.0,14.2,19.0,13.87,0.0
2018,9,3,6,15,103.0,37.0,2.05,14.8,52.5,27.57,17.65
2018,9,3,6,30,186.0,56.0,2.1,15.4,86.0,56.71,35.61
2018,9,3,6,45,174.0,73.0,2.15,16.05,109.5,83.03,56.79
2018,9,3,7,0,162.0,90.0,2.2,16.7,133.0,107.93,78.66
2018,9,3,7,15,151.5,115.0,2.2,17.35,162.0,134.31,101.98
2018,9,3,7,30,141.0,140.0,2.2,18.0,191.0,162.63,126.47
2018,9,3,7,45,313.0,139.0,2.2,18.7,274.5,242.28,188.76
2018,9,3,8,0,485.0,138.0,2.2,19.4,358.0,344.68,269.32
2018,9,3,8,15,593.0,129.5,2.2,20.25,428.5,425.66,332.53
2018,9,3,8,30,701.0,121.0,2.2,21.1,499.0,510.75,397.53
2018,9,3,8,45,721.5,125.5,2.15,21.9,544.0,565.28,437.79
2018,9,3,9,0,742.0,130.0,2.1,22.7,589.0,619.79,476.73
2018,9,3,9,15,746.5,139.0,2.15,23.45,627.0,667.45,509.88
2018,9,3,9,30,751.0,148.0,2.2,24.2,665.0,713.16,540.71
2018,9,3,9,45,749.0,159.0,2.2,25.0,696.5,753.71,566.61
2018,9,3,10,0,747.0,170.0,2.2,25.8,728.0,791.45,589.91
2018,9,3,10,15,757.0,172.5,2.25,26.45,756.5,827.91,612.89
2018,9,3,10,30,767.0,175.0,2.3,27.1,785.0,861.96,633.38
2018,9,3,10,45,774.5,176.5,2.35,27.8,806.5,882.13,644.32
2018,9,3,11,0,782.0,178.0,2.4,28.5,828.0,907.02,658.44
2018,9,3,11,15,787.0,179.0,2.5,28.95,842.0,926.07,669.78
2018,9,3,11,30,792.0,180.0,2.6,29.4,856.0,941.84,679.09
2018,9,3,11,45,796.0,179.5,2.65,29.9,862.5,951.9,684.25
2018,9,3,12,0,800.0,179.0,2.7,30.4,869.0,958.49,687.32
2018,9,3,12,15,803.0,177.0,2.8,30.65,868.0,959.2,687.86
2018,9,3,12,30,806.0,175.0,2.9,30.9,867.0,956.33,686.24
2018,9,3,12,45,808.0,171.0,3.0,31.15,858.0,947.05,680.62
2018,9,3,13,0,810.0,167.0,3.1,31.4,849.0,934.2,672.8
2018,9,3,13,15,805.5,165.0,3.2,31.35,831.0,913.83,660.95
2018,9,3,13,30,801.0,163.0,3.3,31.3,813.0,890.22,646.99
2018,9,3,13,45,794.0,160.5,3.35,31.25,787.5,860.89,628.89
2018,9,3,14,0,787.0,158.0,3.4,31.2,762.0,828.74,608.83
2018,9,3,14,15,776.0,155.0,3.5,30.9,730.0,790.29,584.96
2018,9,3,14,30,765.0,152.0,3.6,30.6,698.0,754.36,561.57
2018,9,3,14,45,751.0,148.0,3.65,30.25,659.5,708.15,530.48
2018,9,3,15,0,737.0,144.0,3.7,29.9,621.0,660.52,497.66
2018,9,3,15,15,717.5,139.5,3.7,29.9,577.5,607.79,459.49
2018,9,3,15,30,698.0,135.0,3.7,29.9,534.0,554.71,420.15
2018,9,3,15,45,672.5,129.5,3.65,28.6,487.0,497.48,378.62
2018,9,3,16,0,647.0,124.0,3.6,27.3,440.0,441.15,336.22
2018,9,3,16,15,613.5,116.5,3.55,26.45,390.0,380.91,288.83
2018,9,3,16,30,580.0,109.0,3.5,25.6,340.0,323.2,242.02
2018,9,3,16,45,528.5,100.5,3.4,24.75,288.0,261.99,191.8
2018,9,3,17,0,477.0,92.0,3.3,23.9,236.0,202.29,142.44
2018,9,3,17,15,368.5,81.0,3.15,22.95,179.0,140.22,94.1
2018,9,3,17,30,260.0,70.0,3.0,22.0,122.0,91.31,58.47
2018,9,3,17,45,183.0,52.0,2.85,21.05,83.5,51.26,30.8
2018,9,3,18,0,106.0,34.0,2.7,20.1,45.0,25.42,14.92
2018,9,3,18,15,66.5,20.0,2.6,19.6,25.5,15.05,0.0
2018,9,3,18,30,27.0,6.0,2.5,19.1,6.0,4.72,0.0
2018,9,3,18,45,13.5,3.0,2.4,18.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,45,20.5,8.5,2.2,14.1,9.5,6.69,0.0
2018,9,4,6,0,41.0,17.0,2.4,14.6,19.0,12.98,0.0
2018,9,4,6,15,108.5,35.0,2.45,15.25,50.0,26.55,16.64
2018,9,4,6,30,176.0,53.0,2.5,15.9,81.0,54.64,33.93
2018,9,4,6,45,197.5,68.5,2.6,16.55,111.0,83.51,56.0
2018,9,4,7,0,219.0,84.0,2.7,17.2,141.0,115.11,82.19
2018,9,4,7,15,152.0,113.0,2.6,17.95,156.5,133.65,101.3
2018,9,4,7,30,85.0,142.0,2.5,18.7,172.0,142.14,110.85
2018,9,4,7,45,233.0,149.5,2.4,19.45,250.5,222.78,174.14
2018,9,4,8,0,381.0,157.0,2.3,20.2,329.0,318.24,249.09
2018,9,4,8,15,551.5,135.5,2.25,21.1,415.5,413.19,322.59
2018,9,4,8,30,722.0,114.0,2.2,22.0,502.0,518.42,402.38
2018,9,4,8,45,742.5,118.0,2.1,22.85,547.0,573.48,442.42
2018,9,4,9,0,763.0,122.0,2.0,23.7,592.0,626.51,479.73
2018,9,4,9,15,787.0,122.0,1.95,24.6,635.0,679.22,515.65
2018,9,4,9,30,811.0,122.0,1.9,25.5,678.0,731.35,549.88
2018,9,4,9,45,833.0,119.5,1.85,26.4,716.0,778.53,579.3
2018,9,4,10,0,855.0,117.0,1.8,27.3,754.0,824.21,605.87
2018,9,4,10,15,863.5,118.5,1.8,28.15,782.5,850.76,619.91
2018,9,4,10,30,872.0,120.0,1.8,29.0,811.0,883.86,638.22
2018,9,4,10,45,878.0,121.0,1.85,29.8,832.5,911.3,653.26
2018,9,4,11,0,884.0,122.0,1.9,30.6,854.0,935.5,666.19
2018,9,4,11,15,888.0,122.0,1.95,31.2,867.5,953.52,675.76
2018,9,4,11,30,892.0,122.0,2.0,31.8,881.0,968.01,683.2
2018,9,4,11,45,894.0,122.5,2.1,32.4,887.0,977.47,688.15
2018,9,4,12,0,896.0,123.0,2.2,33.0,893.0,983.22,690.9
2018,9,4,12,15,895.0,123.5,2.3,33.35,891.0,982.38,690.37
2018,9,4,12,30,894.0,124.0,2.4,33.7,889.0,977.8,687.65
2018,9,4,12,45,890.5,124.5,2.45,34.05,878.5,967.17,680.79
2018,9,4,13,0,887.0,125.0,2.5,34.4,868.0,952.92,671.81
2018,9,4,13,15,882.0,123.5,2.6,34.45,849.0,931.87,659.84
2018,9,4,13,30,877.0,122.0,2.7,34.5,830.0,907.44,645.72
2018,9,4,13,45,870.0,120.5,2.8,34.6,804.0,878.04,628.19
2018,9,4,14,0,863.0,119.0,2.9,34.7,778.0,845.63,608.57
2018,9,4,14,15,853.5,116.5,3.0,34.45,745.5,816.58,591.85
2018,9,4,14,30,844.0,114.0,3.1,34.2,713.0,774.98,566.49
2018,9,4,14,45,831.5,111.5,3.2,33.95,674.5,728.96,536.7
2018,9,4,15,0,819.0,109.0,3.3,33.7,636.0,681.16,504.49
2018,9,4,15,15,801.5,106.0,3.3,33.7,592.0,628.17,466.87
2018,9,4,15,30,784.0,103.0,3.3,33.7,548.0,574.42,427.72
2018,9,4,15,45,761.5,99.0,3.4,32.55,500.0,516.58,386.55
2018,9,4,16,0,739.0,95.0,3.5,31.4,452.0,459.14,343.9
2018,9,4,16,15,708.0,89.5,3.45,30.4,401.0,397.07,295.7
2018,9,4,16,30,677.0,84.0,3.4,29.4,350.0,337.05,247.44
2018,9,4,16,45,632.0,78.0,3.4,28.4,298.0,274.68,196.38
2018,9,4,17,0,587.0,72.0,3.4,27.4,246.0,216.71,148.15
2018,9,4,17,15,522.0,64.0,3.25,26.1,196.0,158.06,100.88
2018,9,4,17,30,457.0,56.0,3.1,24.8,146.0,107.02,62.14
2018,9,4,17,45,360.0,45.0,3.0,23.5,102.5,59.58,31.84
2018,9,4,18,0,263.0,34.0,2.9,22.2,59.0,25.96,14.83
2018,9,4,18,15,148.5,19.5,2.8,21.4,32.0,14.84,0.0
2018,9,4,18,30,34.0,5.0,2.7,20.6,5.0,3.93,0.0
2018,9,4,18,45,17.0,2.5,2.65,19.8,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,5,5,45,37.0,9.5,1.95,13.85,11.5,7.47,0.0
2018,9,5,6,0,74.0,19.0,2.2,14.2,23.0,14.44,0.0
2018,9,5,6,15,201.0,35.0,2.25,14.85,62.5,27.99,17.75
2018,9,5,6,30,328.0,51.0,2.3,15.5,102.0,66.52,38.28
2018,9,5,6,45,291.0,67.0,2.35,16.2,125.0,98.79,64.66
2018,9,5,7,0,254.0,83.0,2.4,16.9,148.0,122.36,86.9
2018,9,5,7,15,268.5,106.0,2.35,17.65,188.5,163.41,122.15
2018,9,5,7,30,283.0,129.0,2.3,18.4,229.0,206.32,158.67
2018,9,5,7,45,478.5,114.0,2.3,19.1,315.0,294.39,227.9
2018,9,5,8,0,674.0,99.0,2.3,19.8,401.0,402.49,312.91
2018,9,5,8,15,701.5,103.5,2.35,20.65,449.5,460.3,358.97
2018,9,5,8,30,729.0,108.0,2.4,21.5,498.0,519.41,404.66
2018,9,5,8,45,750.0,111.5,2.4,22.35,543.0,573.36,444.84
2018,9,5,9,0,771.0,115.0,2.4,23.2,588.0,628.09,484.18
2018,9,5,9,15,784.5,119.0,2.5,23.9,628.0,677.71,519.3
2018,9,5,9,30,798.0,123.0,2.6,24.6,668.0,725.96,552.54
2018,9,5,9,45,807.5,126.5,2.65,25.3,702.0,769.0,580.94
2018,9,5,10,0,817.0,130.0,2.7,26.0,736.0,809.84,606.32
2018,9,5,10,15,826.0,131.5,2.8,26.6,764.0,845.86,628.69
2018,9,5,10,30,835.0,133.0,2.9,27.2,792.0,879.2,649.1
2018,9,5,10,45,841.5,134.0,3.0,27.75,813.0,906.93,665.81
2018,9,5,11,0,848.0,135.0,3.1,28.3,834.0,931.49,680.41
2018,9,5,11,15,852.0,136.0,3.2,28.6,848.0,936.42,682.84
2018,9,5,11,30,856.0,137.0,3.3,28.9,862.0,951.37,692.1
2018,9,5,11,45,858.5,136.5,3.4,29.2,867.5,960.01,697.24
2018,9,5,12,0,861.0,136.0,3.5,29.5,873.0,965.09,700.2
2018,9,5,12,15,862.0,135.0,3.6,29.6,871.0,964.66,700.27
2018,9,5,12,30,863.0,134.0,3.7,29.7,869.0,960.61,698.11
2018,9,5,12,45,862.5,132.0,3.8,29.75,859.0,950.59,692.29
2018,9,5,13,0,862.0,130.0,3.9,29.8,849.0,937.0,684.23
2018,9,5,13,15,857.5,128.5,4.0,29.6,830.5,916.72,672.47
2018,9,5,13,30,853.0,127.0,4.1,29.4,812.0,893.14,658.5
2018,9,5,13,45,846.0,125.0,4.2,29.25,786.5,874.98,648.03
2018,9,5,14,0,839.0,123.0,4.3,29.1,761.0,841.81,627.26
2018,9,5,14,15,829.0,121.5,4.3,28.6,729.0,803.95,603.59
2018,9,5,14,30,819.0,120.0,4.3,28.1,697.0,763.7,578.0
2018,9,5,14,45,806.0,117.0,4.35,27.65,659.0,717.63,546.68
2018,9,5,15,0,793.0,114.0,4.4,27.2,621.0,669.91,513.27
2018,9,5,15,15,775.0,111.0,4.4,27.2,577.5,617.61,474.59
2018,9,5,15,30,757.0,108.0,4.4,27.2,534.0,564.66,434.49
2018,9,5,15,45,733.0,103.5,4.35,25.7,486.5,507.37,392.32
2018,9,5,16,0,709.0,99.0,4.3,24.2,439.0,449.73,348.18
2018,9,5,16,15,677.0,94.0,4.2,23.25,389.0,389.18,299.4
2018,9,5,16,30,645.0,89.0,4.1,22.3,339.0,330.85,250.85
2018,9,5,16,45,599.5,82.0,4.05,21.35,288.0,269.09,198.74
2018,9,5,17,0,554.0,75.0,4.0,20.4,237.0,211.89,149.79
2018,9,5,17,15,488.0,66.0,3.85,19.55,187.5,154.06,101.77
2018,9,5,17,30,422.0,57.0,3.7,18.7,138.0,104.07,62.71
2018,9,5,17,45,325.5,45.0,3.55,17.85,96.0,55.74,30.35
2018,9,5,18,0,229.0,33.0,3.4,17.0,54.0,25.08,14.06
2018,9,5,18,15,127.5,19.0,3.3,16.55,29.5,14.95,0.0
2018,9,5,18,30,26.0,5.0,3.2,16.1,5.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,3.1,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,5,45,17.5,6.5,1.8,12.3,7.5,5.11,0.0
2018,9,6,6,0,35.0,13.0,2.0,12.7,15.0,10.06,0.0
2018,9,6,6,15,17.5,27.5,2.0,13.35,28.5,21.33,11.32
2018,9,6,6,30,0.0,42.0,2.0,14.0,42.0,31.96,21.23
2018,9,6,6,45,9.0,64.0,2.0,14.65,66.5,50.14,36.59
2018,9,6,7,0,18.0,86.0,2.0,15.3,91.0,69.85,53.11
2018,9,6,7,15,75.5,109.0,1.95,16.05,135.0,107.55,82.96
2018,9,6,7,30,133.0,132.0,1.9,16.8,179.0,155.94,122.03
2018,9,6,7,45,402.5,114.5,1.85,17.55,287.5,267.77,209.22
2018,9,6,8,0,672.0,97.0,1.8,18.3,396.0,402.53,314.3
2018,9,6,8,15,746.5,89.5,1.8,19.25,457.5,471.88,368.55
2018,9,6,8,30,821.0,82.0,1.8,20.2,519.0,546.83,425.64
2018,9,6,8,45,840.0,84.5,1.8,21.1,565.0,603.78,467.47
2018,9,6,9,0,859.0,87.0,1.8,22.0,611.0,655.38,504.1
2018,9,6,9,15,852.5,97.0,1.95,22.8,646.5,699.93,535.3
2018,9,6,9,30,846.0,107.0,2.1,23.6,682.0,748.41,568.16
2018,9,6,9,45,867.0,105.0,2.2,24.45,720.5,788.43,593.28
2018,9,6,10,0,888.0,103.0,2.3,25.3,759.0,834.21,621.74
2018,9,6,10,15,862.0,119.0,2.4,25.9,776.0,856.21,634.45
2018,9,6,10,30,836.0,135.0,2.5,26.5,793.0,885.16,651.98
2018,9,6,10,45,874.0,121.0,2.65,27.1,824.5,913.83,669.58
2018,9,6,11,0,912.0,107.0,2.8,27.7,856.0,952.37,693.55
2018,9,6,11,15,915.5,107.0,2.85,28.1,869.5,970.25,703.63
2018,9,6,11,30,919.0,107.0,2.9,28.5,883.0,984.45,711.57
2018,9,6,11,45,921.0,107.0,2.95,28.85,888.5,993.49,716.44
2018,9,6,12,0,923.0,107.0,3.0,29.2,894.0,998.7,719.01
2018,9,6,12,15,924.5,105.5,3.05,29.4,892.0,998.07,718.41
2018,9,6,12,30,926.0,104.0,3.1,29.6,890.0,993.55,715.48
2018,9,6,12,45,927.0,101.5,3.1,29.8,880.0,983.67,708.87
2018,9,6,13,0,928.0,99.0,3.1,30.0,870.0,969.91,699.92
2018,9,6,13,15,924.5,98.0,3.15,30.0,852.0,949.76,687.87
2018,9,6,13,30,921.0,97.0,3.2,30.0,834.0,926.02,673.52
2018,9,6,13,45,916.5,95.0,3.2,30.0,808.5,896.92,655.32
2018,9,6,14,0,912.0,93.0,3.2,30.0,783.0,864.53,634.92
2018,9,6,14,15,904.0,92.0,3.2,29.85,751.0,827.23,611.48
2018,9,6,14,30,896.0,91.0,3.2,29.7,719.0,787.2,586.01
2018,9,6,14,45,885.5,88.5,3.2,29.5,680.0,741.33,556.34
2018,9,6,15,0,875.0,86.0,3.2,29.3,641.0,693.39,523.14
2018,9,6,15,15,859.0,83.5,3.2,29.3,596.5,640.14,484.66
2018,9,6,15,30,843.0,81.0,3.2,29.3,552.0,585.84,444.38
2018,9,6,15,45,823.0,78.0,3.1,28.6,504.0,531.08,403.36
2018,9,6,16,0,803.0,75.0,3.0,27.9,456.0,472.62,358.19
2018,9,6,16,15,775.5,71.0,2.9,27.25,405.0,410.3,308.5
2018,9,6,16,30,748.0,67.0,2.8,26.6,354.0,349.49,258.32
2018,9,6,16,45,707.0,62.5,2.7,26.0,301.5,285.88,204.89
2018,9,6,17,0,666.0,58.0,2.6,25.4,249.0,226.06,153.86
2018,9,6,17,15,602.5,52.0,2.35,24.25,198.0,163.47,102.46
2018,9,6,17,30,539.0,46.0,2.1,23.1,147.0,109.4,60.8
2018,9,6,17,45,436.5,37.0,1.8,22.0,102.0,58.07,28.18
2018,9,6,18,0,334.0,28.0,1.5,20.9,57.0,23.26,11.81
2018,9,6,18,15,190.5,17.0,1.5,20.25,31.0,13.38,0.0
2018,9,6,18,30,47.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.45,18.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,7,5,45,68.0,9.5,1.55,13.1,13.0,7.47,0.0
2018,9,7,6,0,136.0,19.0,1.7,13.6,26.0,14.47,0.0
2018,9,7,6,15,306.0,30.0,1.75,14.3,69.5,29.38,14.94
2018,9,7,6,30,476.0,41.0,1.8,15.0,113.0,75.39,39.56
2018,9,7,6,45,563.0,46.5,1.85,15.7,164.5,126.14,75.45
2018,9,7,7,0,650.0,52.0,1.9,16.4,216.0,188.59,125.87
2018,9,7,7,15,698.0,56.5,1.85,17.4,269.0,248.3,177.61
2018,9,7,7,30,746.0,61.0,1.8,18.4,322.0,312.86,233.24
2018,9,7,7,45,779.0,64.5,1.7,19.45,374.5,375.11,285.9
2018,9,7,8,0,812.0,68.0,1.6,20.5,427.0,439.69,338.28
2018,9,7,8,15,835.0,70.5,1.6,21.5,477.0,497.91,384.19
2018,9,7,8,30,858.0,73.0,1.6,22.5,527.0,558.19,429.64
2018,9,7,8,45,875.0,75.0,1.65,23.5,573.0,614.46,470.59
2018,9,7,9,0,892.0,77.0,1.7,24.5,619.0,669.92,509.42
2018,9,7,9,15,904.0,79.5,1.7,25.45,660.5,721.32,543.73
2018,9,7,9,30,916.0,82.0,1.7,26.4,702.0,770.87,574.44
2018,9,7,9,45,923.5,84.5,1.75,27.4,737.0,814.82,600.41
2018,9,7,10,0,931.0,87.0,1.8,28.4,772.0,856.08,624.18
2018,9,7,10,15,938.0,88.5,1.9,29.15,801.0,892.98,645.91
2018,9,7,10,30,945.0,90.0,2.0,29.9,830.0,926.76,665.46
2018,9,7,10,45,950.5,90.0,2.05,30.7,851.5,954.33,680.28
2018,9,7,11,0,956.0,90.0,2.1,31.5,873.0,978.36,692.84
2018,9,7,11,15,959.5,90.0,2.15,32.05,886.5,996.86,702.64
2018,9,7,11,30,963.0,90.0,2.2,32.6,900.0,1011.51,710.15
2018,9,7,11,45,965.5,91.0,2.25,33.2,907.0,1022.31,715.25
2018,9,7,12,0,968.0,92.0,2.3,33.8,914.0,1029.11,718.01
2018,9,7,12,15,967.5,91.5,2.4,34.15,911.0,1027.44,716.97
2018,9,7,12,30,967.0,91.0,2.5,34.5,908.0,1021.71,713.6
2018,9,7,12,45,964.0,91.0,2.6,34.9,897.0,1010.13,706.56
2018,9,7,13,0,961.0,91.0,2.7,35.3,886.0,994.63,697.19
2018,9,7,13,15,957.0,90.5,2.8,35.3,867.0,973.85,685.72
2018,9,7,13,30,953.0,90.0,2.9,35.3,848.0,949.38,671.9
2018,9,7,13,45,947.5,88.5,3.0,35.25,821.5,919.0,654.37
2018,9,7,14,0,942.0,87.0,3.1,35.2,795.0,885.27,634.54
2018,9,7,14,15,933.5,86.0,3.2,34.9,762.0,846.47,611.8
2018,9,7,14,30,925.0,85.0,3.3,34.6,729.0,804.9,586.87
2018,9,7,14,45,913.5,83.0,3.35,34.3,689.5,757.56,557.38
2018,9,7,15,0,902.0,81.0,3.4,34.0,650.0,708.15,524.61
2018,9,7,15,15,887.0,79.0,3.4,34.0,605.0,654.7,486.71
2018,9,7,15,30,872.0,77.0,3.4,34.0,560.0,600.06,446.89
2018,9,7,15,45,851.0,74.0,3.5,32.85,510.5,540.27,404.3
2018,9,7,16,0,830.0,71.0,3.6,31.7,461.0,482.63,361.3
2018,9,7,16,15,801.0,68.0,3.55,30.75,409.0,419.12,311.62
2018,9,7,16,30,772.0,65.0,3.5,29.8,357.0,357.22,261.35
2018,9,7,16,45,730.5,60.5,3.4,28.85,303.5,291.96,207.24
2018,9,7,17,0,689.0,56.0,3.3,27.9,250.0,230.53,155.37
2018,9,7,17,15,626.0,50.0,3.1,26.6,198.0,167.91,104.19
2018,9,7,17,30,563.0,44.0,2.9,25.3,146.0,111.08,60.53
2018,9,7,17,45,457.5,35.5,2.7,23.95,100.5,58.42,27.39
2018,9,7,18,0,352.0,27.0,2.5,22.6,55.0,22.54,10.37
2018,9,7,18,15,190.5,15.5,2.5,21.8,29.0,12.2,0.0
2018,9,7,18,30,29.0,4.0,2.5,21.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.55,20.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,5,45,85.5,9.0,2.35,14.0,13.0,7.08,0.0
2018,9,8,6,0,171.0,18.0,2.6,14.5,26.0,14.77,0.0
2018,9,8,6,15,329.5,28.5,2.65,15.2,68.5,29.95,14.13
2018,9,8,6,30,488.0,39.0,2.7,15.9,111.0,76.65,39.57
2018,9,8,6,45,571.5,44.0,2.75,16.6,161.5,128.79,77.04
2018,9,8,7,0,655.0,49.0,2.8,17.3,212.0,189.41,126.37
2018,9,8,7,15,701.0,53.5,2.8,18.2,264.5,248.98,178.46
2018,9,8,7,30,747.0,58.0,2.8,19.1,317.0,313.17,234.33
2018,9,8,7,45,778.0,61.5,2.8,20.0,369.0,374.74,287.29
2018,9,8,8,0,809.0,65.0,2.8,20.9,421.0,438.42,340.12
2018,9,8,8,15,831.0,68.0,2.8,21.75,470.5,496.48,386.9
2018,9,8,8,30,853.0,71.0,2.8,22.6,520.0,556.54,433.31
2018,9,8,8,45,869.0,73.5,2.85,23.45,565.5,612.49,475.08
2018,9,8,9,0,885.0,76.0,2.9,24.3,611.0,667.56,514.73
2018,9,8,9,15,894.0,79.0,2.9,25.1,651.0,717.06,548.95
2018,9,8,9,30,903.0,82.0,2.9,25.9,691.0,764.49,579.4
2018,9,8,9,45,908.5,86.5,2.95,26.7,726.0,808.44,606.64
2018,9,8,10,0,914.0,91.0,3.0,27.5,761.0,849.58,631.56
2018,9,8,10,15,921.0,92.0,3.05,28.1,789.0,885.4,653.11
2018,9,8,10,30,928.0,93.0,3.1,28.7,817.0,918.15,672.45
2018,9,8,10,45,932.5,94.0,3.15,29.35,838.0,945.4,687.93
2018,9,8,11,0,937.0,95.0,3.2,30.0,859.0,969.14,701.08
2018,9,8,11,15,939.0,96.5,3.25,30.5,872.5,987.41,711.15
2018,9,8,11,30,941.0,98.0,3.3,31.0,886.0,1001.87,718.85
2018,9,8,11,45,942.0,98.0,3.35,31.5,891.0,1009.97,722.58
2018,9,8,12,0,943.0,98.0,3.4,32.0,896.0,1014.13,723.97
2018,9,8,12,15,946.0,97.0,3.45,32.3,895.0,1015.22,724.14
2018,9,8,12,30,949.0,96.0,3.5,32.6,894.0,1012.32,721.92
2018,9,8,12,45,950.5,93.0,3.6,32.95,884.0,1001.94,715.27
2018,9,8,13,0,952.0,90.0,3.7,33.3,874.0,987.57,706.21
2018,9,8,13,15,947.5,89.5,3.75,33.25,855.0,966.38,693.68
2018,9,8,13,30,943.0,89.0,3.8,33.2,836.0,941.55,678.83
2018,9,8,13,45,936.5,88.0,3.9,33.15,809.5,910.96,660.45
2018,9,8,14,0,930.0,87.0,4.0,33.1,783.0,877.12,639.8
2018,9,8,14,15,921.5,86.0,4.05,32.85,750.0,838.61,616.12
2018,9,8,14,30,913.0,85.0,4.1,32.6,717.0,797.35,590.31
2018,9,8,14,45,901.5,83.0,4.2,32.35,677.5,750.37,560.39
2018,9,8,15,0,890.0,81.0,4.3,32.1,638.0,701.36,527.2
2018,9,8,15,15,874.0,78.5,4.3,32.1,593.0,647.21,488.04
2018,9,8,15,30,858.0,76.0,4.3,32.1,548.0,592.0,447.06
2018,9,8,15,45,838.5,73.5,4.3,31.15,500.0,534.15,404.49
2018,9,8,16,0,819.0,71.0,4.3,30.2,452.0,478.36,361.71
2018,9,8,16,15,792.0,67.5,4.25,29.3,401.0,415.71,312.01
2018,9,8,16,30,765.0,64.0,4.2,28.4,350.0,354.49,261.63
2018,9,8,16,45,723.5,59.5,4.1,27.55,297.0,289.57,207.15
2018,9,8,17,0,682.0,55.0,4.0,26.7,244.0,228.49,155.04
2018,9,8,17,15,616.5,49.5,3.8,25.5,192.5,166.21,103.77
2018,9,8,17,30,551.0,44.0,3.6,24.3,141.0,110.1,60.43
2018,9,8,17,45,437.5,36.0,3.35,23.1,96.5,58.05,27.58
2018,9,8,18,0,324.0,28.0,3.1,21.9,52.0,23.38,9.86
2018,9,8,18,15,173.5,15.5,3.1,21.05,27.0,12.2,0.0
2018,9,8,18,30,23.0,3.0,3.1,20.2,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,3.05,19.35,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.85,14.0,7.47,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.3,28.0,15.73,0.0
2018,9,9,6,15,348.5,29.0,2.0,14.05,70.0,32.27,14.83
2018,9,9,6,30,500.0,39.0,2.1,14.8,112.0,79.7,41.39
2018,9,9,6,45,577.5,46.0,2.2,15.5,163.0,132.45,80.07
