Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,0,655.0,53.0,2.3,16.2,214.0,195.63,132.12
2018,9,9,7,15,704.0,57.5,2.25,16.95,267.5,256.34,185.23
2018,9,9,7,30,753.0,62.0,2.2,17.7,321.0,321.99,242.28
2018,9,9,7,45,786.5,66.0,2.1,18.45,374.5,385.62,296.69
2018,9,9,8,0,820.0,70.0,2.0,19.2,428.0,451.62,350.94
2018,9,9,8,15,842.5,72.5,1.95,20.1,478.0,512.51,399.14
2018,9,9,8,30,865.0,75.0,1.9,21.0,528.0,570.53,443.21
2018,9,9,8,45,882.0,77.5,1.85,21.95,574.5,627.75,484.67
2018,9,9,9,0,899.0,80.0,1.8,22.9,621.0,684.15,523.76
2018,9,9,9,15,910.5,82.5,1.8,23.8,662.5,735.53,558.23
2018,9,9,9,30,922.0,85.0,1.8,24.7,704.0,784.99,588.85
2018,9,9,9,45,930.5,86.5,1.8,25.6,739.0,828.89,614.66
2018,9,9,10,0,939.0,88.0,1.8,26.5,774.0,870.12,638.24
2018,9,9,10,15,946.0,89.5,1.85,27.3,803.0,907.21,659.5
2018,9,9,10,30,953.0,91.0,1.9,28.1,832.0,941.13,678.52
2018,9,9,10,45,958.0,91.5,1.95,28.9,853.0,968.86,693.44
2018,9,9,11,0,963.0,92.0,2.0,29.7,874.0,992.99,706.07
2018,9,9,11,15,965.5,93.0,2.05,30.35,887.5,1011.56,715.65
2018,9,9,11,30,968.0,94.0,2.1,31.0,901.0,1026.23,722.9
2018,9,9,11,45,969.0,94.0,2.2,31.65,906.0,1034.44,726.85
2018,9,9,12,0,970.0,94.0,2.3,32.3,911.0,1038.6,728.44
2018,9,9,12,15,966.0,95.5,2.4,32.6,907.0,1035.45,726.68
2018,9,9,12,30,962.0,97.0,2.5,32.9,903.0,1028.27,722.58
2018,9,9,12,45,955.0,98.5,2.65,33.2,890.0,1014.29,714.81
2018,9,9,13,0,948.0,100.0,2.8,33.5,877.0,996.49,704.69
2018,9,9,13,15,944.0,99.5,2.9,33.5,858.5,975.72,693.11
2018,9,9,13,30,940.0,99.0,3.0,33.5,840.0,951.29,679.17
2018,9,9,13,45,933.0,98.0,3.15,33.5,813.0,920.22,661.21
2018,9,9,14,0,926.0,97.0,3.3,33.5,786.0,885.94,640.97
2018,9,9,14,15,916.0,96.0,3.4,33.3,752.0,846.21,617.07
2018,9,9,14,30,906.0,95.0,3.5,33.1,718.0,803.86,591.08
2018,9,9,14,45,892.0,93.5,3.55,32.85,678.0,755.69,560.61
2018,9,9,15,0,878.0,92.0,3.6,32.6,638.0,705.73,526.78
2018,9,9,15,15,861.0,89.5,3.6,32.6,592.5,656.23,491.26
2018,9,9,15,30,844.0,87.0,3.6,32.6,547.0,600.04,450.12
2018,9,9,15,45,820.0,84.0,3.65,31.55,497.0,538.95,406.08
2018,9,9,16,0,796.0,81.0,3.7,30.5,447.0,478.28,360.5
2018,9,9,16,15,762.5,77.0,3.65,29.6,394.5,413.35,309.59
2018,9,9,16,30,729.0,73.0,3.6,28.7,342.0,350.63,258.61
2018,9,9,16,45,682.0,67.5,3.55,27.85,288.5,284.16,203.56
2018,9,9,17,0,635.0,62.0,3.5,27.0,235.0,222.87,151.91
2018,9,9,17,15,564.5,54.5,3.3,25.7,183.5,160.37,101.03
2018,9,9,17,30,494.0,47.0,3.1,24.4,132.0,106.16,59.48
2018,9,9,17,45,380.5,37.0,2.9,23.1,89.0,55.88,27.3
2018,9,9,18,0,267.0,27.0,2.7,21.8,46.0,22.43,7.65
2018,9,9,18,15,142.0,15.0,2.75,21.05,24.0,11.8,0.0
2018,9,9,18,30,17.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,2.8,19.5,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,5,45,75.0,9.0,2.1,12.9,12.0,7.08,0.0
2018,9,10,6,0,150.0,18.0,2.3,13.3,24.0,14.16,0.0
2018,9,10,6,15,281.5,30.0,2.35,14.0,62.5,32.88,15.36
2018,9,10,6,30,413.0,42.0,2.4,14.7,101.0,76.48,41.74
2018,9,10,6,45,510.0,49.0,2.45,15.35,152.5,127.1,78.64
2018,9,10,7,0,607.0,56.0,2.5,16.0,204.0,189.51,129.38
2018,9,10,7,15,657.5,61.5,2.4,16.75,256.5,249.0,181.34
2018,9,10,7,30,708.0,67.0,2.3,17.5,309.0,314.44,238.01
2018,9,10,7,45,742.0,72.0,2.2,18.25,361.5,376.83,291.3
2018,9,10,8,0,776.0,77.0,2.1,19.0,414.0,441.73,344.66
2018,9,10,8,15,802.0,80.5,2.0,19.85,464.5,503.21,393.2
2018,9,10,8,30,828.0,84.0,1.9,20.7,515.0,565.55,440.25
2018,9,10,8,45,845.5,87.5,1.85,21.6,561.5,623.18,481.98
2018,9,10,9,0,863.0,91.0,1.8,22.5,608.0,680.14,521.52
2018,9,10,9,15,877.5,93.0,1.8,23.4,649.5,726.2,552.48
2018,9,10,9,30,892.0,95.0,1.8,24.3,691.0,776.05,583.87
2018,9,10,9,45,903.0,96.0,1.8,25.2,726.5,820.27,610.05
2018,9,10,10,0,914.0,97.0,1.8,26.1,762.0,862.08,634.14
2018,9,10,10,15,922.0,98.0,1.9,26.85,790.5,898.7,655.87
2018,9,10,10,30,930.0,99.0,2.0,27.6,819.0,932.29,675.47
2018,9,10,10,45,935.0,100.0,2.05,28.4,840.0,959.94,690.48
2018,9,10,11,0,940.0,101.0,2.1,29.2,861.0,984.07,703.22
2018,9,10,11,15,943.0,101.5,2.25,29.75,874.5,1002.16,713.96
2018,9,10,11,30,946.0,102.0,2.4,30.3,888.0,1016.44,722.39
2018,9,10,11,45,947.0,102.5,2.5,30.85,893.0,1024.92,726.75
2018,9,10,12,0,948.0,103.0,2.6,31.4,898.0,1029.43,728.77
2018,9,10,12,15,943.5,105.0,2.65,31.7,894.0,1026.21,726.34
2018,9,10,12,30,939.0,107.0,2.7,32.0,890.0,1019.04,721.64
2018,9,10,12,45,931.5,109.5,2.8,32.3,877.5,1005.66,713.61
2018,9,10,13,0,924.0,112.0,2.9,32.6,865.0,988.56,703.33
2018,9,10,13,15,918.0,111.0,2.95,32.7,845.0,965.76,689.64
2018,9,10,13,30,912.0,110.0,3.0,32.8,825.0,939.48,673.75
2018,9,10,13,45,904.0,108.5,3.1,32.9,797.5,907.63,654.56
2018,9,10,14,0,896.0,107.0,3.2,33.0,770.0,872.72,633.23
2018,9,10,14,15,885.5,105.5,3.25,32.85,736.0,832.93,608.8
2018,9,10,14,30,875.0,104.0,3.3,32.7,702.0,790.65,582.41
2018,9,10,14,45,861.0,101.5,3.4,32.55,662.0,749.61,556.49
2018,9,10,15,0,847.0,99.0,3.5,32.4,622.0,698.93,521.91
2018,9,10,15,15,829.0,96.5,3.5,32.4,577.0,644.26,482.92
2018,9,10,15,30,811.0,94.0,3.5,32.4,532.0,588.82,442.33
2018,9,10,15,45,784.5,90.5,3.65,31.5,482.0,527.36,397.96
2018,9,10,16,0,758.0,87.0,3.8,30.6,432.0,466.67,352.31
2018,9,10,16,15,723.0,82.5,3.8,29.65,380.0,402.43,302.08
2018,9,10,16,30,688.0,78.0,3.8,28.7,328.0,340.56,251.94
2018,9,10,16,45,639.0,72.0,3.8,27.8,275.5,275.78,198.41
2018,9,10,17,0,590.0,66.0,3.8,26.9,223.0,215.94,148.14
2018,9,10,17,15,516.5,57.5,3.7,25.5,173.0,154.58,98.46
2018,9,10,17,30,443.0,49.0,3.6,24.1,123.0,101.99,58.24
2018,9,10,17,45,323.0,37.0,3.5,22.75,80.5,52.77,26.35
2018,9,10,18,0,203.0,25.0,3.4,21.4,38.0,19.08,3.72
2018,9,10,18,15,101.5,12.5,3.35,20.55,19.0,9.83,0.0
2018,9,10,18,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.65,12.95,12.5,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,13.3,25.0,14.16,0.0
2018,9,11,6,15,314.0,29.0,2.9,13.9,64.5,34.31,15.06
2018,9,11,6,30,458.0,40.0,3.0,14.5,104.0,80.77,43.2
2018,9,11,6,45,536.5,47.5,3.05,15.1,153.5,132.08,81.73
2018,9,11,7,0,615.0,55.0,3.1,15.7,203.0,192.85,132.33
2018,9,11,7,15,663.5,60.5,3.05,16.45,255.0,252.43,184.83
2018,9,11,7,30,712.0,66.0,3.0,17.2,307.0,317.66,241.82
2018,9,11,7,45,744.0,71.0,2.95,17.95,359.0,379.59,295.27
2018,9,11,8,0,776.0,76.0,2.9,18.7,411.0,443.79,348.72
2018,9,11,8,15,798.0,80.5,2.9,19.5,460.5,504.28,397.44
2018,9,11,8,30,820.0,85.0,2.9,20.3,510.0,565.23,444.64
2018,9,11,8,45,835.0,89.5,2.9,21.1,555.5,622.0,486.96
2018,9,11,9,0,850.0,94.0,2.9,21.9,601.0,677.88,527.11
2018,9,11,9,15,861.5,97.5,2.9,22.6,641.5,729.06,562.75
2018,9,11,9,30,873.0,101.0,2.9,23.3,682.0,771.01,590.15
2018,9,11,9,45,879.0,104.0,2.95,24.05,715.0,812.56,616.14
2018,9,11,10,0,885.0,107.0,3.0,24.8,748.0,851.43,639.91
2018,9,11,10,15,891.5,109.5,3.1,25.35,776.0,887.35,662.25
2018,9,11,10,30,898.0,112.0,3.2,25.9,804.0,920.25,682.41
2018,9,11,10,45,901.0,114.5,3.25,26.45,824.5,946.78,697.9
2018,9,11,11,0,904.0,117.0,3.3,27.0,845.0,969.82,711.08
2018,9,11,11,15,907.5,117.0,3.4,27.35,858.0,987.27,721.56
2018,9,11,11,30,911.0,117.0,3.5,27.7,871.0,1001.05,729.76
2018,9,11,11,45,912.5,117.0,3.55,28.05,876.0,1009.16,734.03
2018,9,11,12,0,914.0,117.0,3.6,28.4,881.0,1013.46,735.99
2018,9,11,12,15,920.5,113.0,3.7,28.55,880.0,1014.72,737.07
2018,9,11,12,30,927.0,109.0,3.8,28.7,879.0,1012.03,735.72
2018,9,11,12,45,935.0,103.0,3.85,28.85,870.5,1004.71,731.16
2018,9,11,13,0,943.0,97.0,3.9,29.0,862.0,993.25,724.06
2018,9,11,13,15,940.0,95.0,4.0,28.9,843.0,971.7,711.44
2018,9,11,13,30,937.0,93.0,4.1,28.8,824.0,946.48,696.42
2018,9,11,13,45,932.5,91.5,4.15,28.7,798.0,916.91,678.18
2018,9,11,14,0,928.0,90.0,4.2,28.6,772.0,884.0,657.62
2018,9,11,14,15,921.0,87.5,4.25,28.25,739.0,844.85,633.26
2018,9,11,14,30,914.0,85.0,4.3,27.9,706.0,802.87,606.67
2018,9,11,14,45,904.0,82.5,4.3,27.55,666.5,756.08,576.13
2018,9,11,15,0,894.0,80.0,4.3,27.2,627.0,707.15,542.53
2018,9,11,15,15,878.0,77.5,4.3,27.2,582.0,652.48,502.26
2018,9,11,15,30,862.0,75.0,4.3,27.2,537.0,596.76,460.14
2018,9,11,15,45,842.0,72.0,4.35,25.95,488.0,537.62,416.35
2018,9,11,16,0,822.0,69.0,4.4,24.7,439.0,480.75,372.33
2018,9,11,16,15,794.0,64.5,4.35,23.85,387.0,416.22,319.91
2018,9,11,16,30,766.0,60.0,4.3,23.0,335.0,353.3,266.9
2018,9,11,16,45,723.0,55.5,4.2,22.15,282.0,287.64,210.48
2018,9,11,17,0,680.0,51.0,4.1,21.3,229.0,226.04,156.63
2018,9,11,17,15,610.0,45.5,3.95,20.35,178.0,162.85,103.34
2018,9,11,17,30,540.0,40.0,3.8,19.4,127.0,106.67,58.95
2018,9,11,17,45,408.0,31.5,3.65,18.5,83.5,53.59,24.63
2018,9,11,18,0,276.0,23.0,3.5,17.6,40.0,19.15,0.98
2018,9,11,18,15,138.0,11.5,3.5,17.05,20.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,46.5,7.5,2.5,12.55,9.0,0.0,0.0
2018,9,12,6,0,93.0,15.0,2.6,12.8,18.0,11.8,0.0
2018,9,12,6,15,128.5,30.5,2.8,13.45,43.5,29.2,13.73
2018,9,12,6,30,164.0,46.0,3.0,14.1,69.0,54.99,33.46
2018,9,12,6,45,236.0,61.5,3.2,14.75,109.5,95.33,64.39
2018,9,12,7,0,308.0,77.0,3.4,15.4,150.0,142.73,103.01
2018,9,12,7,15,260.5,101.5,3.4,15.95,174.0,166.79,127.19
2018,9,12,7,30,213.0,126.0,3.4,16.5,198.0,189.88,149.35
2018,9,12,7,45,203.5,147.0,3.4,17.05,224.5,219.52,174.97
2018,9,12,8,0,194.0,168.0,3.4,17.6,251.0,239.27,191.72
2018,9,12,8,15,428.5,146.0,3.4,18.3,358.5,372.84,298.86
2018,9,12,8,30,663.0,124.0,3.4,19.0,466.0,518.41,412.65
2018,9,12,8,45,731.5,115.5,3.4,19.65,524.0,588.61,465.95
2018,9,12,9,0,800.0,107.0,3.4,20.3,582.0,660.88,519.73
2018,9,12,9,15,781.5,120.5,3.45,21.0,611.0,698.45,545.73
2018,9,12,9,30,763.0,134.0,3.5,21.7,640.0,735.66,570.75
2018,9,12,9,45,674.0,177.0,3.5,22.4,641.0,739.34,569.59
2018,9,12,10,0,585.0,220.0,3.5,23.1,642.0,731.53,560.18
2018,9,12,10,15,662.5,198.5,3.6,23.5,693.5,799.33,608.74
2018,9,12,10,30,740.0,177.0,3.7,23.9,745.0,867.13,655.26
2018,9,12,10,45,601.0,241.5,3.8,24.35,711.0,821.29,619.43
2018,9,12,11,0,462.0,306.0,3.9,24.8,677.0,761.71,573.74
2018,9,12,11,15,515.5,294.0,4.0,24.95,714.0,809.67,608.47
2018,9,12,11,30,569.0,282.0,4.1,25.1,751.0,856.24,641.29
2018,9,12,11,45,602.5,269.0,4.15,25.25,768.0,885.16,661.23
2018,9,12,12,0,636.0,256.0,4.2,25.4,785.0,908.2,677.3
2018,9,12,12,15,619.5,260.5,4.3,25.4,774.0,895.4,668.6
2018,9,12,12,30,603.0,265.0,4.4,25.4,763.0,879.58,658.08
2018,9,12,12,45,676.5,225.0,4.45,25.4,777.0,906.16,678.81
2018,9,12,13,0,750.0,185.0,4.5,25.4,791.0,925.27,692.81
2018,9,12,13,15,771.5,170.0,4.5,25.25,780.5,906.7,680.9
2018,9,12,13,30,793.0,155.0,4.5,25.1,770.0,893.87,673.33
2018,9,12,13,45,763.5,159.5,4.55,24.95,735.5,857.67,649.94
2018,9,12,14,0,734.0,164.0,4.6,24.8,701.0,813.15,620.61
2018,9,12,14,15,695.0,167.5,4.6,24.45,657.5,758.65,583.04
2018,9,12,14,30,656.0,171.0,4.6,24.1,614.0,703.95,544.47
2018,9,12,14,45,569.0,188.0,4.6,23.75,556.0,619.56,482.7
2018,9,12,15,0,482.0,205.0,4.6,23.4,498.0,548.41,429.4
2018,9,12,15,15,445.0,197.0,4.6,23.4,452.0,491.64,386.34
2018,9,12,15,30,408.0,189.0,4.6,23.4,406.0,437.06,344.14
2018,9,12,15,45,317.0,180.5,4.5,22.25,339.5,344.18,272.53
2018,9,12,16,0,226.0,172.0,4.4,21.1,273.0,272.93,216.48
2018,9,12,16,15,224.0,151.0,4.3,20.45,241.0,238.08,188.18
2018,9,12,16,30,222.0,130.0,4.2,19.8,209.0,203.29,159.07
2018,9,12,16,45,152.5,110.5,4.15,19.15,160.5,143.43,110.26
2018,9,12,17,0,83.0,91.0,4.1,18.5,112.0,98.78,74.39
2018,9,12,17,15,59.0,70.5,3.95,17.9,83.5,70.61,51.09
2018,9,12,17,30,35.0,50.0,3.8,17.3,55.0,43.87,29.27
2018,9,12,17,45,27.5,34.0,3.65,16.7,37.0,28.08,15.83
2018,9,12,18,0,20.0,18.0,3.5,16.1,19.0,13.78,0.0
2018,9,12,18,15,10.0,9.0,3.45,15.8,9.5,7.08,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,14.0,6.5,2.5,13.0,7.0,0.0,0.0
2018,9,13,6,0,28.0,13.0,2.7,13.3,14.0,10.23,0.0
2018,9,13,6,15,74.5,30.5,2.9,13.9,39.0,27.15,12.6
2018,9,13,6,30,121.0,48.0,3.1,14.5,64.0,53.2,33.51
2018,9,13,6,45,233.0,61.5,3.3,15.05,110.0,96.1,65.07
2018,9,13,7,0,345.0,75.0,3.5,15.6,156.0,150.92,108.47
2018,9,13,7,15,524.5,68.5,3.55,16.25,226.0,225.26,167.81
2018,9,13,7,30,704.0,62.0,3.6,16.9,296.0,316.64,242.84
2018,9,13,7,45,706.0,71.5,3.65,17.5,339.5,370.4,290.61
2018,9,13,8,0,708.0,81.0,3.7,18.1,383.0,423.15,335.87
2018,9,13,8,15,689.5,98.5,3.7,18.75,421.5,472.45,376.42
2018,9,13,8,30,671.0,116.0,3.7,19.4,460.0,518.08,412.35
2018,9,13,8,45,767.0,97.5,3.7,20.0,524.5,594.08,471.11
2018,9,13,9,0,863.0,79.0,3.7,20.6,589.0,671.94,529.74
2018,9,13,9,15,873.5,82.5,3.65,21.15,629.0,722.03,565.22
2018,9,13,9,30,884.0,86.0,3.6,21.7,669.0,770.22,596.92
2018,9,13,9,45,890.5,89.0,3.55,22.2,702.5,812.54,624.01
2018,9,13,10,0,897.0,92.0,3.5,22.7,736.0,852.18,648.83
2018,9,13,10,15,904.5,93.5,3.5,23.05,764.0,888.23,671.53
2018,9,13,10,30,912.0,95.0,3.5,23.4,792.0,921.28,692.01
2018,9,13,10,45,917.0,95.5,3.45,23.75,812.5,947.81,707.64
2018,9,13,11,0,922.0,96.0,3.4,24.1,833.0,970.89,720.93
2018,9,13,11,15,925.5,96.0,3.45,24.35,845.5,988.43,731.55
2018,9,13,11,30,929.0,96.0,3.5,24.6,858.0,1002.25,739.82
2018,9,13,11,45,930.0,96.5,3.5,24.8,863.0,1010.35,744.24
2018,9,13,12,0,931.0,97.0,3.5,25.0,868.0,1014.56,746.26
2018,9,13,12,15,932.5,96.0,3.6,25.05,865.5,1013.76,746.32
2018,9,13,12,30,934.0,95.0,3.7,25.1,863.0,1009.03,743.95
2018,9,13,12,45,934.0,93.0,3.75,25.15,852.0,997.88,737.12
2018,9,13,13,0,934.0,91.0,3.8,25.2,841.0,982.84,727.86
2018,9,13,13,15,920.0,94.5,3.85,25.15,819.0,956.89,711.66
2018,9,13,13,30,906.0,98.0,3.9,25.1,797.0,927.74,693.34
2018,9,13,13,45,796.5,140.0,3.95,25.0,739.0,862.49,650.29
2018,9,13,14,0,687.0,182.0,4.0,24.9,681.0,793.1,603.06
2018,9,13,14,15,648.0,186.0,4.05,24.65,639.5,740.02,566.51
2018,9,13,14,30,609.0,190.0,4.1,24.4,598.0,686.81,529.07
2018,9,13,14,45,617.5,173.0,4.1,24.2,565.5,649.77,503.4
2018,9,13,15,0,626.0,156.0,4.1,24.0,533.0,609.84,474.92
2018,9,13,15,15,632.0,139.5,4.1,24.0,496.0,566.0,442.39
2018,9,13,15,30,638.0,123.0,4.1,24.0,459.0,519.7,407.13
2018,9,13,15,45,622.0,115.0,4.1,23.2,416.5,467.4,367.18
2018,9,13,16,0,606.0,107.0,4.1,22.4,374.0,415.29,325.99
2018,9,13,16,15,500.5,109.5,4.0,21.8,312.0,328.95,256.89
2018,9,13,16,30,395.0,112.0,3.9,21.2,250.0,259.98,200.87
2018,9,13,16,45,470.0,85.5,3.8,20.65,223.0,232.84,174.26
2018,9,13,17,0,545.0,59.0,3.7,20.1,196.0,200.08,140.97
2018,9,13,17,15,510.0,49.5,3.4,19.35,154.0,147.76,95.41
2018,9,13,17,30,475.0,40.0,3.1,18.6,112.0,99.48,55.72
2018,9,13,17,45,346.0,30.5,2.8,17.85,72.0,49.67,22.68
2018,9,13,18,0,217.0,21.0,2.5,17.1,32.0,17.43,0.0
2018,9,13,18,15,108.5,10.5,2.35,16.6,16.0,8.26,0.0
2018,9,13,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,7.0,6.0,1.35,11.15,6.0,0.0,0.0
2018,9,14,6,0,14.0,12.0,1.4,11.6,12.0,9.44,0.0
2018,9,14,6,15,45.5,28.0,1.65,12.35,33.0,23.96,10.44
2018,9,14,6,30,77.0,44.0,1.9,13.1,54.0,44.37,28.09
2018,9,14,6,45,100.0,60.5,2.1,13.8,80.0,67.85,47.46
2018,9,14,7,0,123.0,77.0,2.3,14.5,106.0,94.38,69.97
2018,9,14,7,15,210.5,95.5,2.3,15.1,159.0,149.53,114.88
2018,9,14,7,30,298.0,114.0,2.3,15.7,212.0,211.48,166.0
2018,9,14,7,45,305.5,136.0,2.25,16.3,251.0,253.98,202.2
2018,9,14,8,0,313.0,158.0,2.2,16.9,290.0,297.09,237.83
2018,9,14,8,15,355.0,171.0,2.15,17.6,338.0,350.29,280.32
2018,9,14,8,30,397.0,184.0,2.1,18.3,386.0,419.62,334.0
2018,9,14,8,45,420.0,197.0,2.05,19.0,428.0,469.41,371.22
2018,9,14,9,0,443.0,210.0,2.0,19.7,470.0,520.32,408.29
2018,9,14,9,15,537.0,193.5,1.95,20.5,530.5,595.22,462.99
2018,9,14,9,30,631.0,177.0,1.9,21.3,591.0,683.67,525.32
2018,9,14,9,45,682.5,168.0,1.85,22.1,637.5,742.94,564.7
2018,9,14,10,0,734.0,159.0,1.8,22.9,684.0,802.7,603.3
2018,9,14,10,15,831.0,124.5,1.8,23.5,740.0,870.26,645.75
2018,9,14,10,30,928.0,90.0,1.8,24.1,796.0,933.23,684.04
2018,9,14,10,45,932.5,91.0,1.8,24.75,816.5,960.14,698.24
2018,9,14,11,0,937.0,92.0,1.8,25.4,837.0,983.51,710.48
2018,9,14,11,15,921.5,101.5,1.9,25.8,844.0,993.12,715.97
2018,9,14,11,30,906.0,111.0,2.0,26.2,851.0,998.33,718.9
2018,9,14,11,45,921.5,104.0,2.05,26.6,860.0,1012.52,727.09
2018,9,14,12,0,937.0,97.0,2.1,27.0,869.0,1022.88,732.83
2018,9,14,12,15,939.5,94.5,2.2,27.2,866.0,1021.37,732.41
2018,9,14,12,30,942.0,92.0,2.3,27.4,863.0,1015.87,729.67
2018,9,14,12,45,938.5,92.0,2.4,27.6,851.0,1003.31,722.55
2018,9,14,13,0,935.0,92.0,2.5,27.8,839.0,986.93,713.08
2018,9,14,13,15,930.5,91.0,2.6,27.8,819.5,964.85,700.52
2018,9,14,13,30,926.0,90.0,2.7,27.8,800.0,939.21,685.61
2018,9,14,13,45,906.0,94.5,2.8,27.8,769.5,902.36,663.2
2018,9,14,14,0,886.0,99.0,2.9,27.8,739.0,863.05,638.94
2018,9,14,14,15,851.5,105.0,3.0,27.6,697.0,811.33,606.38
2018,9,14,14,30,817.0,111.0,3.1,27.4,655.0,767.23,578.55
2018,9,14,14,45,832.5,98.0,3.2,27.2,623.5,730.8,555.53
2018,9,14,15,0,848.0,85.0,3.3,27.0,592.0,684.45,523.91
2018,9,14,15,15,828.5,83.0,3.3,27.0,547.5,634.78,487.4
2018,9,14,15,30,809.0,81.0,3.3,27.0,503.0,578.81,445.45
2018,9,14,15,45,780.0,79.5,3.4,26.15,454.0,517.93,400.19
2018,9,14,16,0,751.0,78.0,3.5,25.3,405.0,458.08,353.9
2018,9,14,16,15,733.5,70.5,3.5,24.6,357.0,398.69,305.76
2018,9,14,16,30,716.0,63.0,3.5,23.9,309.0,339.88,256.21
2018,9,14,16,45,613.5,62.5,3.5,23.2,248.5,261.56,191.66
2018,9,14,17,0,511.0,62.0,3.5,22.5,188.0,194.85,136.5
2018,9,14,17,15,414.0,53.0,3.4,21.65,139.0,133.27,86.65
2018,9,14,17,30,317.0,44.0,3.3,20.8,90.0,81.24,47.0
2018,9,14,17,45,206.0,31.0,3.2,19.95,56.0,40.18,18.83
2018,9,14,18,0,95.0,18.0,3.1,19.1,22.0,13.64,0.0
2018,9,14,18,15,47.5,9.0,3.0,18.6,11.0,7.08,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,5,45,66.0,7.0,3.3,12.7,9.0,0.0,0.0
2018,9,15,6,0,132.0,14.0,3.5,12.9,18.0,11.02,0.0
2018,9,15,6,15,292.5,25.0,3.6,13.35,56.0,35.39,12.39
2018,9,15,6,30,453.0,36.0,3.7,13.8,94.0,84.56,45.39
2018,9,15,6,45,537.0,42.5,3.85,14.25,143.0,136.61,85.89
2018,9,15,7,0,621.0,49.0,4.0,14.7,192.0,199.44,139.21
2018,9,15,7,15,674.0,54.0,4.0,15.3,244.5,260.71,193.97
2018,9,15,7,30,727.0,59.0,4.0,15.9,297.0,327.44,253.03
2018,9,15,7,45,762.0,63.0,4.0,16.45,349.5,390.78,308.54
2018,9,15,8,0,797.0,67.0,4.0,17.0,402.0,456.68,364.39
2018,9,15,8,15,822.5,69.5,4.0,17.6,451.5,518.18,414.92
2018,9,15,8,30,848.0,72.0,4.0,18.2,501.0,576.7,461.48
2018,9,15,8,45,868.0,74.0,3.95,18.8,548.0,634.57,505.77
2018,9,15,9,0,888.0,76.0,3.9,19.4,595.0,691.9,548.15
2018,9,15,9,15,898.5,79.0,3.9,19.9,635.5,742.56,583.99
2018,9,15,9,30,909.0,82.0,3.9,20.4,676.0,791.24,616.42
2018,9,15,9,45,915.0,85.5,3.9,20.95,710.0,834.59,644.42
2018,9,15,10,0,921.0,89.0,3.9,21.5,744.0,875.12,670.08
2018,9,15,10,15,929.5,89.5,3.95,21.9,772.5,911.64,693.33
2018,9,15,10,30,938.0,90.0,4.0,22.3,801.0,945.11,714.33
2018,9,15,10,45,944.0,90.5,4.05,22.65,822.0,973.04,731.63
2018,9,15,11,0,950.0,91.0,4.1,23.0,843.0,997.44,746.55
2018,9,15,11,15,953.0,91.0,4.15,23.2,855.5,1014.78,757.21
2018,9,15,11,30,956.0,91.0,4.2,23.4,868.0,1028.26,765.43
2018,9,15,11,45,958.0,90.5,4.25,23.6,873.0,1036.29,770.17
2018,9,15,12,0,960.0,90.0,4.3,23.8,878.0,1040.31,772.4
2018,9,15,12,15,959.0,90.5,4.35,23.8,874.5,1038.43,771.49
2018,9,15,12,30,958.0,91.0,4.4,23.8,871.0,1032.53,768.07
2018,9,15,12,45,955.5,90.0,4.5,23.8,859.0,1019.6,760.31
2018,9,15,13,0,953.0,89.0,4.6,23.8,847.0,1002.75,750.47
2018,9,15,13,15,949.0,88.0,4.6,23.7,827.5,980.7,736.59
2018,9,15,13,30,945.0,87.0,4.6,23.6,808.0,954.98,720.27
2018,9,15,13,45,939.5,86.0,4.6,23.5,781.5,924.42,700.63
2018,9,15,14,0,934.0,85.0,4.6,23.4,755.0,890.56,678.66
2018,9,15,14,15,925.5,83.5,4.6,23.2,721.5,850.6,652.54
2018,9,15,14,30,917.0,82.0,4.6,23.0,688.0,807.92,624.27
2018,9,15,14,45,905.0,80.0,4.6,22.75,648.0,759.64,591.75
2018,9,15,15,0,893.0,78.0,4.6,22.5,608.0,709.41,556.57
2018,9,15,15,15,875.5,76.0,4.6,22.5,562.5,653.94,514.8
2018,9,15,15,30,858.0,74.0,4.6,22.5,517.0,597.6,471.26
2018,9,15,15,45,836.5,71.0,4.55,21.75,468.0,540.7,427.06
2018,9,15,16,0,815.0,68.0,4.5,21.0,419.0,480.02,378.36
2018,9,15,16,15,785.0,63.5,4.45,20.45,367.0,414.65,324.01
2018,9,15,16,30,755.0,59.0,4.4,19.9,315.0,351.17,269.37
2018,9,15,16,45,707.5,54.5,4.3,19.35,262.0,284.41,211.0
2018,9,15,17,0,660.0,50.0,4.2,18.8,209.0,222.29,155.87
2018,9,15,17,15,570.0,44.5,3.95,18.1,157.5,155.52,99.62
2018,9,15,17,30,480.0,39.0,3.7,17.4,106.0,100.09,55.94
2018,9,15,17,45,334.0,28.0,3.45,16.65,65.5,47.48,20.2
2018,9,15,18,0,188.0,17.0,3.2,15.9,25.0,13.38,0.0
2018,9,15,18,15,94.0,8.5,3.05,15.45,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.5,1.45,10.65,9.5,0.0,0.0
2018,9,16,6,0,165.0,15.0,1.5,11.1,19.0,11.8,0.0
2018,9,16,6,15,326.5,24.0,1.8,12.05,57.0,37.37,11.91
2018,9,16,6,30,488.0,33.0,2.1,13.0,95.0,88.44,46.96
2018,9,16,6,45,571.0,40.0,2.4,13.9,145.0,143.15,89.9
2018,9,16,7,0,654.0,47.0,2.7,14.8,195.0,207.85,144.85
2018,9,16,7,15,704.0,51.0,2.7,15.45,247.5,269.41,199.9
2018,9,16,7,30,754.0,55.0,2.7,16.1,300.0,335.97,258.6
2018,9,16,7,45,787.0,58.5,2.7,16.8,352.0,399.56,313.71
2018,9,16,8,0,820.0,62.0,2.7,17.5,404.0,465.43,368.67
2018,9,16,8,15,844.0,64.5,2.7,18.15,454.0,524.4,416.48
2018,9,16,8,30,868.0,67.0,2.7,18.8,504.0,586.16,464.51
2018,9,16,8,45,885.0,69.0,2.65,19.4,550.0,643.11,507.09
2018,9,16,9,0,902.0,71.0,2.6,20.0,596.0,699.2,547.47
2018,9,16,9,15,914.5,73.0,2.6,20.6,637.0,750.84,582.48
2018,9,16,9,30,927.0,75.0,2.6,21.2,678.0,800.61,614.5
2018,9,16,9,45,936.5,76.5,2.6,21.75,713.0,845.27,642.52
2018,9,16,10,0,946.0,78.0,2.6,22.3,748.0,887.31,668.34
2018,9,16,10,15,952.5,79.0,2.6,22.75,776.0,923.33,690.04
2018,9,16,10,30,959.0,80.0,2.6,23.2,804.0,956.1,709.41
2018,9,16,10,45,963.5,81.0,2.6,23.7,824.5,983.61,725.05
2018,9,16,11,0,968.0,82.0,2.6,24.2,845.0,1007.45,738.27
2018,9,16,11,15,970.5,83.0,2.65,24.55,858.0,1025.58,748.74
2018,9,16,11,30,973.0,84.0,2.7,24.9,871.0,1039.77,756.8
2018,9,16,11,45,974.0,84.0,2.7,25.25,875.5,1047.38,760.28
2018,9,16,12,0,975.0,84.0,2.7,25.6,880.0,1050.91,761.33
2018,9,16,12,15,973.0,84.5,2.75,25.85,876.0,1047.95,759.21
2018,9,16,12,30,971.0,85.0,2.8,26.1,872.0,1040.91,754.67
2018,9,16,12,45,966.0,86.0,2.85,26.3,859.5,1027.5,746.34
2018,9,16,13,0,961.0,87.0,2.9,26.5,847.0,1010.2,735.64
2018,9,16,13,15,956.5,86.5,2.9,26.55,827.5,987.96,721.83
2018,9,16,13,30,952.0,86.0,2.9,26.6,808.0,962.06,705.7
2018,9,16,13,45,945.5,84.5,2.95,26.6,780.5,929.79,685.9
2018,9,16,14,0,939.0,83.0,3.0,26.6,753.0,894.25,663.83
2018,9,16,14,15,929.5,81.5,3.1,26.45,718.5,853.21,638.53
2018,9,16,14,30,920.0,80.0,3.2,26.3,684.0,809.5,611.03
2018,9,16,14,45,907.5,78.5,3.25,26.15,644.0,761.17,579.59
2018,9,16,15,0,895.0,77.0,3.3,26.0,604.0,710.92,545.62
2018,9,16,15,15,877.5,74.5,3.3,26.0,558.0,654.74,504.61
2018,9,16,15,30,860.0,72.0,3.3,26.0,512.0,597.69,461.8
2018,9,16,15,45,836.5,69.5,3.4,25.25,462.5,540.06,418.6
2018,9,16,16,0,813.0,67.0,3.5,24.5,413.0,478.87,370.96
2018,9,16,16,15,780.0,63.0,3.5,23.8,360.5,412.77,317.45
2018,9,16,16,30,747.0,59.0,3.5,23.1,308.0,348.88,263.77
2018,9,16,16,45,697.0,54.0,3.45,22.4,255.0,281.24,205.9
2018,9,16,17,0,647.0,49.0,3.4,21.7,202.0,218.59,151.35
2018,9,16,17,15,566.5,42.5,3.2,20.75,152.0,154.13,97.41
2018,9,16,17,30,486.0,36.0,3.0,19.8,102.0,98.62,53.73
2018,9,16,17,45,323.5,26.0,2.75,18.85,62.0,45.33,17.8
2018,9,16,18,0,161.0,16.0,2.5,17.9,22.0,12.59,0.0
2018,9,16,18,15,80.5,8.0,2.4,17.3,11.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,1.7,11.7,9.0,0.0,0.0
2018,9,17,6,0,157.0,14.0,1.8,12.1,18.0,11.02,0.0
2018,9,17,6,15,315.0,24.0,2.05,12.85,55.0,38.13,11.24
2018,9,17,6,30,473.0,34.0,2.3,13.6,92.0,88.97,47.61
2018,9,17,6,45,499.0,43.0,2.55,14.35,130.5,134.82,86.0
2018,9,17,7,0,525.0,52.0,2.8,15.1,169.0,183.64,129.69
2018,9,17,7,15,553.0,64.5,2.8,15.7,216.5,239.15,179.6
2018,9,17,7,30,581.0,77.0,2.8,16.3,264.0,297.47,231.14
2018,9,17,7,45,695.0,70.0,2.75,16.9,331.0,375.42,296.11
2018,9,17,8,0,809.0,63.0,2.7,17.5,398.0,464.33,368.43
2018,9,17,8,15,833.0,65.5,2.7,18.15,447.5,522.66,415.56
2018,9,17,8,30,857.0,68.0,2.7,18.8,497.0,583.89,463.16
2018,9,17,8,45,874.5,70.0,2.65,19.4,542.5,640.63,505.55
2018,9,17,9,0,892.0,72.0,2.6,20.0,588.0,696.57,545.83
2018,9,17,9,15,901.0,75.5,2.6,20.6,628.0,746.83,579.77
2018,9,17,9,30,910.0,79.0,2.6,21.2,668.0,794.96,610.71
2018,9,17,9,45,915.5,83.0,2.6,21.8,702.0,838.41,637.85
2018,9,17,10,0,921.0,87.0,2.6,22.4,736.0,879.0,662.64
2018,9,17,10,15,928.5,88.0,2.65,22.95,764.0,915.09,684.6
2018,9,17,10,30,936.0,89.0,2.7,23.5,792.0,948.06,704.33
2018,9,17,10,45,941.5,89.5,2.75,24.05,812.5,975.35,720.21
2018,9,17,11,0,947.0,90.0,2.8,24.6,833.0,999.1,733.77
2018,9,17,11,15,949.5,90.5,2.9,24.9,845.5,1016.29,744.27
2018,9,17,11,30,952.0,91.0,3.0,25.2,858.0,1029.61,752.4
2018,9,17,11,45,953.0,91.0,3.05,25.55,862.0,1036.99,756.24
2018,9,17,12,0,954.0,91.0,3.1,25.9,866.0,1040.38,757.67
2018,9,17,12,15,952.5,91.5,3.25,25.95,862.5,1037.83,757.17
2018,9,17,12,30,951.0,92.0,3.4,26.0,859.0,1031.28,754.2
2018,9,17,12,45,946.0,93.0,3.5,26.1,846.5,1017.95,746.35
2018,9,17,13,0,941.0,94.0,3.6,26.2,834.0,1000.8,736.11
2018,9,17,13,15,937.0,92.5,3.7,26.05,814.5,978.22,723.04
2018,9,17,13,30,933.0,91.0,3.8,25.9,795.0,952.02,707.53
2018,9,17,13,45,927.0,89.0,3.9,25.75,767.5,920.05,688.03
2018,9,17,14,0,921.0,87.0,4.0,25.6,740.0,884.85,666.19
2018,9,17,14,15,912.0,86.0,4.1,25.3,706.5,845.25,641.43
2018,9,17,14,30,903.0,85.0,4.2,25.0,673.0,803.0,614.48
2018,9,17,14,45,891.5,82.0,4.25,24.65,633.0,754.39,582.49
2018,9,17,15,0,880.0,79.0,4.3,24.3,593.0,703.83,547.84
2018,9,17,15,15,862.0,77.0,4.3,24.3,547.5,648.45,506.56
2018,9,17,15,30,844.0,75.0,4.3,24.3,502.0,596.4,466.54
2018,9,17,15,45,821.5,71.5,4.35,23.15,453.0,534.98,420.33
2018,9,17,16,0,799.0,68.0,4.4,22.0,404.0,473.92,372.52
2018,9,17,16,15,766.5,64.0,4.35,21.25,352.5,408.72,318.77
2018,9,17,16,30,734.0,60.0,4.3,20.5,301.0,345.7,264.92
2018,9,17,16,45,684.0,55.0,4.2,19.7,248.5,278.72,206.8
2018,9,17,17,0,634.0,50.0,4.1,18.9,196.0,216.75,152.12
2018,9,17,17,15,542.5,43.5,3.9,18.1,146.0,150.42,96.36
2018,9,17,17,30,451.0,37.0,3.7,17.3,96.0,95.51,53.03
2018,9,17,17,45,293.5,26.0,3.55,16.45,57.5,43.49,16.3
2018,9,17,18,0,136.0,15.0,3.4,15.6,19.0,11.8,0.0
2018,9,17,18,15,68.0,7.5,3.3,15.15,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,5,45,58.5,6.5,2.25,11.65,8.0,0.0,0.0
2018,9,18,6,0,117.0,13.0,2.3,11.9,16.0,10.23,0.0
2018,9,18,6,15,264.0,25.5,2.45,12.4,51.5,37.93,10.67
2018,9,18,6,30,411.0,38.0,2.6,12.9,87.0,87.14,48.57
2018,9,18,6,45,500.0,45.5,2.7,13.45,135.0,139.39,90.1
2018,9,18,7,0,589.0,53.0,2.8,14.0,183.0,202.4,143.66
2018,9,18,7,15,645.5,58.0,2.75,14.6,235.0,263.49,198.05
2018,9,18,7,30,702.0,63.0,2.7,15.2,287.0,330.69,257.0
2018,9,18,7,45,738.0,67.5,2.65,15.8,338.5,393.94,311.7
2018,9,18,8,0,774.0,72.0,2.6,16.4,390.0,459.88,366.63
2018,9,18,8,15,801.0,75.0,2.6,17.05,440.0,521.75,416.5
2018,9,18,8,30,828.0,78.0,2.6,17.7,490.0,584.53,465.2
2018,9,18,8,45,848.0,80.0,2.55,18.35,535.5,642.3,508.2
2018,9,18,9,0,868.0,82.0,2.5,19.0,581.0,693.86,545.29
2018,9,18,9,15,882.5,84.0,2.5,19.6,622.0,745.47,580.58
2018,9,18,9,30,897.0,86.0,2.5,20.2,663.0,795.46,612.89
2018,9,18,9,45,908.0,87.0,2.5,20.85,698.0,839.62,640.43
2018,9,18,10,0,919.0,88.0,2.5,21.5,733.0,881.34,665.88
2018,9,18,10,15,926.0,89.0,2.55,22.0,760.0,916.87,687.62
2018,9,18,10,30,933.0,90.0,2.6,22.5,787.0,949.27,707.15
2018,9,18,10,45,937.5,90.5,2.6,23.05,807.0,975.5,721.91
2018,9,18,11,0,942.0,91.0,2.6,23.6,827.0,998.16,734.32
2018,9,18,11,15,945.0,91.0,2.6,24.0,839.0,1015.14,743.49
2018,9,18,11,30,948.0,91.0,2.6,24.4,851.0,1028.27,750.29
2018,9,18,11,45,948.5,91.5,2.6,24.85,855.5,1035.59,753.33
2018,9,18,12,0,949.0,92.0,2.6,25.3,860.0,1038.92,753.98
2018,9,18,12,15,947.0,92.5,2.65,25.55,855.5,1035.79,751.77
2018,9,18,12,30,945.0,93.0,2.7,25.8,851.0,1028.69,747.21
2018,9,18,12,45,940.0,93.5,2.75,26.1,838.5,1014.77,738.26
2018,9,18,13,0,935.0,94.0,2.8,26.4,826.0,997.07,727.01
2018,9,18,13,15,930.5,93.0,2.9,26.45,806.0,974.56,713.84
2018,9,18,13,30,926.0,92.0,3.0,26.5,786.0,948.49,698.31
2018,9,18,13,45,919.0,91.0,3.05,26.6,759.0,916.78,678.47
2018,9,18,14,0,912.0,90.0,3.1,26.7,732.0,881.95,656.45
2018,9,18,14,15,901.5,88.5,3.2,26.5,697.5,840.78,630.99
2018,9,18,14,30,891.0,87.0,3.3,26.3,663.0,797.12,603.44
2018,9,18,14,45,877.0,85.0,3.4,26.15,623.0,748.1,571.54
2018,9,18,15,0,863.0,83.0,3.5,26.0,583.0,697.4,537.02
2018,9,18,15,15,844.5,80.5,3.5,26.0,537.5,646.9,499.79
2018,9,18,15,30,826.0,78.0,3.5,26.0,492.0,589.87,456.86
2018,9,18,15,45,801.0,74.5,3.6,25.1,443.0,527.89,410.64
2018,9,18,16,0,776.0,71.0,3.7,24.2,394.0,466.58,362.97
2018,9,18,16,15,739.0,67.5,3.7,23.4,342.5,401.08,309.9
2018,9,18,16,30,702.0,64.0,3.7,22.6,291.0,338.28,257.12
2018,9,18,16,45,646.5,58.5,3.7,21.75,238.5,270.62,199.46
2018,9,18,17,0,591.0,53.0,3.7,20.9,186.0,208.88,145.92
2018,9,18,17,15,493.5,46.0,3.6,19.9,137.0,143.88,92.23
2018,9,18,17,30,396.0,39.0,3.5,18.9,88.0,90.63,50.81
2018,9,18,17,45,248.0,26.0,3.4,17.85,52.0,40.63,13.79
2018,9,18,18,0,100.0,13.0,3.3,16.8,16.0,10.23,0.0
2018,9,18,18,15,50.0,6.5,3.2,16.2,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,19,5,45,33.0,6.0,1.35,10.7,6.5,0.0,0.0
2018,9,19,6,0,66.0,12.0,1.4,11.0,13.0,9.44,0.0
