Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,11.55,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,11.7,4.0,0.0,0.0
2018,9,29,6,15,85.0,18.0,1.5,12.6,24.5,21.78,0.0
2018,9,29,6,30,152.0,32.0,1.8,13.5,45.0,60.21,33.6
2018,9,29,6,45,270.0,43.0,2.1,14.4,86.0,107.46,72.99
2018,9,29,7,0,388.0,54.0,2.4,15.3,127.0,173.12,127.37
2018,9,29,7,15,513.0,57.5,2.35,15.95,185.0,246.01,188.93
2018,9,29,7,30,638.0,61.0,2.3,16.6,243.0,332.88,261.87
2018,9,29,7,45,544.0,85.5,2.3,17.3,261.5,354.04,282.93
2018,9,29,8,0,450.0,110.0,2.3,18.0,280.0,356.79,287.19
2018,9,29,8,15,371.0,146.5,2.2,18.55,299.0,374.56,301.23
2018,9,29,8,30,292.0,183.0,2.1,19.1,318.0,369.7,296.28
2018,9,29,8,45,374.0,183.5,2.0,19.7,374.0,440.82,351.46
2018,9,29,9,0,456.0,184.0,1.9,20.3,430.0,535.72,422.08
2018,9,29,9,15,599.0,154.5,1.9,20.8,502.5,645.86,503.22
2018,9,29,9,30,742.0,125.0,1.9,21.3,575.0,756.71,581.35
2018,9,29,9,45,769.0,124.0,1.9,21.8,612.5,802.55,609.76
2018,9,29,10,0,796.0,123.0,1.9,22.3,650.0,852.15,640.83
2018,9,29,10,15,793.5,129.0,2.0,22.7,672.0,881.0,658.71
2018,9,29,10,30,791.0,135.0,2.1,23.1,694.0,906.53,674.54
2018,9,29,10,45,804.5,134.0,2.2,23.55,715.5,936.64,693.29
2018,9,29,11,0,818.0,133.0,2.3,24.0,737.0,963.85,710.04
2018,9,29,11,15,854.5,119.5,2.4,24.25,759.0,996.89,731.17
2018,9,29,11,30,891.0,106.0,2.5,24.5,781.0,1013.2,741.39
2018,9,29,11,45,879.5,110.5,2.55,24.8,779.0,1011.53,739.58
2018,9,29,12,0,868.0,115.0,2.6,25.1,777.0,1006.01,735.6
2018,9,29,12,15,638.0,198.5,2.7,25.2,683.5,886.27,657.33
2018,9,29,12,30,408.0,282.0,2.8,25.3,590.0,729.9,546.87
2018,9,29,12,45,239.5,293.5,2.9,25.45,473.5,548.72,416.6
2018,9,29,13,0,71.0,305.0,3.0,25.6,357.0,349.38,266.49
2018,9,29,13,15,84.0,296.0,3.05,25.6,356.0,351.12,269.31
2018,9,29,13,30,97.0,287.0,3.1,25.6,355.0,352.07,270.83
2018,9,29,13,45,83.5,269.0,3.2,25.6,326.0,319.2,246.08
2018,9,29,14,0,70.0,251.0,3.3,25.6,297.0,287.02,221.73
2018,9,29,14,15,70.5,233.0,3.35,25.4,277.0,267.28,207.29
2018,9,29,14,30,71.0,215.0,3.4,25.2,257.0,247.47,192.61
2018,9,29,14,45,178.0,204.0,3.45,25.05,299.5,329.41,259.08
2018,9,29,15,0,285.0,193.0,3.5,24.9,342.0,400.09,315.22
2018,9,29,15,15,327.0,174.5,3.5,24.9,331.0,394.0,311.0
2018,9,29,15,30,369.0,156.0,3.5,24.9,320.0,396.89,313.2
2018,9,29,15,45,296.0,143.0,3.55,24.15,265.0,309.29,245.02
2018,9,29,16,0,223.0,130.0,3.6,23.4,210.0,242.87,192.19
2018,9,29,16,15,138.0,97.0,3.5,22.8,144.0,150.7,117.71
2018,9,29,16,30,53.0,64.0,3.4,22.2,78.0,78.62,58.93
2018,9,29,16,45,38.5,53.5,3.35,21.6,62.5,56.21,40.13
2018,9,29,17,0,24.0,43.0,3.3,21.0,47.0,41.43,27.68
2018,9,29,17,15,68.0,31.0,3.05,20.3,37.0,44.92,27.63
2018,9,29,17,30,112.0,19.0,2.8,19.6,27.0,36.17,10.03
2018,9,29,17,45,63.5,11.0,2.6,18.85,14.5,12.99,0.0
2018,9,29,18,0,15.0,3.0,2.4,18.1,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.25,17.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,5,45,10.0,2.0,0.55,14.25,2.0,0.0,0.0
2018,9,30,6,0,20.0,4.0,0.5,14.4,4.0,0.0,0.0
2018,9,30,6,15,128.5,18.0,0.5,14.9,28.0,26.13,0.0
2018,9,30,6,30,237.0,32.0,0.5,15.4,52.0,74.34,39.55
2018,9,30,6,45,350.0,42.5,0.55,15.9,95.5,128.21,86.06
2018,9,30,7,0,463.0,53.0,0.6,16.4,139.0,195.06,141.56
2018,9,30,7,15,428.0,69.0,0.6,16.95,167.5,225.56,171.83
2018,9,30,7,30,393.0,85.0,0.6,17.5,196.0,254.87,199.41
2018,9,30,7,45,496.5,89.0,0.55,18.1,256.5,337.47,265.86
2018,9,30,8,0,600.0,93.0,0.5,18.7,317.0,426.26,334.62
2018,9,30,8,15,678.5,89.5,0.45,19.35,375.0,502.8,391.76
2018,9,30,8,30,757.0,86.0,0.4,20.0,433.0,583.49,449.65
2018,9,30,8,45,781.5,89.0,0.4,20.65,478.0,642.19,489.9
2018,9,30,9,0,806.0,92.0,0.4,21.3,523.0,700.89,528.87
2018,9,30,9,15,824.0,93.5,0.35,21.85,562.5,752.63,559.89
2018,9,30,9,30,842.0,95.0,0.3,22.4,602.0,803.09,589.04
2018,9,30,9,45,783.0,121.0,0.3,23.0,613.0,813.58,592.48
2018,9,30,10,0,724.0,147.0,0.3,23.6,624.0,822.85,595.83
2018,9,30,10,15,764.0,139.0,0.45,24.0,660.0,873.32,628.77
2018,9,30,10,30,804.0,131.0,0.6,24.4,696.0,916.64,656.44
2018,9,30,10,45,851.5,116.0,0.75,24.85,728.5,964.1,686.52
2018,9,30,11,0,899.0,101.0,0.9,25.3,761.0,996.53,707.06
2018,9,30,11,15,831.5,131.0,1.05,25.65,748.5,988.9,703.31
2018,9,30,11,30,764.0,161.0,1.2,26.0,736.0,970.6,693.35
2018,9,30,11,45,834.0,132.0,1.35,26.35,762.0,1005.61,716.77
2018,9,30,12,0,904.0,103.0,1.5,26.7,788.0,1030.89,733.41
2018,9,30,12,15,903.0,102.5,1.55,26.85,783.0,1026.66,730.92
2018,9,30,12,30,902.0,102.0,1.6,27.0,778.0,1018.63,726.55
2018,9,30,12,45,876.5,110.0,1.7,27.15,758.0,992.04,711.36
2018,9,30,13,0,851.0,118.0,1.8,27.3,738.0,975.62,702.71
2018,9,30,13,15,776.5,143.0,1.85,27.05,696.5,914.43,665.52
2018,9,30,13,30,702.0,168.0,1.9,26.8,655.0,860.48,632.76
2018,9,30,13,45,486.0,222.0,1.95,26.6,553.0,692.4,518.13
2018,9,30,14,0,270.0,276.0,2.0,26.4,451.0,524.54,397.56
2018,9,30,14,15,196.0,269.0,2.1,26.05,392.5,426.77,327.36
2018,9,30,14,30,122.0,262.0,2.2,25.7,334.0,353.37,272.41
2018,9,30,14,45,188.5,234.0,2.3,25.4,336.0,368.8,287.01
2018,9,30,15,0,255.0,206.0,2.4,25.1,338.0,393.27,307.52
2018,9,30,15,15,191.0,190.5,2.4,25.1,284.5,308.37,241.96
2018,9,30,15,30,127.0,175.0,2.4,25.1,231.0,244.45,191.75
2018,9,30,15,45,163.5,157.0,2.55,24.35,220.5,239.95,189.3
2018,9,30,16,0,200.0,139.0,2.7,23.6,210.0,241.31,190.51
2018,9,30,16,15,162.0,119.5,2.7,23.1,171.0,184.22,144.26
2018,9,30,16,30,124.0,100.0,2.7,22.6,132.0,141.46,109.06
2018,9,30,16,45,99.5,79.5,2.7,22.05,101.5,106.59,79.83
2018,9,30,17,0,75.0,59.0,2.7,21.5,71.0,74.79,53.06
2018,9,30,17,15,51.0,39.5,2.55,20.95,46.5,47.21,29.75
2018,9,30,17,30,27.0,20.0,2.4,20.4,22.0,21.49,2.16
2018,9,30,17,45,13.5,10.0,2.25,19.8,11.0,8.8,0.0
2018,9,30,18,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,10,1,6,15,5.0,8.0,0.8,14.65,8.0,6.78,0.0
2018,10,1,6,30,0.0,14.0,0.8,15.1,14.0,10.64,1.95
2018,10,1,6,45,0.0,23.0,0.85,15.5,23.0,17.52,8.88
2018,10,1,7,0,0.0,32.0,0.9,15.9,32.0,24.41,15.0
2018,10,1,7,15,0.0,43.0,0.9,16.55,43.0,32.87,22.32
2018,10,1,7,30,0.0,54.0,0.9,17.2,54.0,41.34,29.53
2018,10,1,7,45,7.0,83.0,0.9,17.85,85.5,68.28,52.1
2018,10,1,8,0,14.0,112.0,0.9,18.5,117.0,96.84,75.64
2018,10,1,8,15,75.5,152.5,0.9,19.4,186.0,177.78,141.78
2018,10,1,8,30,137.0,193.0,0.9,20.3,255.0,272.55,216.49
2018,10,1,8,45,120.5,204.0,0.95,21.2,262.5,279.18,219.99
2018,10,1,9,0,104.0,215.0,1.0,22.1,270.0,284.09,222.41
2018,10,1,9,15,103.0,236.5,1.0,22.7,294.5,293.84,228.94
2018,10,1,9,30,102.0,258.0,1.0,23.3,319.0,318.53,246.5
2018,10,1,9,45,98.5,274.0,1.0,23.85,335.5,335.19,257.73
2018,10,1,10,0,95.0,290.0,1.0,24.4,352.0,351.48,268.58
2018,10,1,10,15,166.0,303.0,1.0,24.95,417.0,452.41,342.86
2018,10,1,10,30,237.0,316.0,1.0,25.5,482.0,537.1,402.71
2018,10,1,10,45,340.5,300.0,1.0,26.05,545.0,646.89,478.8
2018,10,1,11,0,444.0,284.0,1.0,26.6,608.0,759.63,553.55
2018,10,1,11,15,519.5,256.0,1.1,26.9,640.5,813.2,589.54
2018,10,1,11,30,595.0,228.0,1.2,27.2,673.0,872.83,629.51
2018,10,1,11,45,695.5,182.5,1.25,27.55,705.0,931.66,666.97
2018,10,1,12,0,796.0,137.0,1.3,27.9,737.0,975.7,693.67
2018,10,1,12,15,554.5,230.0,1.45,28.05,646.5,828.76,599.81
2018,10,1,12,30,313.0,323.0,1.6,28.2,556.0,658.74,483.19
2018,10,1,12,45,205.5,321.5,1.75,28.35,473.5,524.24,390.08
2018,10,1,13,0,98.0,320.0,1.9,28.5,391.0,392.86,294.53
2018,10,1,13,15,71.5,300.5,2.0,28.5,351.5,345.6,260.32
2018,10,1,13,30,45.0,281.0,2.1,28.5,312.0,299.47,225.96
2018,10,1,13,45,71.0,283.0,2.2,28.5,329.5,324.02,245.69
2018,10,1,14,0,97.0,285.0,2.3,28.5,347.0,347.01,263.91
2018,10,1,14,15,184.5,266.0,2.35,28.25,376.5,415.07,317.26
2018,10,1,14,30,272.0,247.0,2.4,28.0,406.0,474.55,363.27
2018,10,1,14,45,266.0,230.0,2.4,27.7,376.0,439.82,338.29
2018,10,1,15,0,260.0,213.0,2.4,27.4,346.0,404.92,313.23
2018,10,1,15,15,323.5,182.0,2.4,27.4,332.5,401.1,311.79
2018,10,1,15,30,387.0,151.0,2.4,27.4,319.0,404.39,314.65
2018,10,1,15,45,388.0,131.0,2.35,26.55,282.5,362.17,282.76
2018,10,1,16,0,389.0,111.0,2.3,25.7,246.0,319.06,249.13
2018,10,1,16,15,317.5,98.5,2.2,25.1,197.5,250.74,194.48
2018,10,1,16,30,246.0,86.0,2.1,24.5,149.0,181.62,138.49
2018,10,1,16,45,198.5,69.0,2.05,23.85,112.5,134.24,99.1
2018,10,1,17,0,151.0,52.0,2.0,23.2,76.0,92.64,64.45
2018,10,1,17,15,106.5,35.0,1.85,22.6,49.0,57.6,35.16
2018,10,1,17,30,62.0,18.0,1.7,22.0,22.0,26.01,0.0
2018,10,1,17,45,31.0,9.0,1.55,21.4,11.0,9.26,0.0
2018,10,1,18,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.6,16.65,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,13.5,12.0,0.7,16.8,13.0,10.79,0.0
2018,10,2,6,30,25.0,23.0,0.8,17.0,25.0,25.48,10.91
2018,10,2,6,45,48.0,41.5,0.85,17.2,49.0,50.04,33.59
2018,10,2,7,0,71.0,60.0,0.9,17.4,73.0,77.03,56.66
2018,10,2,7,15,94.5,80.0,0.9,17.95,103.0,108.63,83.57
2018,10,2,7,30,118.0,100.0,0.9,18.5,133.0,143.13,112.67
2018,10,2,7,45,169.0,112.0,0.9,19.1,169.0,194.42,154.82
2018,10,2,8,0,220.0,124.0,0.9,19.7,205.0,243.43,194.48
2018,10,2,8,15,289.0,134.0,0.95,20.5,255.5,306.15,244.18
2018,10,2,8,30,358.0,144.0,1.0,21.3,306.0,390.82,309.08
2018,10,2,8,45,504.5,133.0,1.05,22.1,386.0,498.84,390.39
2018,10,2,9,0,651.0,122.0,1.1,22.9,466.0,628.56,483.68
2018,10,2,9,15,662.5,127.5,1.15,23.6,500.0,673.62,513.04
2018,10,2,9,30,674.0,133.0,1.2,24.3,534.0,717.41,541.54
2018,10,2,9,45,599.0,170.5,1.25,25.0,541.5,719.4,539.27
2018,10,2,10,0,524.0,208.0,1.3,25.7,549.0,705.01,526.25
2018,10,2,10,15,636.0,172.0,1.35,26.25,602.5,796.65,588.99
2018,10,2,10,30,748.0,136.0,1.4,26.8,656.0,873.71,637.13
2018,10,2,10,45,817.0,114.5,1.45,27.3,696.0,933.65,673.47
2018,10,2,11,0,886.0,93.0,1.5,27.8,736.0,979.06,700.23
2018,10,2,11,15,858.5,105.5,1.45,28.15,736.5,977.79,696.72
2018,10,2,11,30,831.0,118.0,1.4,28.5,737.0,986.13,699.89
2018,10,2,11,45,579.5,213.5,1.35,28.85,646.0,848.6,610.13
2018,10,2,12,0,328.0,309.0,1.3,29.2,555.0,663.93,482.84
2018,10,2,12,15,369.5,299.5,1.25,29.4,574.5,694.08,505.05
2018,10,2,12,30,411.0,290.0,1.2,29.6,594.0,744.73,538.02
2018,10,2,12,45,563.5,230.5,1.1,29.8,640.0,827.74,593.98
2018,10,2,13,0,716.0,171.0,1.0,30.0,686.0,912.97,646.94
2018,10,2,13,15,639.0,194.5,1.05,30.05,644.0,848.62,606.56
2018,10,2,13,30,562.0,218.0,1.1,30.1,602.0,775.85,560.06
2018,10,2,13,45,408.5,232.5,1.15,30.15,505.5,635.88,466.14
2018,10,2,14,0,255.0,247.0,1.2,30.2,409.0,483.12,359.7
2018,10,2,14,15,179.0,231.5,1.4,30.05,342.5,375.37,283.61
2018,10,2,14,30,103.0,216.0,1.6,29.9,276.0,292.17,221.93
2018,10,2,14,45,187.5,212.0,1.8,29.75,311.0,346.94,265.81
2018,10,2,15,0,272.0,208.0,2.0,29.6,346.0,409.1,313.63
2018,10,2,15,15,240.0,186.5,2.0,29.6,300.0,351.83,270.58
2018,10,2,15,30,208.0,165.0,2.0,29.6,254.0,297.28,229.32
2018,10,2,15,45,192.0,138.5,2.3,28.8,213.0,249.42,193.43
2018,10,2,16,0,176.0,112.0,2.6,28.0,172.0,203.11,157.5
2018,10,2,16,15,114.0,89.0,2.75,27.25,125.5,133.58,102.07
2018,10,2,16,30,52.0,66.0,2.9,26.5,79.0,81.05,59.8
2018,10,2,16,45,123.0,51.5,3.0,25.75,72.5,92.54,66.81
2018,10,2,17,0,194.0,37.0,3.1,25.0,66.0,94.8,64.34
2018,10,2,17,15,169.5,29.0,3.15,24.2,47.5,69.0,40.78
2018,10,2,17,30,145.0,21.0,3.2,23.4,29.0,42.25,0.0
2018,10,2,17,45,72.5,10.5,3.2,22.55,14.5,13.43,0.0
2018,10,2,18,0,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.15,21.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,27.5,13.5,0.45,17.35,15.0,13.47,0.0
2018,10,3,6,30,44.0,26.0,0.5,17.7,29.0,31.98,13.75
2018,10,3,6,45,86.0,45.0,0.55,18.0,57.5,63.02,42.53
2018,10,3,7,0,128.0,64.0,0.6,18.3,86.0,104.08,76.97
2018,10,3,7,15,154.0,81.5,0.7,18.7,117.0,138.78,106.81
2018,10,3,7,30,180.0,99.0,0.8,19.1,148.0,176.68,138.97
2018,10,3,7,45,99.0,78.5,0.95,19.5,106.5,119.73,94.1
2018,10,3,8,0,18.0,58.0,1.1,19.9,65.0,56.42,41.81
2018,10,3,8,15,117.0,84.5,1.25,20.35,136.5,156.04,124.96
2018,10,3,8,30,216.0,111.0,1.4,20.8,208.0,252.82,203.51
2018,10,3,8,45,337.5,137.0,1.5,21.3,306.0,390.92,311.52
2018,10,3,9,0,459.0,163.0,1.6,21.8,404.0,524.15,411.47
2018,10,3,9,15,547.0,153.5,1.7,22.35,461.5,612.97,475.79
2018,10,3,9,30,635.0,144.0,1.8,22.9,519.0,699.46,537.19
2018,10,3,9,45,676.0,141.0,1.85,23.45,560.5,756.44,574.88
2018,10,3,10,0,717.0,138.0,1.9,24.0,602.0,813.42,611.54
2018,10,3,10,15,506.0,220.5,1.95,24.55,554.5,720.75,542.98
2018,10,3,10,30,295.0,303.0,2.0,25.1,507.0,602.21,454.25
2018,10,3,10,45,338.0,292.5,2.1,25.6,532.0,639.56,481.84
2018,10,3,11,0,381.0,282.0,2.2,26.1,557.0,677.03,508.12
2018,10,3,11,15,355.5,289.5,2.25,26.3,549.0,665.62,498.84
2018,10,3,11,30,330.0,297.0,2.3,26.5,541.0,651.99,488.41
2018,10,3,11,45,234.0,317.0,2.35,26.7,490.5,579.09,434.34
2018,10,3,12,0,138.0,337.0,2.4,26.9,440.0,480.23,361.3
2018,10,3,12,15,114.0,326.5,2.5,26.8,411.0,444.36,335.62
2018,10,3,12,30,90.0,316.0,2.6,26.7,382.0,384.72,292.0
2018,10,3,12,45,69.5,288.5,2.7,26.55,339.0,334.71,255.05
2018,10,3,13,0,49.0,261.0,2.8,26.4,296.0,285.53,218.06
2018,10,3,13,15,67.5,275.0,2.8,26.05,321.5,316.72,242.88
2018,10,3,13,30,86.0,289.0,2.8,25.7,347.0,347.25,266.87
2018,10,3,13,45,87.0,258.5,2.85,25.4,315.5,314.37,242.87
2018,10,3,14,0,88.0,228.0,2.9,25.1,284.0,281.73,218.94
2018,10,3,14,15,45.5,152.0,2.9,24.85,181.0,169.25,131.1
2018,10,3,14,30,3.0,76.0,2.9,24.6,78.0,60.82,43.79
2018,10,3,14,45,24.5,120.0,2.9,24.3,132.5,120.24,92.55
2018,10,3,15,0,46.0,164.0,2.9,24.0,187.0,176.51,138.16
2018,10,3,15,15,32.0,139.0,2.9,24.0,154.5,141.46,110.01
2018,10,3,15,30,18.0,114.0,2.9,24.0,122.0,101.37,77.65
2018,10,3,15,45,28.0,109.0,2.75,23.5,119.5,108.67,84.02
2018,10,3,16,0,38.0,104.0,2.6,23.0,117.0,108.3,83.89
2018,10,3,16,15,56.0,95.5,2.4,22.6,111.0,107.15,82.75
2018,10,3,16,30,74.0,87.0,2.2,22.2,105.0,110.99,85.06
2018,10,3,16,45,55.5,69.0,2.05,21.85,80.5,77.86,57.24
2018,10,3,17,0,37.0,51.0,1.9,21.5,56.0,53.9,37.02
2018,10,3,17,15,19.5,32.0,1.7,20.95,34.5,31.35,17.57
2018,10,3,17,30,2.0,13.0,1.5,20.4,13.0,10.18,0.0
2018,10,3,17,45,1.0,6.5,1.25,19.9,6.5,5.19,0.0
2018,10,3,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,21.5,13.5,1.55,15.5,14.5,12.92,0.0
2018,10,4,6,30,30.0,25.0,1.8,15.8,27.0,28.84,11.26
2018,10,4,6,45,50.0,43.5,2.05,16.1,50.5,53.77,36.49
2018,10,4,7,0,70.0,62.0,2.3,16.4,74.0,80.15,59.47
2018,10,4,7,15,134.0,77.0,2.35,16.7,109.5,121.12,93.86
2018,10,4,7,30,198.0,92.0,2.4,17.0,145.0,177.99,141.92
2018,10,4,7,45,166.0,100.0,2.5,17.3,150.5,182.65,147.24
2018,10,4,8,0,134.0,108.0,2.6,17.6,156.0,173.37,140.27
2018,10,4,8,15,203.0,140.5,2.65,18.05,225.0,265.36,215.8
2018,10,4,8,30,272.0,173.0,2.7,18.5,294.0,354.24,286.82
2018,10,4,8,45,305.0,183.0,2.75,18.95,331.5,401.4,323.5
2018,10,4,9,0,338.0,193.0,2.8,19.4,369.0,450.96,361.49
2018,10,4,9,15,317.0,211.5,2.85,19.8,386.5,469.69,374.26
2018,10,4,9,30,296.0,230.0,2.9,20.2,404.0,485.81,384.89
2018,10,4,9,45,208.5,253.5,2.95,20.6,379.5,428.86,338.74
2018,10,4,10,0,121.0,277.0,3.0,21.0,355.0,383.47,300.9
2018,10,4,10,15,124.5,290.5,3.1,21.2,373.5,404.83,316.84
2018,10,4,10,30,128.0,304.0,3.2,21.4,392.0,426.0,332.29
2018,10,4,10,45,108.5,316.0,3.25,21.65,392.0,400.78,312.08
2018,10,4,11,0,89.0,328.0,3.3,21.9,392.0,396.19,307.45
2018,10,4,11,15,103.0,336.5,3.35,22.05,411.5,420.21,325.67
2018,10,4,11,30,117.0,345.0,3.4,22.2,431.0,468.07,361.26
2018,10,4,11,45,126.5,334.0,3.5,22.35,427.5,466.37,360.15
2018,10,4,12,0,136.0,323.0,3.6,22.5,424.0,464.18,358.94
2018,10,4,12,15,269.0,308.5,3.65,22.55,506.0,605.6,467.05
2018,10,4,12,30,402.0,294.0,3.7,22.6,588.0,720.01,552.32
2018,10,4,12,45,591.0,215.0,3.75,22.65,638.5,849.62,648.08
2018,10,4,13,0,780.0,136.0,3.8,22.7,689.0,931.83,705.64
2018,10,4,13,15,636.5,183.0,3.8,22.6,625.5,837.04,640.2
2018,10,4,13,30,493.0,230.0,3.8,22.5,562.0,726.81,560.51
2018,10,4,13,45,413.0,244.5,3.85,22.35,515.0,653.97,507.71
2018,10,4,14,0,333.0,259.0,3.9,22.2,468.0,565.32,442.23
2018,10,4,14,15,481.0,201.5,3.85,22.0,484.5,634.76,498.3
2018,10,4,14,30,629.0,144.0,3.8,21.8,501.0,681.0,535.78
2018,10,4,14,45,689.5,117.5,3.75,21.6,483.0,670.06,529.22
2018,10,4,15,0,750.0,91.0,3.7,21.4,465.0,648.11,514.41
2018,10,4,15,15,723.5,88.0,3.7,21.4,421.0,592.27,471.86
2018,10,4,15,30,697.0,85.0,3.7,21.4,377.0,534.6,427.02
2018,10,4,15,45,665.5,79.0,3.6,20.8,330.5,471.78,377.66
2018,10,4,16,0,634.0,73.0,3.5,20.2,284.0,410.84,328.09
2018,10,4,16,15,589.0,66.0,3.35,19.7,236.5,345.14,272.96
2018,10,4,16,30,544.0,59.0,3.2,19.2,189.0,283.61,219.64
2018,10,4,16,45,467.0,51.0,3.1,18.7,143.5,215.34,160.53
2018,10,4,17,0,390.0,43.0,3.0,18.2,98.0,155.8,108.6
2018,10,4,17,15,261.0,30.5,2.85,17.65,61.0,91.48,53.61
2018,10,4,17,30,132.0,18.0,2.7,17.1,24.0,31.65,0.0
2018,10,4,17,45,66.0,9.0,2.55,16.5,12.0,7.08,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.5,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.6,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.3,11.35,22.5,25.46,0.0
2018,10,5,6,30,236.0,26.0,1.5,12.1,43.0,73.13,29.76
2018,10,5,6,45,369.0,35.0,1.75,12.9,86.0,133.36,90.31
2018,10,5,7,0,502.0,44.0,2.0,13.7,129.0,207.3,153.33
2018,10,5,7,15,579.5,49.0,1.9,14.2,179.0,273.13,211.69
2018,10,5,7,30,657.0,54.0,1.8,14.7,229.0,346.36,275.13
2018,10,5,7,45,698.0,58.5,1.75,15.2,278.0,410.69,330.05
2018,10,5,8,0,739.0,63.0,1.7,15.7,327.0,478.22,385.29
2018,10,5,8,15,768.0,66.5,1.65,16.25,374.5,540.41,434.13
2018,10,5,8,30,797.0,70.0,1.6,16.8,422.0,603.72,481.77
2018,10,5,8,45,816.5,73.0,1.55,17.35,465.0,660.66,522.81
2018,10,5,9,0,836.0,76.0,1.5,17.9,508.0,717.06,560.88
2018,10,5,9,15,824.0,86.0,1.55,18.65,539.0,756.23,585.49
2018,10,5,9,30,812.0,96.0,1.6,19.4,570.0,791.59,607.21
2018,10,5,9,45,727.5,131.5,1.6,20.1,574.0,794.09,605.68
2018,10,5,10,0,643.0,167.0,1.6,20.8,578.0,782.68,595.07
2018,10,5,10,15,769.0,127.5,1.6,21.55,638.5,869.7,651.58
2018,10,5,10,30,895.0,88.0,1.6,22.3,699.0,952.96,702.75
2018,10,5,10,45,898.5,89.5,1.6,23.05,716.5,977.26,714.65
2018,10,5,11,0,902.0,91.0,1.6,23.8,734.0,998.07,724.95
2018,10,5,11,15,903.0,92.5,1.6,24.15,744.5,1012.81,732.58
2018,10,5,11,30,904.0,94.0,1.6,24.5,755.0,1023.82,738.02
2018,10,5,11,45,858.0,114.0,1.65,24.9,743.0,1004.15,724.86
2018,10,5,12,0,812.0,134.0,1.7,25.3,731.0,994.9,718.77
2018,10,5,12,15,576.5,203.0,1.75,25.3,625.5,837.71,616.92
2018,10,5,12,30,341.0,272.0,1.8,25.3,520.0,636.63,477.11
2018,10,5,12,45,558.5,206.0,1.85,25.3,603.5,810.05,603.07
2018,10,5,13,0,776.0,140.0,1.9,25.3,687.0,933.33,685.15
2018,10,5,13,15,817.5,119.0,2.1,25.4,680.0,934.08,686.93
2018,10,5,13,30,859.0,98.0,2.3,25.5,673.0,917.24,678.39
2018,10,5,13,45,794.5,114.0,2.45,25.6,628.5,864.0,644.98
2018,10,5,14,0,730.0,130.0,2.6,25.7,584.0,804.71,606.96
2018,10,5,14,15,779.5,107.5,2.65,25.45,567.5,789.32,598.93
2018,10,5,14,30,829.0,85.0,2.7,25.2,551.0,772.33,589.43
2018,10,5,14,45,810.0,82.5,2.8,24.95,510.5,719.54,554.76
2018,10,5,15,0,791.0,80.0,2.9,24.7,470.0,665.78,518.43
2018,10,5,15,15,734.0,83.5,2.9,24.7,418.5,592.88,464.31
2018,10,5,15,30,677.0,87.0,2.9,24.7,367.0,525.42,412.88
2018,10,5,15,45,666.0,77.5,2.95,24.0,324.5,471.15,371.54
2018,10,5,16,0,655.0,68.0,3.0,23.3,282.0,416.62,328.06
2018,10,5,16,15,608.5,62.0,2.85,22.65,234.5,350.19,273.2
2018,10,5,16,30,562.0,56.0,2.7,22.0,187.0,288.05,220.1
2018,10,5,16,45,474.0,48.5,2.6,21.35,140.5,215.69,158.65
2018,10,5,17,0,386.0,41.0,2.5,20.7,94.0,153.39,105.36
2018,10,5,17,15,256.0,29.0,2.5,20.1,58.0,89.5,50.06
2018,10,5,17,30,126.0,17.0,2.5,19.5,22.0,30.18,0.0
2018,10,5,17,45,63.0,8.5,2.5,18.85,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.2,11.8,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,10,6,6,15,122.5,13.0,1.45,12.65,20.0,24.14,0.0
2018,10,6,6,30,225.0,23.0,1.7,13.4,38.0,69.32,24.37
2018,10,6,6,45,367.5,31.5,1.95,14.15,81.5,131.2,88.04
2018,10,6,7,0,510.0,40.0,2.2,14.9,125.0,207.57,152.82
2018,10,6,7,15,594.5,44.5,2.3,15.75,176.0,274.91,212.17
2018,10,6,7,30,679.0,49.0,2.4,16.6,227.0,352.62,279.1
2018,10,6,7,45,724.0,52.0,2.45,17.45,277.0,418.37,335.03
2018,10,6,8,0,769.0,55.0,2.5,18.3,327.0,487.68,391.63
2018,10,6,8,15,798.5,58.0,2.65,19.05,375.0,546.62,438.69
2018,10,6,8,30,828.0,61.0,2.8,19.8,423.0,610.38,487.64
2018,10,6,8,45,849.0,63.5,3.0,20.55,468.0,668.43,530.9
2018,10,6,9,0,870.0,66.0,3.2,21.3,513.0,726.02,570.66
2018,10,6,9,15,882.5,69.0,3.3,21.8,552.0,776.76,604.78
2018,10,6,9,30,895.0,72.0,3.4,22.3,591.0,825.66,637.09
2018,10,6,9,45,902.5,75.5,3.5,22.75,624.0,868.74,665.04
2018,10,6,10,0,910.0,79.0,3.6,23.2,657.0,909.11,690.85
2018,10,6,10,15,919.0,80.0,3.65,23.55,683.5,945.04,713.4
2018,10,6,10,30,928.0,81.0,3.7,23.9,710.0,977.93,733.79
2018,10,6,10,45,910.5,90.5,3.75,24.2,721.5,991.83,741.52
2018,10,6,11,0,893.0,100.0,3.8,24.5,733.0,1001.18,746.47
2018,10,6,11,15,707.5,144.5,3.9,24.7,650.5,898.96,676.68
2018,10,6,11,30,522.0,189.0,4.0,24.9,568.0,768.56,585.46
2018,10,6,11,45,333.5,215.0,4.05,25.1,457.5,598.28,460.02
2018,10,6,12,0,145.0,241.0,4.1,25.3,347.0,387.56,299.83
2018,10,6,12,15,312.5,222.0,4.2,25.4,448.5,583.67,450.38
2018,10,6,12,30,480.0,203.0,4.3,25.5,550.0,727.22,557.05
2018,10,6,12,45,600.5,183.5,4.4,25.6,609.0,829.88,630.92
2018,10,6,13,0,721.0,164.0,4.5,25.7,668.0,915.4,690.35
2018,10,6,13,15,826.5,121.0,4.55,25.7,682.5,945.97,711.74
2018,10,6,13,30,932.0,78.0,4.6,25.7,697.0,963.12,724.56
2018,10,6,13,45,924.0,76.5,4.65,25.7,668.5,928.26,702.03
2018,10,6,14,0,916.0,75.0,4.7,25.7,640.0,890.4,677.62
2018,10,6,14,15,904.5,73.0,4.75,25.6,604.5,846.27,648.83
2018,10,6,14,30,893.0,71.0,4.8,25.5,569.0,799.84,618.05
2018,10,6,14,45,875.5,69.5,4.8,25.4,527.5,747.45,582.24
2018,10,6,15,0,858.0,68.0,4.8,25.3,486.0,693.82,544.98
2018,10,6,15,15,834.5,65.0,4.8,25.3,440.0,633.59,500.21
2018,10,6,15,30,811.0,62.0,4.8,25.3,394.0,578.05,457.08
2018,10,6,15,45,777.0,59.0,4.75,24.85,344.5,511.6,404.95
2018,10,6,16,0,743.0,56.0,4.7,24.4,295.0,446.98,352.43
2018,10,6,16,15,686.5,52.5,4.4,23.8,244.0,374.03,291.54
2018,10,6,16,30,630.0,49.0,4.1,23.2,193.0,306.16,233.19
2018,10,6,16,45,541.0,43.0,3.75,22.6,144.5,232.3,169.74
2018,10,6,17,0,452.0,37.0,3.4,22.0,96.0,167.39,113.55
2018,10,6,17,15,300.0,26.0,3.25,21.3,58.0,95.13,49.84
2018,10,6,17,30,148.0,15.0,3.1,20.6,20.0,31.68,0.0
2018,10,6,17,45,74.0,7.5,2.95,19.95,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.85,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,7,6,15,140.0,11.5,3.2,13.9,20.5,25.41,0.0
2018,10,7,6,30,280.0,23.0,3.5,14.5,41.0,79.64,23.3
2018,10,7,6,45,408.0,32.0,3.8,15.05,84.5,142.95,95.59
2018,10,7,7,0,536.0,41.0,4.1,15.6,128.0,218.37,161.05
2018,10,7,7,15,605.5,47.0,4.35,16.25,178.0,283.32,219.67
2018,10,7,7,30,675.0,53.0,4.6,16.9,228.0,357.24,284.86
2018,10,7,7,45,719.0,57.5,4.9,17.6,278.5,424.2,343.19
2018,10,7,8,0,763.0,62.0,5.2,18.3,329.0,494.63,402.51
2018,10,7,8,15,792.5,65.0,5.25,18.95,377.0,557.87,453.94
2018,10,7,8,30,822.0,68.0,5.3,19.6,425.0,622.19,504.44
2018,10,7,8,45,843.0,71.0,5.35,20.25,469.5,681.32,549.32
2018,10,7,9,0,864.0,74.0,5.4,20.9,514.0,733.14,585.9
2018,10,7,9,15,880.5,76.0,5.4,21.45,554.0,785.55,621.83
2018,10,7,9,30,897.0,78.0,5.4,22.0,594.0,836.44,655.99
2018,10,7,9,45,909.0,79.0,5.45,22.55,627.5,880.49,684.96
2018,10,7,10,0,921.0,80.0,5.5,23.1,661.0,922.11,711.89
2018,10,7,10,15,926.5,82.0,5.5,23.45,686.5,956.23,733.57
2018,10,7,10,30,932.0,84.0,5.5,23.8,712.0,987.1,752.89
2018,10,7,10,45,933.0,86.5,5.5,24.2,729.5,1010.79,767.03
2018,10,7,11,0,934.0,89.0,5.5,24.6,747.0,1030.75,778.68
2018,10,7,11,15,930.5,91.0,5.5,24.9,755.0,1041.86,784.68
2018,10,7,11,30,927.0,93.0,5.5,25.2,763.0,1049.03,788.18
2018,10,7,11,45,920.5,96.5,5.45,25.45,763.5,1050.94,788.06
2018,10,7,12,0,914.0,100.0,5.4,25.7,764.0,1048.91,785.46
2018,10,7,12,15,913.5,98.5,5.4,25.95,758.0,1043.45,781.13
2018,10,7,12,30,913.0,97.0,5.4,26.2,752.0,1034.17,774.4
2018,10,7,12,45,913.0,95.0,5.4,26.4,739.5,1021.02,765.38
2018,10,7,13,0,913.0,93.0,5.4,26.6,727.0,1004.11,753.96
2018,10,7,13,15,903.0,93.0,5.4,26.65,704.5,976.26,735.64
2018,10,7,13,30,893.0,93.0,5.4,26.7,682.0,945.27,715.22
2018,10,7,13,45,877.0,93.0,5.4,26.8,651.0,905.92,688.83
2018,10,7,14,0,861.0,93.0,5.4,26.9,620.0,874.03,667.6
2018,10,7,14,15,842.5,92.5,5.4,26.85,583.5,826.89,635.8
2018,10,7,14,30,824.0,92.0,5.4,26.8,547.0,778.06,602.5
2018,10,7,14,45,798.0,90.5,5.35,26.75,504.5,721.11,562.65
2018,10,7,15,0,772.0,89.0,5.3,26.7,462.0,663.76,521.2
2018,10,7,15,15,744.5,85.5,5.3,26.7,416.5,603.29,475.57
2018,10,7,15,30,717.0,82.0,5.3,26.7,371.0,545.71,430.88
2018,10,7,15,45,679.5,76.5,4.9,26.25,322.5,478.98,377.91
2018,10,7,16,0,642.0,71.0,4.5,25.8,274.0,414.74,325.51
2018,10,7,16,15,594.0,63.0,4.0,24.95,225.5,346.13,268.82
2018,10,7,16,30,546.0,55.0,3.5,24.1,177.0,282.1,214.27
2018,10,7,16,45,470.0,46.0,2.95,23.2,132.0,213.01,155.28
2018,10,7,17,0,394.0,37.0,2.4,22.3,87.0,152.74,103.17
2018,10,7,17,15,255.5,25.5,2.3,21.5,52.0,85.36,41.43
2018,10,7,17,30,117.0,14.0,2.2,20.7,17.0,26.84,0.0
2018,10,7,17,45,58.5,7.0,2.1,19.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.45,13.6,20.0,26.38,0.0
2018,10,8,6,30,295.0,22.0,1.6,14.6,40.0,82.17,17.8
2018,10,8,6,45,425.5,29.5,1.8,15.55,83.0,146.4,96.98
2018,10,8,7,0,556.0,37.0,2.0,16.5,126.0,220.95,161.45
2018,10,8,7,15,622.5,42.5,2.25,17.2,175.0,287.08,220.49
2018,10,8,7,30,689.0,48.0,2.5,17.9,224.0,360.16,284.12
2018,10,8,7,45,731.5,51.5,2.7,18.6,273.5,425.95,340.4
2018,10,8,8,0,774.0,55.0,2.9,19.3,323.0,495.02,397.26
2018,10,8,8,15,801.5,57.5,2.95,19.95,370.0,552.37,442.96
2018,10,8,8,30,829.0,60.0,3.0,20.6,417.0,614.41,490.41
2018,10,8,8,45,848.5,62.5,3.05,21.25,460.5,671.41,532.2
2018,10,8,9,0,868.0,65.0,3.1,21.9,504.0,727.81,570.49
2018,10,8,9,15,882.5,66.5,3.1,22.55,542.5,778.16,603.36
2018,10,8,9,30,897.0,68.0,3.1,23.2,581.0,826.83,634.41
2018,10,8,9,45,907.5,69.5,3.15,23.85,613.5,870.09,661.45
2018,10,8,10,0,918.0,71.0,3.2,24.5,646.0,910.84,686.43
2018,10,8,10,15,925.5,72.0,3.2,24.95,672.0,945.48,707.21
2018,10,8,10,30,933.0,73.0,3.2,25.4,698.0,976.98,725.76
2018,10,8,10,45,937.0,74.0,3.25,25.9,716.0,1001.78,740.05
2018,10,8,11,0,941.0,75.0,3.3,26.4,734.0,1022.97,752.03
2018,10,8,11,15,944.0,75.0,3.3,26.7,744.5,1038.25,760.43
2018,10,8,11,30,947.0,75.0,3.3,27.0,755.0,1049.7,766.48
2018,10,8,11,45,947.5,75.5,3.35,27.3,757.5,1055.3,769.32
2018,10,8,12,0,948.0,76.0,3.4,27.6,760.0,1056.93,769.8
2018,10,8,12,15,946.0,76.0,3.35,27.75,754.5,1051.46,765.53
2018,10,8,12,30,944.0,76.0,3.3,27.9,749.0,1042.07,758.94
2018,10,8,12,45,940.0,75.5,3.3,28.05,735.0,1026.23,748.76
2018,10,8,13,0,936.0,75.0,3.3,28.2,721.0,1006.65,736.32
2018,10,8,13,15,930.0,74.5,3.25,28.2,700.0,981.53,720.42
2018,10,8,13,30,924.0,74.0,3.2,28.2,679.0,953.01,702.37
2018,10,8,13,45,915.0,72.5,3.1,28.25,650.0,917.35,679.1
2018,10,8,14,0,906.0,71.0,3.0,28.3,621.0,878.81,653.89
2018,10,8,14,15,893.5,70.0,2.95,28.2,586.0,835.28,625.89
2018,10,8,14,30,881.0,69.0,2.9,28.1,551.0,789.58,596.14
2018,10,8,14,45,864.0,67.0,2.85,27.95,510.0,737.41,561.59
2018,10,8,15,0,847.0,65.0,2.8,27.8,469.0,684.02,525.64
2018,10,8,15,15,823.5,62.5,2.8,27.8,424.0,624.84,483.22
2018,10,8,15,30,800.0,60.0,2.8,27.8,379.0,570.46,442.23
2018,10,8,15,45,766.0,57.0,2.55,27.3,330.5,504.58,391.49
2018,10,8,16,0,732.0,54.0,2.3,26.8,282.0,440.56,340.47
2018,10,8,16,15,680.5,49.5,1.95,25.9,232.0,369.37,282.59
2018,10,8,16,30,629.0,45.0,1.6,25.0,182.0,302.83,226.51
2018,10,8,16,45,544.5,38.5,1.25,24.15,135.0,228.65,163.92
2018,10,8,17,0,460.0,32.0,0.9,23.3,88.0,165.74,109.67
2018,10,8,17,15,304.0,23.0,0.9,22.55,52.5,92.36,39.4
2018,10,8,17,30,148.0,14.0,0.9,21.8,17.0,31.18,0.0
2018,10,8,17,45,74.0,7.0,0.95,21.05,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
