Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,119.5,11.5,1.1,13.3,18.5,23.8,0.0
2018,10,9,6,30,239.0,23.0,1.2,14.1,37.0,73.13,8.43
2018,10,9,6,45,368.5,32.0,1.3,14.9,78.0,136.27,90.64
2018,10,9,7,0,498.0,41.0,1.4,15.7,119.0,210.41,154.64
2018,10,9,7,15,571.5,46.5,1.3,16.4,167.0,275.67,211.98
2018,10,9,7,30,645.0,52.0,1.2,17.1,215.0,347.54,273.29
2018,10,9,7,45,692.0,56.5,1.15,17.8,264.5,414.36,328.81
2018,10,9,8,0,739.0,61.0,1.1,18.5,314.0,485.02,384.81
2018,10,9,8,15,770.5,64.0,1.05,19.35,361.5,548.18,432.45
2018,10,9,8,30,802.0,67.0,1.0,20.2,409.0,612.66,478.82
2018,10,9,8,45,824.5,69.5,0.95,21.1,453.0,671.23,518.73
2018,10,9,9,0,847.0,72.0,0.9,22.0,497.0,722.59,550.33
2018,10,9,9,15,862.5,74.0,0.85,22.9,536.0,773.39,580.35
2018,10,9,9,30,878.0,76.0,0.8,23.8,575.0,822.65,608.37
2018,10,9,9,45,888.0,78.5,0.75,24.65,607.5,865.92,631.76
2018,10,9,10,0,898.0,81.0,0.7,25.5,640.0,906.69,653.0
2018,10,9,10,15,907.0,81.5,0.8,26.1,666.0,941.49,673.61
2018,10,9,10,30,916.0,82.0,0.9,26.7,692.0,973.3,692.33
2018,10,9,10,45,922.0,82.5,1.0,27.3,710.5,999.02,707.25
2018,10,9,11,0,928.0,83.0,1.1,27.9,729.0,1021.26,720.11
2018,10,9,11,15,931.5,83.5,1.3,28.2,740.0,1037.39,731.96
2018,10,9,11,30,935.0,84.0,1.5,28.5,751.0,1049.75,741.48
2018,10,9,11,45,906.5,96.0,1.75,28.8,744.5,1039.15,737.53
2018,10,9,12,0,878.0,108.0,2.0,29.1,738.0,1024.22,730.78
2018,10,9,12,15,828.5,127.0,2.15,29.15,717.5,1006.39,721.49
2018,10,9,12,30,779.0,146.0,2.3,29.2,697.0,970.18,700.36
2018,10,9,12,45,793.5,137.0,2.5,29.25,689.5,965.22,699.76
2018,10,9,13,0,808.0,128.0,2.7,29.3,682.0,956.26,696.22
2018,10,9,13,15,821.5,118.5,2.9,29.15,666.5,941.72,689.57
2018,10,9,13,30,835.0,109.0,3.1,29.0,651.0,923.06,680.14
2018,10,9,13,45,798.0,114.0,3.3,28.85,614.0,871.01,648.1
2018,10,9,14,0,761.0,119.0,3.5,28.7,577.0,817.7,614.65
2018,10,9,14,15,788.0,104.0,3.65,28.3,554.0,796.05,602.93
2018,10,9,14,30,815.0,89.0,3.8,27.9,531.0,769.18,587.16
2018,10,9,14,45,808.0,84.0,3.95,27.45,494.0,722.94,557.4
2018,10,9,15,0,801.0,79.0,4.1,27.0,457.0,674.76,525.43
2018,10,9,15,15,756.5,78.5,4.1,27.0,407.5,605.1,473.53
2018,10,9,15,30,712.0,78.0,4.1,27.0,358.0,539.68,423.46
2018,10,9,15,45,691.5,70.5,4.05,25.75,313.5,480.42,378.63
2018,10,9,16,0,671.0,63.0,4.0,24.5,269.0,421.9,332.27
2018,10,9,16,15,621.0,57.0,3.8,23.55,221.0,352.99,275.31
2018,10,9,16,30,571.0,51.0,3.6,22.6,173.0,288.79,220.29
2018,10,9,16,45,478.5,43.5,3.4,21.7,127.0,214.38,156.8
2018,10,9,17,0,386.0,36.0,3.2,20.8,81.0,150.61,101.41
2018,10,9,17,15,242.5,24.0,3.1,19.95,47.5,80.42,28.83
2018,10,9,17,30,99.0,12.0,3.0,19.1,14.0,23.04,0.0
2018,10,9,17,45,49.5,6.0,2.85,18.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,6,15,65.0,11.0,0.85,11.75,14.5,16.89,0.0
2018,10,10,6,30,130.0,22.0,1.0,12.2,29.0,51.69,0.0
2018,10,10,6,45,245.0,35.5,1.1,12.7,66.5,108.4,72.97
2018,10,10,7,0,360.0,49.0,1.2,13.2,104.0,176.27,131.8
2018,10,10,7,15,460.5,56.5,1.15,13.65,154.0,246.25,192.26
2018,10,10,7,30,561.0,64.0,1.1,14.1,204.0,327.33,261.04
2018,10,10,7,45,615.0,69.5,1.05,14.55,253.0,394.28,317.16
2018,10,10,8,0,669.0,75.0,1.0,15.0,302.0,466.02,374.85
2018,10,10,8,15,705.5,78.5,0.9,15.65,349.0,529.41,423.17
2018,10,10,8,30,742.0,82.0,0.8,16.3,396.0,592.36,468.92
2018,10,10,8,45,769.0,84.5,0.75,16.9,440.0,651.55,510.36
2018,10,10,9,0,796.0,87.0,0.7,17.5,484.0,710.92,549.38
2018,10,10,9,15,818.0,87.5,0.8,18.35,523.0,763.91,583.56
2018,10,10,9,30,840.0,88.0,0.9,19.2,562.0,815.88,616.46
2018,10,10,9,45,857.5,88.0,1.05,20.05,595.5,852.5,639.3
2018,10,10,10,0,875.0,88.0,1.2,20.9,629.0,896.07,666.68
2018,10,10,10,15,883.5,89.0,1.15,21.45,654.5,930.28,685.22
2018,10,10,10,30,892.0,90.0,1.1,22.0,680.0,961.55,701.67
2018,10,10,10,45,897.5,90.0,1.1,22.6,697.5,985.65,714.14
2018,10,10,11,0,903.0,90.0,1.1,23.2,715.0,1006.34,724.53
2018,10,10,11,15,906.0,91.0,0.95,23.55,725.5,1022.16,729.68
2018,10,10,11,30,909.0,92.0,0.8,23.9,736.0,1034.29,732.37
2018,10,10,11,45,909.5,92.0,0.7,24.25,738.5,1038.98,731.6
2018,10,10,12,0,910.0,92.0,0.6,24.6,741.0,1039.86,728.69
2018,10,10,12,15,906.5,92.5,0.65,24.8,734.5,1033.45,725.57
2018,10,10,12,30,903.0,93.0,0.7,25.0,728.0,1023.3,720.41
2018,10,10,12,45,897.0,93.0,0.8,25.15,713.5,1006.42,712.5
2018,10,10,13,0,891.0,93.0,0.9,25.3,699.0,986.03,702.43
2018,10,10,13,15,884.0,92.5,1.05,25.3,678.0,960.73,690.49
2018,10,10,13,30,877.0,92.0,1.2,25.3,657.0,932.25,676.17
2018,10,10,13,45,866.0,90.0,1.35,25.3,627.5,895.43,656.02
2018,10,10,14,0,855.0,88.0,1.5,25.3,598.0,856.03,633.65
2018,10,10,14,15,840.0,86.5,1.65,25.1,563.0,820.45,613.71
2018,10,10,14,30,825.0,85.0,1.8,24.9,528.0,773.34,585.21
2018,10,10,14,45,805.0,82.5,2.0,24.75,487.5,719.74,551.61
2018,10,10,15,0,785.0,80.0,2.2,24.6,447.0,665.29,515.96
2018,10,10,15,15,758.0,76.5,2.2,24.6,402.0,604.58,471.62
2018,10,10,15,30,731.0,73.0,2.2,24.6,357.0,544.39,426.3
2018,10,10,15,45,690.5,69.0,2.5,23.7,309.0,478.9,377.54
2018,10,10,16,0,650.0,65.0,2.8,22.8,261.0,414.31,326.95
2018,10,10,16,15,587.5,60.0,2.85,21.95,212.5,342.02,267.67
2018,10,10,16,30,525.0,55.0,2.9,21.1,164.0,275.76,211.31
2018,10,10,16,45,429.0,46.0,2.95,20.25,119.0,201.24,147.96
2018,10,10,17,0,333.0,37.0,3.0,19.4,74.0,137.86,92.91
2018,10,10,17,15,200.0,23.5,3.0,18.65,42.5,70.92,17.68
2018,10,10,17,30,67.0,10.0,3.0,17.9,11.0,17.15,0.0
2018,10,10,17,45,33.5,5.0,3.0,17.1,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,6,15,41.5,11.5,0.75,12.15,13.5,14.44,0.0
2018,10,11,6,30,83.0,23.0,0.9,12.6,27.0,41.17,0.0
2018,10,11,6,45,177.0,40.5,1.0,13.1,63.0,97.8,66.14
2018,10,11,7,0,271.0,58.0,1.1,13.6,99.0,156.85,117.87
2018,10,11,7,15,346.5,70.5,1.05,14.05,143.0,215.69,168.95
2018,10,11,7,30,422.0,83.0,1.0,14.5,187.0,283.4,226.67
2018,10,11,7,45,474.5,93.0,0.95,14.95,233.5,345.54,278.66
2018,10,11,8,0,527.0,103.0,0.9,15.4,280.0,412.84,332.87
2018,10,11,8,15,566.0,110.0,0.8,16.05,325.5,479.9,384.06
2018,10,11,8,30,605.0,117.0,0.7,16.7,371.0,544.48,431.15
2018,10,11,8,45,634.0,122.5,0.65,17.35,413.5,602.7,471.99
2018,10,11,9,0,663.0,128.0,0.6,18.0,456.0,661.63,511.77
2018,10,11,9,15,693.5,128.5,0.65,18.7,495.0,716.91,548.97
2018,10,11,9,30,724.0,129.0,0.7,19.4,534.0,772.07,584.08
2018,10,11,9,45,751.0,126.5,0.8,20.1,568.0,820.38,614.61
2018,10,11,10,0,778.0,124.0,0.9,20.8,602.0,861.38,639.97
2018,10,11,10,15,789.5,125.5,1.0,21.2,627.5,897.13,662.48
2018,10,11,10,30,801.0,127.0,1.1,21.6,653.0,930.31,683.27
2018,10,11,10,45,810.0,127.0,1.2,22.05,671.5,956.66,699.51
2018,10,11,11,0,819.0,127.0,1.3,22.5,690.0,979.92,713.84
2018,10,11,11,15,825.5,127.0,1.35,22.8,701.5,997.43,724.2
2018,10,11,11,30,832.0,127.0,1.4,23.1,713.0,1011.5,732.55
2018,10,11,11,45,836.5,125.0,1.45,23.4,716.0,1017.78,736.13
2018,10,11,12,0,841.0,123.0,1.5,23.7,719.0,1020.4,737.64
2018,10,11,12,15,842.5,121.5,1.55,23.9,714.0,1016.86,735.72
2018,10,11,12,30,844.0,120.0,1.6,24.1,709.0,1009.64,731.68
2018,10,11,12,45,844.0,116.5,1.6,24.3,696.0,995.01,722.36
2018,10,11,13,0,844.0,113.0,1.6,24.5,683.0,976.8,710.96
2018,10,11,13,15,838.0,111.0,1.6,24.55,662.0,951.06,695.24
2018,10,11,13,30,832.0,109.0,1.6,24.6,641.0,922.18,677.56
2018,10,11,13,45,823.0,106.0,1.65,24.7,613.0,886.48,655.85
2018,10,11,14,0,814.0,103.0,1.7,24.8,585.0,848.17,632.22
2018,10,11,14,15,799.5,100.5,1.7,24.7,550.5,803.41,603.92
2018,10,11,14,30,785.0,98.0,1.7,24.6,516.0,756.87,574.03
2018,10,11,14,45,765.0,95.0,1.75,24.5,476.0,704.12,539.67
2018,10,11,15,0,745.0,92.0,1.8,24.4,436.0,653.88,505.42
2018,10,11,15,15,716.0,87.5,1.8,24.4,391.0,592.26,460.68
2018,10,11,15,30,687.0,83.0,1.8,24.4,346.0,531.52,415.25
2018,10,11,15,45,644.0,78.0,1.75,23.95,298.5,463.68,363.37
2018,10,11,16,0,601.0,73.0,1.7,23.5,251.0,398.94,312.04
2018,10,11,16,15,536.5,66.5,1.5,22.7,203.5,326.6,253.19
2018,10,11,16,30,472.0,60.0,1.3,21.9,156.0,260.56,197.76
2018,10,11,16,45,376.0,49.5,1.1,21.1,112.5,187.48,136.59
2018,10,11,17,0,280.0,39.0,0.9,20.3,69.0,125.38,83.31
2018,10,11,17,15,164.5,24.0,1.0,19.65,39.5,63.34,5.48
2018,10,11,17,30,49.0,9.0,1.1,19.0,10.0,13.92,0.0
2018,10,11,17,45,24.5,4.5,1.2,18.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,12,6,15,74.0,10.5,0.65,12.7,14.0,18.11,0.0
2018,10,12,6,30,148.0,21.0,0.7,13.2,28.0,54.77,0.0
2018,10,12,6,45,272.5,33.5,0.75,13.75,66.0,116.88,77.02
2018,10,12,7,0,397.0,46.0,0.8,14.3,104.0,187.93,139.37
2018,10,12,7,15,477.0,54.0,0.9,15.05,150.5,253.19,196.27
2018,10,12,7,30,557.0,62.0,1.0,15.8,197.0,327.16,259.26
2018,10,12,7,45,609.0,67.5,1.05,16.5,245.0,393.02,314.27
2018,10,12,8,0,661.0,73.0,1.1,17.2,293.0,463.44,370.79
2018,10,12,8,15,698.0,77.5,1.25,18.35,340.0,527.84,420.48
2018,10,12,8,30,735.0,82.0,1.4,19.5,387.0,591.68,467.99
2018,10,12,8,45,762.0,84.5,1.55,20.6,430.5,650.55,510.28
2018,10,12,9,0,789.0,87.0,1.7,21.7,474.0,709.6,550.38
2018,10,12,9,15,813.0,87.5,1.75,22.4,513.5,763.83,585.5
2018,10,12,9,30,837.0,88.0,1.8,23.1,553.0,817.21,619.3
2018,10,12,9,45,859.0,86.5,1.85,23.8,588.0,855.71,642.39
2018,10,12,10,0,881.0,85.0,1.9,24.5,623.0,901.52,670.19
2018,10,12,10,15,890.0,86.0,2.0,25.2,648.5,936.23,690.76
2018,10,12,10,30,899.0,87.0,2.1,25.9,674.0,968.02,709.39
2018,10,12,10,45,906.0,88.0,2.25,26.6,693.0,994.73,725.22
2018,10,12,11,0,913.0,89.0,2.4,27.3,712.0,1018.07,738.89
2018,10,12,11,15,916.5,89.5,2.5,27.65,723.0,1033.81,748.25
2018,10,12,11,30,920.0,90.0,2.6,28.0,734.0,1045.83,755.43
2018,10,12,11,45,922.0,90.0,2.7,28.4,737.0,1051.95,758.85
2018,10,12,12,0,924.0,90.0,2.8,28.8,740.0,1054.23,760.01
2018,10,12,12,15,922.5,90.0,2.9,29.0,734.5,1049.09,757.22
2018,10,12,12,30,921.0,90.0,3.0,29.2,729.0,1040.11,752.16
2018,10,12,12,45,918.0,89.0,3.1,29.35,715.5,1024.71,743.23
2018,10,12,13,0,915.0,88.0,3.2,29.5,702.0,1005.64,732.03
2018,10,12,13,15,908.0,87.5,3.2,29.5,680.5,979.76,716.12
2018,10,12,13,30,901.0,87.0,3.2,29.5,659.0,950.62,698.12
2018,10,12,13,45,891.0,85.5,3.25,29.55,630.0,914.52,675.67
2018,10,12,14,0,881.0,84.0,3.3,29.6,601.0,875.69,651.25
2018,10,12,14,15,868.0,82.0,3.35,29.45,566.0,831.28,623.29
2018,10,12,14,30,855.0,80.0,3.4,29.3,531.0,792.92,599.14
2018,10,12,14,45,836.5,77.5,3.4,29.15,490.0,739.19,563.55
2018,10,12,15,0,818.0,75.0,3.4,29.0,449.0,684.42,526.63
2018,10,12,15,15,791.0,72.0,3.4,29.0,403.5,622.73,481.66
2018,10,12,15,30,764.0,69.0,3.4,29.0,358.0,561.46,435.56
2018,10,12,15,45,725.0,64.5,3.25,28.2,309.0,492.67,383.22
2018,10,12,16,0,686.0,60.0,3.1,27.4,260.0,426.35,330.78
2018,10,12,16,15,627.5,54.0,2.75,26.15,210.5,354.63,272.53
2018,10,12,16,30,569.0,48.0,2.4,24.9,161.0,286.79,215.47
2018,10,12,16,45,472.5,40.0,2.05,23.6,115.5,210.66,151.49
2018,10,12,17,0,376.0,32.0,1.7,22.3,70.0,145.78,94.36
2018,10,12,17,15,226.5,20.5,1.7,21.5,39.5,72.81,0.0
2018,10,12,17,30,77.0,9.0,1.7,20.7,9.0,17.92,0.0
2018,10,12,17,45,38.5,4.5,1.7,19.85,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,6,15,108.0,9.5,1.3,12.4,14.5,22.19,0.0
2018,10,13,6,30,216.0,19.0,1.4,13.2,29.0,67.03,0.0
2018,10,13,6,45,363.0,28.5,1.5,14.0,70.0,137.14,88.74
2018,10,13,7,0,510.0,38.0,1.6,14.8,111.0,218.07,160.99
2018,10,13,7,15,586.5,44.0,1.75,15.65,159.5,284.28,220.09
2018,10,13,7,30,663.0,50.0,1.9,16.5,208.0,361.01,286.41
2018,10,13,7,45,710.5,54.0,2.05,17.3,257.5,428.83,344.05
2018,10,13,8,0,758.0,58.0,2.2,18.1,307.0,500.43,402.46
2018,10,13,8,15,791.5,61.0,2.2,19.15,355.5,565.79,452.94
2018,10,13,8,30,825.0,64.0,2.2,20.2,404.0,632.61,502.3
2018,10,13,8,45,847.0,66.5,2.25,21.2,448.0,685.49,539.41
2018,10,13,9,0,869.0,69.0,2.3,22.2,492.0,743.52,577.51
2018,10,13,9,15,884.0,71.5,2.35,23.05,531.0,795.25,610.49
2018,10,13,9,30,899.0,74.0,2.4,23.9,570.0,845.33,641.64
2018,10,13,9,45,909.5,75.5,2.4,24.75,602.5,888.37,666.99
2018,10,13,10,0,920.0,77.0,2.4,25.6,635.0,928.87,690.23
2018,10,13,10,15,927.5,79.0,2.45,26.1,661.0,964.42,711.31
2018,10,13,10,30,935.0,81.0,2.5,26.6,687.0,996.81,730.23
2018,10,13,10,45,940.0,81.5,2.5,27.15,705.0,1021.67,743.56
2018,10,13,11,0,945.0,82.0,2.5,27.7,723.0,1042.95,754.64
2018,10,13,11,15,948.0,82.5,2.55,27.95,733.5,1058.52,763.61
2018,10,13,11,30,951.0,83.0,2.6,28.2,744.0,1070.24,770.32
2018,10,13,11,45,951.0,83.0,2.7,28.5,746.0,1074.4,772.8
2018,10,13,12,0,951.0,83.0,2.8,28.8,748.0,1074.59,772.97
2018,10,13,12,15,949.5,83.0,2.85,28.85,742.0,1069.28,770.11
2018,10,13,12,30,948.0,83.0,2.9,28.9,736.0,1060.04,764.94
2018,10,13,12,45,944.5,82.5,2.95,28.95,722.0,1044.34,755.8
2018,10,13,13,0,941.0,82.0,3.0,29.0,708.0,1024.89,744.39
2018,10,13,13,15,934.5,80.5,3.0,28.9,686.0,997.73,728.08
2018,10,13,13,30,928.0,79.0,3.0,28.8,664.0,967.2,709.6
2018,10,13,13,45,918.0,78.0,3.05,28.7,634.5,930.89,687.62
2018,10,13,14,0,908.0,77.0,3.1,28.6,605.0,891.77,663.58
2018,10,13,14,15,894.5,75.5,3.15,28.35,569.5,846.55,635.49
2018,10,13,14,30,881.0,74.0,3.2,28.1,534.0,799.26,605.53
2018,10,13,14,45,862.0,71.5,3.2,27.85,492.0,744.85,569.75
2018,10,13,15,0,843.0,69.0,3.2,27.6,450.0,695.85,537.16
2018,10,13,15,15,816.5,66.0,3.2,27.6,404.0,633.39,491.89
2018,10,13,15,30,790.0,63.0,3.2,27.6,358.0,571.29,445.05
2018,10,13,15,45,750.5,59.0,3.2,26.6,308.5,501.52,392.4
2018,10,13,16,0,711.0,55.0,3.2,25.6,259.0,434.25,339.34
2018,10,13,16,15,651.0,50.5,2.9,24.4,209.5,360.19,278.68
2018,10,13,16,30,591.0,46.0,2.6,23.2,160.0,293.81,222.07
2018,10,13,16,45,483.5,38.0,2.35,22.05,113.0,212.82,153.69
2018,10,13,17,0,376.0,30.0,2.1,20.9,66.0,144.51,92.55
2018,10,13,17,15,219.5,18.5,2.05,19.95,36.5,69.35,0.0
2018,10,13,17,30,63.0,7.0,2.0,19.0,7.0,14.46,0.0
2018,10,13,17,45,31.5,3.5,1.9,18.05,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,15,96.0,9.5,1.3,10.45,13.5,7.47,0.0
2018,10,14,6,30,192.0,19.0,1.4,11.2,27.0,52.84,0.0
2018,10,14,6,45,243.0,29.0,1.55,11.95,53.5,107.57,69.4
2018,10,14,7,0,294.0,39.0,1.7,12.7,80.0,151.11,113.02
2018,10,14,7,15,338.0,50.0,1.8,13.35,115.5,199.2,156.74
2018,10,14,7,30,382.0,61.0,1.9,14.0,151.0,252.29,203.82
2018,10,14,7,45,403.5,79.5,1.95,14.7,193.5,300.61,245.77
2018,10,14,8,0,425.0,98.0,2.0,15.4,236.0,356.14,291.94
2018,10,14,8,15,615.5,84.0,2.0,16.1,317.5,488.78,398.14
2018,10,14,8,30,806.0,70.0,2.0,16.8,399.0,629.04,505.68
2018,10,14,8,45,831.0,73.0,2.0,17.5,444.0,690.14,549.12
2018,10,14,9,0,856.0,76.0,2.0,18.2,489.0,751.11,589.89
2018,10,14,9,15,873.0,78.5,2.0,18.9,528.5,796.6,618.61
2018,10,14,9,30,890.0,81.0,2.0,19.6,568.0,847.87,650.85
2018,10,14,9,45,902.0,82.5,2.0,20.3,601.0,891.84,677.36
2018,10,14,10,0,914.0,84.0,2.0,21.0,634.0,933.4,701.85
2018,10,14,10,15,925.5,84.5,2.0,21.6,661.5,970.66,723.39
2018,10,14,10,30,937.0,85.0,2.0,22.2,689.0,1004.99,742.81
2018,10,14,10,45,943.5,86.0,2.0,22.85,708.0,1031.87,757.11
2018,10,14,11,0,950.0,87.0,2.0,23.5,727.0,1055.22,769.17
2018,10,14,11,15,954.0,86.5,2.05,24.0,737.5,1070.61,777.35
2018,10,14,11,30,958.0,86.0,2.1,24.5,748.0,1082.15,783.28
2018,10,14,11,45,962.5,86.0,2.15,25.05,752.5,1090.85,787.45
2018,10,14,12,0,967.0,86.0,2.2,25.6,757.0,1095.55,789.27
2018,10,14,12,15,966.0,85.5,2.3,25.9,751.0,1090.04,786.27
2018,10,14,12,30,965.0,85.0,2.4,26.2,745.0,1080.52,780.95
2018,10,14,12,45,961.5,84.0,2.45,26.5,730.5,1063.96,770.71
2018,10,14,13,0,958.0,83.0,2.5,26.8,716.0,1043.58,758.19
2018,10,14,13,15,952.0,82.0,2.55,26.9,694.0,1017.11,742.43
2018,10,14,13,30,946.0,81.0,2.6,27.0,672.0,987.17,724.42
2018,10,14,13,45,939.0,79.0,2.7,27.05,643.5,951.83,703.38
2018,10,14,14,0,932.0,77.0,2.8,27.1,615.0,913.44,680.07
2018,10,14,14,15,920.5,75.5,2.8,27.0,579.5,869.02,652.05
2018,10,14,14,30,909.0,74.0,2.8,26.9,544.0,822.29,622.12
2018,10,14,14,45,891.0,72.0,2.85,26.8,502.0,768.03,586.74
2018,10,14,15,0,873.0,70.0,2.9,26.7,460.0,719.03,554.39
2018,10,14,15,15,846.5,67.0,2.9,26.7,413.0,655.09,508.43
2018,10,14,15,30,820.0,64.0,2.9,26.7,366.0,591.42,460.63
2018,10,14,15,45,782.5,59.5,2.55,25.95,315.5,520.57,405.99
2018,10,14,16,0,745.0,55.0,2.2,25.2,265.0,451.95,351.06
2018,10,14,16,15,686.5,50.5,1.95,23.8,214.5,376.54,289.97
2018,10,14,16,30,628.0,46.0,1.7,22.4,164.0,306.33,230.65
2018,10,14,16,45,519.5,38.0,1.4,21.0,116.0,225.16,162.08
2018,10,14,17,0,411.0,30.0,1.1,19.6,68.0,154.23,96.84
2018,10,14,17,15,240.5,18.5,1.2,18.9,37.5,63.02,0.0
2018,10,14,17,30,70.0,7.0,1.3,18.2,7.0,5.51,0.0
2018,10,14,17,45,35.0,3.5,1.35,17.5,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,15,6,15,117.0,9.5,1.35,10.2,14.0,0.0,0.0
2018,10,15,6,30,234.0,19.0,1.4,11.1,28.0,61.79,0.0
2018,10,15,6,45,389.0,27.5,1.5,12.0,69.0,145.67,91.95
2018,10,15,7,0,544.0,36.0,1.6,12.9,110.0,227.67,168.8
2018,10,15,7,15,622.0,41.5,1.7,13.75,159.5,298.84,232.78
2018,10,15,7,30,700.0,47.0,1.8,14.6,209.0,377.97,301.59
2018,10,15,7,45,747.5,51.0,1.9,15.5,260.0,447.89,361.07
2018,10,15,8,0,795.0,55.0,2.0,16.4,311.0,521.53,420.98
2018,10,15,8,15,826.5,58.0,2.05,17.45,359.5,587.56,472.15
2018,10,15,8,30,858.0,61.0,2.1,18.5,408.0,649.14,517.98
2018,10,15,8,45,880.0,63.0,2.1,19.6,452.5,708.46,558.72
2018,10,15,9,0,902.0,65.0,2.1,20.7,497.0,767.29,596.56
2018,10,15,9,15,915.5,67.5,2.05,21.55,536.0,819.12,628.53
2018,10,15,9,30,929.0,70.0,2.0,22.4,575.0,869.08,658.37
2018,10,15,9,45,937.5,72.5,1.9,23.2,607.5,912.52,682.65
2018,10,15,10,0,946.0,75.0,1.8,24.0,640.0,953.19,704.47
2018,10,15,10,15,954.0,76.0,1.65,24.65,666.5,988.61,722.06
2018,10,15,10,30,962.0,77.0,1.5,25.3,693.0,1020.81,737.06
2018,10,15,10,45,967.0,78.0,1.35,25.95,711.5,1046.69,747.62
2018,10,15,11,0,972.0,79.0,1.2,26.6,730.0,1068.88,755.57
2018,10,15,11,15,975.0,79.0,1.05,26.95,740.0,1084.05,759.87
2018,10,15,11,30,978.0,79.0,0.9,27.3,750.0,1095.27,761.67
2018,10,15,11,45,978.5,79.0,0.7,27.7,752.0,1099.92,758.1
2018,10,15,12,0,979.0,79.0,0.5,28.1,754.0,1100.5,752.06
2018,10,15,12,15,977.5,79.0,0.65,28.3,748.0,1094.96,752.23
2018,10,15,12,30,976.0,79.0,0.8,28.5,742.0,1085.39,750.07
2018,10,15,12,45,972.0,78.5,0.9,28.7,727.5,1068.74,742.51
2018,10,15,13,0,968.0,78.0,1.0,28.9,713.0,1048.26,732.66
2018,10,15,13,15,961.5,77.0,1.15,28.9,690.5,1021.05,720.13
2018,10,15,13,30,955.0,76.0,1.3,28.9,668.0,990.38,705.11
2018,10,15,13,45,945.5,75.0,1.45,28.95,638.5,953.7,685.72
2018,10,15,14,0,936.0,74.0,1.6,29.0,609.0,914.09,663.92
2018,10,15,14,15,922.5,72.0,1.75,28.8,572.5,867.23,637.39
2018,10,15,14,30,909.0,70.0,1.9,28.6,536.0,818.23,608.62
2018,10,15,14,45,890.0,68.5,2.0,28.45,494.0,763.82,574.71
2018,10,15,15,0,871.0,67.0,2.1,28.3,452.0,708.31,539.11
2018,10,15,15,15,844.5,64.0,2.1,28.3,405.0,650.95,498.85
2018,10,15,15,30,818.0,61.0,2.1,28.3,358.0,587.45,452.0
2018,10,15,15,45,779.0,57.0,2.05,27.35,308.0,516.48,399.26
2018,10,15,16,0,740.0,53.0,2.0,26.4,258.0,447.91,345.92
2018,10,15,16,15,678.5,48.5,1.8,24.95,207.5,371.52,284.54
2018,10,15,16,30,617.0,44.0,1.6,23.5,157.0,300.72,225.17
2018,10,15,16,45,511.0,36.5,1.4,22.05,110.5,221.51,158.38
2018,10,15,17,0,405.0,29.0,1.2,20.6,64.0,152.27,92.52
2018,10,15,17,15,233.5,18.0,1.2,19.8,35.0,61.45,0.0
2018,10,15,17,30,62.0,7.0,1.2,19.0,6.0,0.0,0.0
2018,10,15,17,45,31.0,3.5,1.25,18.2,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,1.15,10.75,12.5,0.0,0.0
2018,10,16,6,30,201.0,18.0,1.2,11.3,25.0,54.95,0.0
2018,10,16,6,45,361.0,27.0,1.2,11.9,65.0,138.43,85.27
2018,10,16,7,0,521.0,36.0,1.2,12.5,105.0,221.54,164.21
2018,10,16,7,15,600.0,41.5,1.25,13.25,153.5,291.98,227.43
2018,10,16,7,30,679.0,47.0,1.3,14.0,202.0,370.43,295.41
2018,10,16,7,45,727.0,52.0,1.35,14.7,252.5,440.57,354.85
2018,10,16,8,0,775.0,57.0,1.4,15.4,303.0,514.57,414.8
2018,10,16,8,15,807.0,60.0,1.4,16.4,351.0,579.93,464.89
2018,10,16,8,30,839.0,63.0,1.4,17.4,399.0,646.53,513.62
2018,10,16,8,45,861.5,65.0,1.4,18.35,443.0,699.59,549.77
2018,10,16,9,0,884.0,67.0,1.4,19.3,487.0,757.93,587.24
2018,10,16,9,15,899.0,69.5,1.45,20.25,526.0,810.14,619.84
2018,10,16,9,30,914.0,72.0,1.5,21.2,565.0,860.65,650.57
2018,10,16,9,45,924.5,74.0,1.55,22.15,598.0,904.63,676.31
2018,10,16,10,0,935.0,76.0,1.6,23.1,631.0,946.03,699.97
2018,10,16,10,15,941.5,77.0,1.65,23.7,655.5,979.67,719.26
2018,10,16,10,30,948.0,78.0,1.7,24.3,680.0,1010.07,736.42
2018,10,16,10,45,952.0,78.5,1.75,24.95,697.5,1034.01,749.3
2018,10,16,11,0,956.0,79.0,1.8,25.6,715.0,1054.29,759.95
2018,10,16,11,15,958.5,79.5,1.85,25.95,725.0,1069.29,768.3
2018,10,16,11,30,961.0,80.0,1.9,26.3,735.0,1080.41,774.39
2018,10,16,11,45,961.5,80.0,2.0,26.7,737.0,1084.93,777.11
2018,10,16,12,0,962.0,80.0,2.1,27.1,739.0,1085.45,777.52
2018,10,16,12,15,959.5,80.5,2.1,27.3,733.0,1079.51,773.36
2018,10,16,12,30,957.0,81.0,2.1,27.5,727.0,1069.63,766.98
2018,10,16,12,45,952.5,81.0,2.15,27.7,712.5,1053.28,757.35
2018,10,16,13,0,948.0,81.0,2.2,27.9,698.0,1033.18,745.49
2018,10,16,13,15,941.0,79.5,2.2,27.95,675.5,1005.27,728.6
2018,10,16,13,30,934.0,78.0,2.2,28.0,653.0,974.0,709.61
2018,10,16,13,45,924.5,76.5,2.25,28.05,623.5,937.28,687.53
2018,10,16,14,0,915.0,75.0,2.3,28.1,594.0,897.71,663.38
2018,10,16,14,15,901.0,73.5,2.3,27.95,558.0,851.77,634.76
2018,10,16,14,30,887.0,72.0,2.3,27.8,522.0,803.79,604.37
2018,10,16,14,45,867.5,70.0,2.3,27.65,480.5,749.3,568.94
2018,10,16,15,0,848.0,68.0,2.3,27.5,439.0,700.32,536.7
2018,10,16,15,15,821.0,64.5,2.3,27.5,392.5,636.67,491.37
2018,10,16,15,30,794.0,61.0,2.3,27.5,346.0,573.45,444.28
2018,10,16,15,45,753.5,57.5,2.1,26.6,297.0,503.46,391.12
2018,10,16,16,0,713.0,54.0,1.9,25.7,248.0,436.02,337.78
2018,10,16,16,15,648.0,48.5,1.7,24.25,197.5,358.47,275.33
2018,10,16,16,30,583.0,43.0,1.5,22.8,147.0,287.09,215.44
2018,10,16,16,45,475.5,35.5,1.35,21.4,102.5,209.52,149.83
2018,10,16,17,0,368.0,28.0,1.2,20.0,58.0,140.94,82.35
2018,10,16,17,15,210.5,17.0,1.25,19.25,31.5,56.23,0.0
2018,10,16,17,30,53.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,26.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,6,15,44.5,6.5,1.05,10.6,8.0,0.0,0.0
2018,10,17,6,30,89.0,13.0,1.1,11.1,16.0,28.53,0.0
2018,10,17,6,45,243.0,24.5,1.15,11.65,52.0,104.95,62.41
2018,10,17,7,0,397.0,36.0,1.2,12.2,88.0,185.28,137.99
2018,10,17,7,15,511.0,43.5,1.25,12.85,139.5,263.36,206.21
2018,10,17,7,30,625.0,51.0,1.3,13.5,191.0,354.37,283.81
2018,10,17,7,45,657.5,58.0,1.4,14.2,236.5,415.88,336.66
2018,10,17,8,0,690.0,65.0,1.5,14.9,282.0,479.83,389.36
2018,10,17,8,15,744.0,66.0,1.4,15.85,333.0,549.93,443.41
2018,10,17,8,30,798.0,67.0,1.3,16.8,384.0,625.85,498.99
2018,10,17,8,45,822.0,70.5,1.2,17.8,428.0,686.31,539.83
2018,10,17,9,0,846.0,74.0,1.1,18.8,472.0,746.6,577.4
2018,10,17,9,15,863.0,76.0,1.1,19.75,510.5,790.84,603.82
2018,10,17,9,30,880.0,78.0,1.1,20.7,549.0,840.98,633.71
2018,10,17,9,45,892.0,79.5,1.1,21.7,581.5,884.41,658.21
2018,10,17,10,0,904.0,81.0,1.1,22.7,614.0,925.47,680.7
2018,10,17,10,15,912.5,82.5,1.05,23.5,639.5,960.64,698.65
2018,10,17,10,30,921.0,84.0,1.0,24.3,665.0,992.78,714.39
2018,10,17,10,45,926.5,84.5,0.9,25.1,683.0,1017.57,724.3
2018,10,17,11,0,932.0,85.0,0.8,25.9,701.0,1038.87,731.89
2018,10,17,11,15,935.0,85.5,0.7,26.4,711.0,1054.02,736.49
2018,10,17,11,30,938.0,86.0,0.6,26.9,721.0,1065.38,738.86
2018,10,17,11,45,939.0,86.0,0.5,27.35,723.0,1070.26,737.6
2018,10,17,12,0,940.0,86.0,0.4,27.8,725.0,1071.23,734.28
2018,10,17,12,15,938.0,86.0,0.45,28.05,719.0,1065.25,731.44
2018,10,17,12,30,936.0,86.0,0.5,28.3,713.0,1055.39,726.6
2018,10,17,12,45,931.5,85.5,0.5,28.5,698.5,1038.66,716.78
2018,10,17,13,0,927.0,85.0,0.5,28.7,684.0,1018.26,705.01
2018,10,17,13,15,920.0,84.0,0.6,28.75,662.0,991.35,692.12
2018,10,17,13,30,913.0,83.0,0.7,28.8,640.0,961.16,677.08
2018,10,17,13,45,903.0,81.0,0.8,28.85,610.5,923.96,657.4
2018,10,17,14,0,893.0,79.0,0.9,28.9,581.0,884.02,635.58
2018,10,17,14,15,878.5,77.5,1.0,28.7,545.5,838.42,610.16
2018,10,17,14,30,864.0,76.0,1.1,28.5,510.0,798.98,588.09
2018,10,17,14,45,844.0,73.5,1.2,28.35,468.5,743.69,554.47
2018,10,17,15,0,824.0,71.0,1.3,28.2,427.0,687.5,519.24
2018,10,17,15,15,795.5,67.5,1.3,28.2,381.0,623.93,474.93
2018,10,17,15,30,767.0,64.0,1.3,28.2,335.0,560.99,429.1
2018,10,17,15,45,725.0,60.0,1.45,27.15,286.5,490.9,378.53
2018,10,17,16,0,683.0,56.0,1.6,26.1,238.0,423.57,327.12
2018,10,17,16,15,617.0,50.0,1.5,24.75,189.0,349.02,267.27
2018,10,17,16,30,551.0,44.0,1.4,23.4,140.0,278.89,208.67
2018,10,17,16,45,440.5,35.5,1.3,22.05,96.5,198.65,141.3
2018,10,17,17,0,330.0,27.0,1.2,20.7,53.0,129.28,70.94
2018,10,17,17,15,177.5,15.5,1.3,19.9,28.0,48.53,0.0
2018,10,17,17,30,25.0,4.0,1.4,19.1,3.0,0.0,0.0
2018,10,17,17,45,12.5,2.0,1.45,18.3,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,18,6,15,67.5,7.5,0.5,10.65,9.5,0.0,0.0
2018,10,18,6,30,135.0,15.0,0.5,11.2,19.0,39.92,0.0
2018,10,18,6,45,223.0,25.0,0.5,11.7,46.5,100.1,56.9
2018,10,18,7,0,311.0,35.0,0.5,12.2,74.0,157.05,116.52
2018,10,18,7,15,364.0,44.0,0.45,12.8,109.5,207.85,162.43
2018,10,18,7,30,417.0,53.0,0.4,13.4,145.0,264.63,211.82
2018,10,18,7,45,219.5,73.5,0.3,14.0,123.0,193.43,156.78
2018,10,18,8,0,22.0,94.0,0.2,14.6,101.0,95.5,75.42
2018,10,18,8,15,167.0,109.0,0.3,15.5,174.0,223.56,182.89
2018,10,18,8,30,312.0,124.0,0.4,16.4,247.0,344.99,279.77
2018,10,18,8,45,568.0,100.5,0.45,17.25,354.5,544.04,431.29
2018,10,18,9,0,824.0,77.0,0.5,18.1,462.0,735.12,564.88
2018,10,18,9,15,841.5,79.5,0.6,18.95,500.0,787.56,596.32
2018,10,18,9,30,859.0,82.0,0.7,19.8,538.0,838.62,628.2
2018,10,18,9,45,871.5,83.5,0.8,20.7,570.0,872.71,648.27
2018,10,18,10,0,884.0,85.0,0.9,21.6,602.0,913.52,672.73
2018,10,18,10,15,893.0,86.5,0.95,22.4,627.5,948.53,692.43
2018,10,18,10,30,902.0,88.0,1.0,23.2,653.0,980.62,710.16
2018,10,18,10,45,908.0,88.5,1.05,23.95,671.0,1005.46,723.39
2018,10,18,11,0,914.0,89.0,1.1,24.7,689.0,1026.89,734.58
2018,10,18,11,15,917.0,89.5,1.1,25.4,699.0,1041.76,740.97
2018,10,18,11,30,920.0,90.0,1.1,26.1,709.0,1052.92,745.25
2018,10,18,11,45,921.0,90.0,1.05,26.75,711.0,1057.68,744.92
2018,10,18,12,0,922.0,90.0,1.0,27.4,713.0,1058.6,742.49
2018,10,18,12,15,921.0,90.0,1.0,27.7,707.5,1053.65,738.78
2018,10,18,12,30,920.0,90.0,1.0,28.0,702.0,1044.91,733.01
2018,10,18,12,45,916.0,89.5,1.0,28.25,688.0,1028.82,723.15
2018,10,18,13,0,912.0,89.0,1.0,28.5,674.0,1009.14,711.3
2018,10,18,13,15,905.5,87.5,0.95,28.55,652.0,982.39,694.84
2018,10,18,13,30,899.0,86.0,0.9,28.6,630.0,952.4,676.51
2018,10,18,13,45,888.5,84.5,0.85,28.6,601.0,915.71,654.16
2018,10,18,14,0,878.0,83.0,0.8,28.6,572.0,876.37,630.1
2018,10,18,14,15,863.5,81.0,0.85,28.5,536.5,839.62,609.43
2018,10,18,14,30,849.0,79.0,0.9,28.4,501.0,791.29,580.72
2018,10,18,14,45,828.5,76.0,0.9,28.25,459.5,735.6,545.95
2018,10,18,15,0,808.0,73.0,0.9,28.1,418.0,679.11,509.85
2018,10,18,15,15,778.5,69.5,0.9,28.1,372.5,615.59,465.93
2018,10,18,15,30,749.0,66.0,0.9,28.1,327.0,552.81,420.66
2018,10,18,15,45,706.0,61.5,0.9,27.15,279.0,482.48,369.48
2018,10,18,16,0,663.0,57.0,0.9,26.2,231.0,415.05,317.96
2018,10,18,16,15,596.0,50.5,0.9,24.9,182.5,340.9,259.34
2018,10,18,16,30,529.0,44.0,0.9,23.6,134.0,271.0,201.63
2018,10,18,16,45,417.5,35.5,0.95,22.3,91.5,191.65,135.42
2018,10,18,17,0,306.0,27.0,1.0,21.0,49.0,122.05,61.26
2018,10,18,17,15,164.0,15.0,1.0,20.25,25.5,45.55,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.5,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
