Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,13.4,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,13.8,17.0,36.52,0.0
2018,10,19,6,45,254.0,25.5,0.85,14.25,51.0,108.92,57.91
2018,10,19,7,0,387.0,37.0,0.8,14.7,85.0,185.28,136.04
2018,10,19,7,15,486.5,45.0,0.8,15.4,132.5,258.22,199.66
2018,10,19,7,30,586.0,53.0,0.8,16.1,180.0,342.27,270.5
2018,10,19,7,45,639.0,58.5,0.85,16.85,228.0,410.44,327.27
2018,10,19,8,0,692.0,64.0,0.9,17.6,276.0,480.62,383.43
2018,10,19,8,15,727.5,68.0,0.95,18.45,322.5,545.21,432.87
2018,10,19,8,30,763.0,72.0,1.0,19.3,369.0,611.52,481.54
2018,10,19,8,45,787.5,75.5,1.05,20.15,412.0,670.75,522.9
2018,10,19,9,0,812.0,79.0,1.1,21.0,455.0,729.9,561.47
2018,10,19,9,15,829.5,81.5,1.2,21.95,493.0,781.84,594.41
2018,10,19,9,30,847.0,84.0,1.3,22.9,531.0,832.42,625.8
2018,10,19,9,45,859.5,86.5,1.4,23.85,563.0,876.97,652.59
2018,10,19,10,0,872.0,89.0,1.5,24.8,595.0,919.24,677.53
2018,10,19,10,15,881.0,90.5,1.5,25.5,620.5,943.32,689.71
2018,10,19,10,30,890.0,92.0,1.5,26.2,646.0,975.05,706.93
2018,10,19,10,45,896.0,92.5,1.5,26.9,663.5,999.6,719.34
2018,10,19,11,0,902.0,93.0,1.5,27.6,681.0,1020.79,729.68
2018,10,19,11,15,905.0,94.0,1.5,28.0,691.0,1036.04,737.26
2018,10,19,11,30,908.0,95.0,1.5,28.4,701.0,1047.64,742.74
2018,10,19,11,45,908.5,95.0,1.45,28.85,703.0,1051.79,742.84
2018,10,19,12,0,909.0,95.0,1.4,29.3,705.0,1052.16,740.85
2018,10,19,12,15,905.5,95.0,1.35,29.5,698.0,1044.68,735.0
2018,10,19,12,30,902.0,95.0,1.3,29.7,691.0,1033.5,727.15
2018,10,19,12,45,895.0,95.5,1.25,29.9,676.0,1015.79,715.5
2018,10,19,13,0,888.0,96.0,1.2,30.1,661.0,994.64,701.95
2018,10,19,13,15,880.5,95.0,1.2,30.1,639.5,967.98,686.53
2018,10,19,13,30,873.0,94.0,1.2,30.1,618.0,949.51,676.29
2018,10,19,13,45,862.5,91.5,1.15,30.15,588.5,911.67,652.87
2018,10,19,14,0,852.0,89.0,1.1,30.2,559.0,871.23,627.91
2018,10,19,14,15,837.0,86.5,1.1,30.05,524.0,824.64,599.96
2018,10,19,14,30,822.0,84.0,1.1,29.9,489.0,776.25,570.39
2018,10,19,14,45,802.0,80.5,1.1,29.7,448.5,721.42,536.01
2018,10,19,15,0,782.0,77.0,1.1,29.5,408.0,665.8,500.29
2018,10,19,15,15,751.0,73.5,1.1,29.5,363.0,602.41,455.97
2018,10,19,15,30,720.0,70.0,1.1,29.5,318.0,539.92,410.68
2018,10,19,15,45,676.0,64.5,1.0,28.5,270.0,472.15,360.64
2018,10,19,16,0,632.0,59.0,0.9,27.5,222.0,404.88,308.86
2018,10,19,16,15,564.0,52.5,0.9,26.25,175.0,329.42,249.45
2018,10,19,16,30,496.0,46.0,0.9,25.0,128.0,260.76,192.95
2018,10,19,16,45,378.0,36.0,0.95,23.75,86.0,179.6,125.69
2018,10,19,17,0,260.0,26.0,1.0,22.5,44.0,108.18,47.04
2018,10,19,17,15,138.5,14.5,1.05,21.8,23.0,40.07,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.1,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.1,12.8,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,13.3,16.0,33.91,0.0
2018,10,20,6,45,256.5,25.0,1.05,13.85,50.5,109.19,53.65
2018,10,20,7,0,402.0,37.0,1.0,14.4,85.0,191.4,140.47
2018,10,20,7,15,490.0,44.5,1.15,15.2,130.5,260.43,201.95
2018,10,20,7,30,578.0,52.0,1.3,16.0,176.0,339.08,269.53
2018,10,20,7,45,633.5,58.0,1.45,16.75,224.5,408.65,328.41
2018,10,20,8,0,689.0,64.0,1.6,17.5,273.0,483.18,389.04
2018,10,20,8,15,726.0,68.0,1.5,18.45,319.5,545.81,436.93
2018,10,20,8,30,763.0,72.0,1.4,19.4,366.0,613.06,485.81
2018,10,20,8,45,789.5,74.5,1.3,20.35,409.0,672.56,526.27
2018,10,20,9,0,816.0,77.0,1.2,21.3,452.0,732.12,563.61
2018,10,20,9,15,834.0,79.5,1.2,22.4,490.0,784.55,595.39
2018,10,20,9,30,852.0,82.0,1.2,23.5,528.0,835.66,625.4
2018,10,20,9,45,865.5,83.5,1.2,24.6,560.0,879.97,650.13
2018,10,20,10,0,879.0,85.0,1.2,25.7,592.0,911.63,666.15
2018,10,20,10,15,888.0,87.0,1.15,26.5,617.5,946.98,684.41
2018,10,20,10,30,897.0,89.0,1.1,27.3,643.0,979.43,700.41
2018,10,20,10,45,903.5,89.0,1.05,28.1,660.5,1003.95,711.25
2018,10,20,11,0,910.0,89.0,1.0,28.9,678.0,1025.1,719.99
2018,10,20,11,15,913.5,89.5,1.05,29.4,688.0,1040.32,727.99
2018,10,20,11,30,917.0,90.0,1.1,29.9,698.0,1051.85,733.95
2018,10,20,11,45,917.5,90.5,1.15,30.35,700.0,1056.58,736.13
2018,10,20,12,0,918.0,91.0,1.2,30.8,702.0,1057.5,736.25
2018,10,20,12,15,916.0,90.5,1.3,30.95,695.5,1050.88,733.79
2018,10,20,12,30,914.0,90.0,1.4,31.1,689.0,1040.49,729.18
2018,10,20,12,45,909.0,89.5,1.5,31.25,674.5,1023.42,720.53
2018,10,20,13,0,904.0,89.0,1.6,31.4,660.0,1002.81,709.73
2018,10,20,13,15,896.5,87.5,1.65,31.35,638.0,975.22,694.39
2018,10,20,13,30,889.0,86.0,1.7,31.3,616.0,944.47,677.04
2018,10,20,13,45,878.0,84.5,1.8,31.25,587.0,907.58,656.16
2018,10,20,14,0,867.0,83.0,1.9,31.2,558.0,877.81,639.62
2018,10,20,14,15,852.0,81.0,1.9,30.95,522.5,831.34,611.25
2018,10,20,14,30,837.0,79.0,1.9,30.7,487.0,783.04,581.31
2018,10,20,14,45,815.5,76.0,1.95,30.45,446.0,727.08,545.89
2018,10,20,15,0,794.0,73.0,2.0,30.2,405.0,670.45,509.08
2018,10,20,15,15,763.5,69.5,2.0,30.2,360.0,606.91,463.9
2018,10,20,15,30,733.0,66.0,2.0,30.2,315.0,544.23,417.54
2018,10,20,15,45,689.5,61.5,1.85,28.95,267.5,474.4,365.51
2018,10,20,16,0,646.0,57.0,1.7,27.7,220.0,410.43,315.54
2018,10,20,16,15,577.5,50.0,1.55,26.25,172.5,333.46,253.9
2018,10,20,16,30,509.0,43.0,1.4,24.8,125.0,263.45,195.53
2018,10,20,16,45,391.5,34.0,1.25,23.3,84.0,182.75,127.48
2018,10,20,17,0,274.0,25.0,1.1,21.8,43.0,110.44,38.86
2018,10,20,17,15,145.0,14.0,1.1,21.0,22.5,41.21,0.0
2018,10,20,17,30,16.0,3.0,1.1,20.2,2.0,0.0,0.0
2018,10,20,17,45,8.0,1.5,1.05,19.4,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,60.5,6.5,0.85,10.45,8.0,0.0,0.0
2018,10,21,6,30,121.0,13.0,0.9,10.9,16.0,36.35,0.0
2018,10,21,6,45,219.0,23.5,1.0,11.35,43.5,97.59,42.95
2018,10,21,7,0,317.0,34.0,1.1,11.8,71.0,161.12,119.13
2018,10,21,7,15,453.5,42.5,1.15,12.45,123.0,245.19,192.32
2018,10,21,7,30,590.0,51.0,1.2,13.1,175.0,344.94,276.89
2018,10,21,7,45,620.0,59.0,1.3,13.7,218.0,404.39,328.34
2018,10,21,8,0,650.0,67.0,1.4,14.3,261.0,466.07,379.61
2018,10,21,8,15,711.5,67.5,1.35,15.15,312.0,537.75,435.65
2018,10,21,8,30,773.0,68.0,1.3,16.0,363.0,616.75,494.51
2018,10,21,8,45,798.5,71.0,1.3,16.8,406.0,676.45,536.29
2018,10,21,9,0,824.0,74.0,1.3,17.6,449.0,736.13,575.59
2018,10,21,9,15,837.0,78.0,1.25,18.4,486.0,786.58,606.67
2018,10,21,9,30,850.0,82.0,1.2,19.2,523.0,835.34,635.72
2018,10,21,9,45,857.0,86.5,1.15,20.0,554.0,877.45,659.5
2018,10,21,10,0,864.0,91.0,1.1,20.8,585.0,916.95,681.03
2018,10,21,10,15,873.0,92.5,1.1,21.5,610.0,951.89,700.28
2018,10,21,10,30,882.0,94.0,1.1,22.2,635.0,972.03,709.88
2018,10,21,10,45,888.0,95.0,1.1,22.9,652.5,996.89,722.67
2018,10,21,11,0,894.0,96.0,1.1,23.6,670.0,1018.43,733.24
2018,10,21,11,15,897.0,96.0,1.15,24.15,679.5,1032.31,740.5
2018,10,21,11,30,900.0,96.0,1.2,24.7,689.0,1042.58,745.72
2018,10,21,11,45,900.5,96.5,1.25,25.25,691.0,1047.19,747.61
2018,10,21,12,0,901.0,97.0,1.3,25.8,693.0,1048.06,747.4
2018,10,21,12,15,897.0,97.5,1.4,26.25,686.0,1040.62,743.39
2018,10,21,12,30,893.0,98.0,1.5,26.7,679.0,1029.51,737.25
2018,10,21,12,45,885.0,98.5,1.6,27.2,664.0,1010.85,726.29
2018,10,21,13,0,877.0,99.0,1.7,27.7,649.0,1001.32,721.17
2018,10,21,13,15,869.5,97.5,1.85,27.8,627.0,973.73,706.22
2018,10,21,13,30,862.0,96.0,2.0,27.9,605.0,943.01,689.15
2018,10,21,13,45,850.0,94.0,2.15,28.05,576.0,904.67,666.6
2018,10,21,14,0,838.0,92.0,2.3,28.2,547.0,863.85,641.99
2018,10,21,14,15,822.0,89.5,2.4,27.95,511.5,816.85,613.27
2018,10,21,14,30,806.0,87.0,2.5,27.7,476.0,768.17,582.75
2018,10,21,14,45,783.5,84.0,2.55,27.45,435.5,712.6,546.32
2018,10,21,15,0,761.0,81.0,2.6,27.2,395.0,656.47,508.49
2018,10,21,15,15,728.0,77.0,2.6,27.2,350.0,595.42,463.52
2018,10,21,15,30,695.0,73.0,2.6,27.2,305.0,532.29,415.66
2018,10,21,15,45,647.5,67.0,2.65,25.9,257.5,460.44,361.54
2018,10,21,16,0,600.0,61.0,2.7,24.6,210.0,392.26,307.7
2018,10,21,16,15,527.0,53.5,2.45,23.2,163.5,315.13,244.37
2018,10,21,16,30,454.0,46.0,2.2,21.8,117.0,245.44,185.1
2018,10,21,16,45,313.5,34.0,1.95,20.45,74.5,157.44,110.62
2018,10,21,17,0,173.0,22.0,1.7,19.1,32.0,79.31,17.9
2018,10,21,17,15,86.5,11.0,1.65,18.25,16.0,26.78,0.0
2018,10,21,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,6,15,8.0,2.0,1.25,10.3,2.0,0.0,0.0
2018,10,22,6,30,16.0,4.0,1.5,10.9,4.0,6.64,0.0
2018,10,22,6,45,8.0,8.5,1.75,11.45,8.5,8.89,0.0
2018,10,22,7,0,0.0,13.0,2.0,12.0,13.0,9.87,2.44
2018,10,22,7,15,0.0,21.0,2.05,12.55,21.0,15.97,7.91
2018,10,22,7,30,0.0,29.0,2.1,13.1,29.0,22.1,13.32
2018,10,22,7,45,0.0,42.0,2.2,13.6,42.0,32.09,21.98
2018,10,22,8,0,0.0,55.0,2.3,14.1,55.0,42.11,30.57
2018,10,22,8,15,12.5,93.0,2.25,14.7,97.5,82.53,65.1
2018,10,22,8,30,25.0,131.0,2.2,15.3,140.0,136.86,110.64
2018,10,22,8,45,216.5,141.0,2.2,15.9,237.5,314.32,259.46
2018,10,22,9,0,408.0,151.0,2.2,16.5,335.0,500.38,407.11
2018,10,22,9,15,631.5,115.5,2.2,17.15,427.5,669.78,535.66
2018,10,22,9,30,855.0,80.0,2.2,17.8,520.0,838.44,653.33
2018,10,22,9,45,866.5,82.0,2.2,18.45,551.5,881.59,678.79
2018,10,22,10,0,878.0,84.0,2.2,19.1,583.0,911.94,696.28
2018,10,22,10,15,887.5,85.5,2.2,19.7,608.0,947.03,717.07
2018,10,22,10,30,897.0,87.0,2.2,20.3,633.0,979.25,735.65
2018,10,22,10,45,903.0,88.0,2.25,20.85,651.0,1004.35,750.12
2018,10,22,11,0,909.0,89.0,2.3,21.4,669.0,1026.09,762.46
2018,10,22,11,15,913.5,89.5,2.35,21.85,679.5,1042.2,771.5
2018,10,22,11,30,918.0,90.0,2.4,22.3,690.0,1054.67,778.34
2018,10,22,11,45,919.5,89.5,2.45,22.8,692.0,1059.13,780.01
2018,10,22,12,0,921.0,89.0,2.5,23.3,694.0,1059.8,779.47
2018,10,22,12,15,919.5,88.5,2.6,23.5,687.5,1053.6,776.12
2018,10,22,12,30,918.0,88.0,2.7,23.7,681.0,1043.62,770.5
2018,10,22,12,45,913.0,87.5,2.8,23.95,666.5,1026.44,760.12
2018,10,22,13,0,908.0,87.0,2.9,24.2,652.0,1005.73,747.52
2018,10,22,13,15,899.5,85.5,2.95,24.15,629.0,977.05,730.08
2018,10,22,13,30,891.0,84.0,3.0,24.1,606.0,945.26,710.53
2018,10,22,13,45,880.0,82.5,3.1,24.1,577.0,908.29,687.56
2018,10,22,14,0,869.0,81.0,3.2,24.1,548.0,868.77,662.56
2018,10,22,14,15,853.0,79.0,3.25,23.75,512.5,831.07,639.08
2018,10,22,14,30,837.0,77.0,3.3,23.4,477.0,781.95,607.07
2018,10,22,14,45,815.0,74.0,3.35,23.0,436.0,725.64,569.33
2018,10,22,15,0,793.0,71.0,3.4,22.6,395.0,668.71,530.2
2018,10,22,15,15,761.5,67.5,3.4,22.6,350.0,604.59,482.1
2018,10,22,15,30,730.0,64.0,3.4,22.6,305.0,541.45,432.79
2018,10,22,15,45,682.5,59.5,3.4,21.3,257.5,469.56,376.88
2018,10,22,16,0,635.0,55.0,3.4,20.0,210.0,404.07,323.42
2018,10,22,16,15,560.5,48.5,3.25,19.0,163.0,325.59,257.05
2018,10,22,16,30,486.0,42.0,3.1,18.0,116.0,254.71,195.0
2018,10,22,16,45,357.5,32.5,3.0,17.0,76.0,171.16,121.0
2018,10,22,17,0,229.0,23.0,2.9,16.0,36.0,95.37,7.43
2018,10,22,17,15,114.5,11.5,2.75,15.4,18.0,33.2,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.15,9.85,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.3,10.4,4.0,3.15,0.0
2018,10,23,6,45,0.0,17.0,1.4,11.0,17.0,12.98,0.0
2018,10,23,7,0,0.0,30.0,1.5,11.6,30.0,23.71,13.72
2018,10,23,7,15,47.0,48.5,1.6,12.2,58.0,69.65,52.82
2018,10,23,7,30,94.0,67.0,1.7,12.8,86.0,112.72,90.18
2018,10,23,7,45,163.0,84.0,1.75,13.4,127.5,181.01,148.74
2018,10,23,8,0,232.0,101.0,1.8,14.0,169.0,247.72,205.24
2018,10,23,8,15,407.0,99.5,1.85,14.5,242.0,381.88,316.06
2018,10,23,8,30,582.0,98.0,1.9,15.0,315.0,527.6,431.57
2018,10,23,8,45,557.5,115.0,1.9,15.5,342.5,557.66,452.64
2018,10,23,9,0,533.0,132.0,1.9,16.0,370.0,576.17,465.16
2018,10,23,9,15,583.0,133.5,2.0,16.4,414.0,650.71,520.66
2018,10,23,9,30,633.0,135.0,2.1,16.8,458.0,719.43,569.91
2018,10,23,9,45,658.0,136.0,2.2,17.25,490.0,766.78,602.04
2018,10,23,10,0,683.0,137.0,2.3,17.7,522.0,813.13,633.23
2018,10,23,10,15,508.5,195.0,2.4,17.95,488.5,723.1,565.99
2018,10,23,10,30,334.0,253.0,2.5,18.2,455.0,609.85,479.31
2018,10,23,10,45,428.0,232.0,2.6,18.5,498.5,709.11,554.02
2018,10,23,11,0,522.0,211.0,2.7,18.8,542.0,788.27,611.72
2018,10,23,11,15,580.0,195.0,2.75,18.85,567.5,835.99,645.99
2018,10,23,11,30,638.0,179.0,2.8,18.9,593.0,893.23,685.5
2018,10,23,11,45,695.0,161.5,2.9,18.95,613.5,935.46,714.63
2018,10,23,12,0,752.0,144.0,3.0,19.0,634.0,973.59,741.02
2018,10,23,12,15,685.5,164.0,3.0,18.9,607.5,924.88,707.72
2018,10,23,12,30,619.0,184.0,3.0,18.8,581.0,872.26,672.17
2018,10,23,12,45,429.0,230.5,3.05,18.7,503.0,715.46,558.22
2018,10,23,13,0,239.0,277.0,3.1,18.6,425.0,526.93,416.28
2018,10,23,13,15,464.5,204.0,3.0,18.75,478.5,702.35,553.1
2018,10,23,13,30,690.0,131.0,2.9,18.9,532.0,830.29,646.37
2018,10,23,13,45,767.0,109.0,2.8,19.0,534.5,847.71,657.79
2018,10,23,14,0,844.0,87.0,2.7,19.1,537.0,864.46,669.71
2018,10,23,14,15,828.0,84.0,2.6,19.2,501.5,816.72,636.23
2018,10,23,14,30,812.0,81.0,2.5,19.3,466.0,767.32,601.82
2018,10,23,14,45,721.0,89.5,2.35,19.4,409.0,676.63,536.47
2018,10,23,15,0,630.0,98.0,2.2,19.5,352.0,587.29,469.44
2018,10,23,15,15,611.5,88.5,2.2,19.5,312.0,532.36,427.97
2018,10,23,15,30,593.0,79.0,2.2,19.5,272.0,477.68,385.07
2018,10,23,15,45,590.5,67.5,2.0,19.1,234.5,430.36,346.39
2018,10,23,16,0,588.0,56.0,1.8,18.7,197.0,382.1,305.15
2018,10,23,16,15,533.5,49.0,1.6,17.65,154.5,314.66,247.71
2018,10,23,16,30,479.0,42.0,1.4,16.6,112.0,252.56,192.72
2018,10,23,16,45,346.0,31.5,1.2,15.55,72.0,166.96,116.65
2018,10,23,17,0,213.0,21.0,1.0,14.5,32.0,88.99,0.0
2018,10,23,17,15,106.5,10.5,1.05,13.95,16.0,30.87,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,15,14.0,4.0,0.95,10.0,4.0,0.0,0.0
2018,10,24,6,30,28.0,8.0,0.9,10.5,8.0,12.54,0.0
2018,10,24,6,45,163.5,21.5,0.9,10.95,37.5,78.85,12.34
2018,10,24,7,0,299.0,35.0,0.9,11.4,67.0,158.33,115.55
2018,10,24,7,15,366.5,44.0,1.1,12.15,103.5,215.08,168.76
2018,10,24,7,30,434.0,53.0,1.3,12.9,140.0,279.25,225.56
2018,10,24,7,45,519.5,60.5,1.45,13.7,191.0,358.22,292.76
2018,10,24,8,0,605.0,68.0,1.6,14.5,242.0,445.65,364.63
2018,10,24,8,15,689.0,65.0,1.6,15.2,295.0,524.98,427.68
2018,10,24,8,30,773.0,62.0,1.6,15.9,348.0,613.93,495.51
2018,10,24,8,45,789.5,66.5,1.6,16.65,388.0,668.72,533.82
2018,10,24,9,0,806.0,71.0,1.6,17.4,428.0,722.75,569.84
2018,10,24,9,15,830.5,71.5,1.6,18.2,466.5,777.29,605.07
2018,10,24,9,30,855.0,72.0,1.6,19.0,505.0,822.06,632.58
2018,10,24,9,45,866.0,73.5,1.65,19.8,535.5,863.33,657.75
2018,10,24,10,0,877.0,75.0,1.7,20.6,566.0,902.26,681.0
2018,10,24,10,15,884.5,76.5,1.75,21.15,590.0,935.34,700.74
2018,10,24,10,30,892.0,78.0,1.8,21.7,614.0,965.46,718.45
2018,10,24,10,45,897.0,79.0,1.85,22.3,630.5,989.39,731.93
2018,10,24,11,0,902.0,80.0,1.9,22.9,647.0,1009.94,743.3
2018,10,24,11,15,904.0,80.5,2.0,23.3,656.0,1023.35,751.38
2018,10,24,11,30,906.0,81.0,2.1,23.7,665.0,1033.11,757.3
2018,10,24,11,45,905.0,81.0,2.25,24.05,665.5,1035.49,759.36
2018,10,24,12,0,904.0,81.0,2.4,24.4,666.0,1034.14,759.16
2018,10,24,12,15,901.5,80.5,2.5,24.65,659.0,1026.92,755.03
2018,10,24,12,30,899.0,80.0,2.6,24.9,652.0,1016.04,748.67
2018,10,24,12,45,894.0,79.5,2.7,25.15,638.0,999.06,738.42
2018,10,24,13,0,889.0,79.0,2.8,25.4,624.0,978.64,725.99
2018,10,24,13,15,879.5,78.0,2.85,25.45,601.5,949.97,708.22
2018,10,24,13,30,870.0,77.0,2.9,25.5,579.0,918.34,688.46
2018,10,24,13,45,812.5,88.5,2.9,25.55,539.0,866.01,654.11
2018,10,24,14,0,755.0,100.0,2.9,25.6,499.0,802.2,611.46
2018,10,24,14,15,711.5,103.5,2.85,25.4,459.5,746.86,574.44
2018,10,24,14,30,668.0,107.0,2.8,25.2,420.0,687.0,533.46
2018,10,24,14,45,627.5,104.0,2.75,25.0,377.5,623.02,488.24
2018,10,24,15,0,587.0,101.0,2.7,24.8,335.0,560.45,442.12
2018,10,24,15,15,499.0,101.5,2.7,24.8,284.5,464.24,368.82
2018,10,24,15,30,411.0,102.0,2.7,24.8,234.0,384.48,306.13
2018,10,24,15,45,490.5,78.0,2.5,24.0,211.0,385.59,306.61
2018,10,24,16,0,570.0,54.0,2.3,23.2,188.0,371.42,292.87
2018,10,24,16,15,502.5,47.0,2.05,22.2,145.0,299.21,232.18
2018,10,24,16,30,435.0,40.0,1.8,21.2,102.0,233.94,175.58
2018,10,24,16,45,299.0,29.5,1.55,20.25,64.5,150.05,101.45
2018,10,24,17,0,163.0,19.0,1.3,19.3,27.0,73.25,0.0
2018,10,24,17,15,81.5,9.5,1.35,18.75,13.5,24.89,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,0.9,11.2,5.0,0.0,0.0
2018,10,25,6,30,83.0,9.0,0.9,11.7,10.0,25.79,0.0
2018,10,25,6,45,116.5,19.5,0.9,12.15,27.5,63.1,0.0
2018,10,25,7,0,150.0,30.0,0.9,12.6,45.0,100.2,71.48
2018,10,25,7,15,324.0,40.5,0.95,13.25,96.5,195.37,152.62
2018,10,25,7,30,498.0,51.0,1.0,13.9,148.0,307.8,246.73
2018,10,25,7,45,365.0,74.0,1.05,14.55,155.5,288.4,234.75
2018,10,25,8,0,232.0,97.0,1.1,15.2,163.0,244.92,200.86
2018,10,25,8,15,288.0,113.5,1.15,16.05,209.5,310.2,254.62
2018,10,25,8,30,344.0,130.0,1.2,16.9,256.0,396.52,322.44
2018,10,25,8,45,534.0,109.0,1.25,17.75,331.0,536.67,431.01
2018,10,25,9,0,724.0,88.0,1.3,18.6,406.0,684.65,538.77
2018,10,25,9,15,786.5,81.5,1.45,19.5,453.5,754.92,585.47
2018,10,25,9,30,849.0,75.0,1.6,20.4,501.0,830.77,635.67
2018,10,25,9,45,863.5,76.0,1.75,21.3,532.5,865.23,656.51
2018,10,25,10,0,878.0,77.0,1.9,22.2,564.0,906.61,682.22
2018,10,25,10,15,887.5,77.5,1.95,22.9,588.5,940.32,701.86
2018,10,25,10,30,897.0,78.0,2.0,23.6,613.0,971.16,719.53
2018,10,25,10,45,902.5,79.5,2.05,24.3,630.5,996.25,733.37
2018,10,25,11,0,908.0,81.0,2.1,25.0,648.0,1017.96,745.08
2018,10,25,11,15,911.5,81.0,2.15,25.4,657.5,1032.3,753.0
2018,10,25,11,30,915.0,81.0,2.2,25.8,667.0,1043.0,758.79
2018,10,25,11,45,915.5,81.0,2.2,26.25,668.5,1046.91,759.68
2018,10,25,12,0,916.0,81.0,2.2,26.7,670.0,1047.06,758.4
2018,10,25,12,15,912.0,81.5,2.25,26.95,663.0,1039.47,753.6
2018,10,25,12,30,908.0,82.0,2.3,27.2,656.0,1028.19,746.67
2018,10,25,12,45,901.0,82.0,2.3,27.5,641.0,1009.7,734.57
2018,10,25,13,0,894.0,82.0,2.3,27.8,626.0,987.81,720.46
2018,10,25,13,15,887.0,81.0,2.35,27.85,604.5,961.42,704.75
2018,10,25,13,30,880.0,80.0,2.4,27.9,583.0,931.94,686.99
2018,10,25,13,45,869.5,78.0,2.45,28.0,554.5,895.12,664.12
2018,10,25,14,0,859.0,76.0,2.5,28.1,526.0,855.78,639.38
2018,10,25,14,15,844.5,74.5,2.5,28.0,492.0,820.28,617.12
2018,10,25,14,30,830.0,73.0,2.5,27.9,458.0,773.4,586.67
2018,10,25,14,45,808.0,70.0,2.5,27.75,417.5,717.46,549.48
2018,10,25,15,0,786.0,67.0,2.5,27.6,377.0,660.94,511.08
2018,10,25,15,15,754.0,63.5,2.5,27.6,332.5,596.93,464.62
2018,10,25,15,30,722.0,60.0,2.5,27.6,288.0,533.98,416.76
2018,10,25,15,45,675.0,55.0,2.2,26.55,241.5,462.36,361.32
2018,10,25,16,0,628.0,50.0,1.9,25.5,195.0,394.18,306.37
2018,10,25,16,15,514.5,45.5,1.75,24.1,146.0,303.67,233.14
2018,10,25,16,30,401.0,41.0,1.6,22.7,97.0,222.07,165.24
2018,10,25,16,45,266.5,29.0,1.4,21.3,60.0,139.25,91.81
2018,10,25,17,0,132.0,17.0,1.2,19.9,23.0,61.5,0.0
2018,10,25,17,15,66.0,8.5,1.25,19.25,11.5,6.69,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,26,6,15,40.0,4.0,0.8,12.15,4.5,0.0,0.0
2018,10,26,6,30,80.0,8.0,0.8,12.6,9.0,24.5,0.0
2018,10,26,6,45,177.0,20.5,0.8,13.05,34.5,82.16,0.0
2018,10,26,7,0,274.0,33.0,0.8,13.5,60.0,149.46,106.2
2018,10,26,7,15,429.0,38.5,0.9,14.2,108.0,236.79,183.54
2018,10,26,7,30,584.0,44.0,1.0,14.9,156.0,338.08,269.01
2018,10,26,7,45,523.5,60.0,1.1,15.65,181.0,361.97,292.23
2018,10,26,8,0,463.0,76.0,1.2,16.4,206.0,374.84,304.8
2018,10,26,8,15,574.0,74.5,1.1,17.3,263.5,469.32,379.3
2018,10,26,8,30,685.0,73.0,1.0,18.2,321.0,572.68,456.4
2018,10,26,8,45,593.0,102.0,0.9,19.15,335.0,573.02,452.3
2018,10,26,9,0,501.0,131.0,0.8,20.1,349.0,553.74,434.32
2018,10,26,9,15,554.5,131.0,0.75,21.0,391.5,627.91,486.05
2018,10,26,9,30,608.0,131.0,0.7,21.9,434.0,696.95,530.97
2018,10,26,9,45,597.5,144.5,0.65,22.85,457.5,725.18,545.72
2018,10,26,10,0,587.0,158.0,0.6,23.8,481.0,750.32,558.55
2018,10,26,10,15,660.5,142.5,0.6,24.6,521.0,821.28,602.4
2018,10,26,10,30,734.0,127.0,0.6,25.4,561.0,891.4,643.72
2018,10,26,10,45,761.5,122.5,0.6,26.15,584.0,928.48,663.4
2018,10,26,11,0,789.0,118.0,0.6,26.9,607.0,956.4,677.6
2018,10,26,11,15,711.0,147.0,0.7,27.5,592.5,928.79,660.1
2018,10,26,11,30,633.0,176.0,0.8,28.1,578.0,887.02,634.35
2018,10,26,11,45,665.5,165.0,0.9,28.65,588.5,911.21,650.37
2018,10,26,12,0,698.0,154.0,1.0,29.2,599.0,931.97,663.37
2018,10,26,12,15,754.5,133.0,1.1,29.45,610.0,961.65,682.82
2018,10,26,12,30,811.0,112.0,1.2,29.7,621.0,979.86,695.08
2018,10,26,12,45,829.0,103.5,1.3,29.95,613.5,977.16,694.6
2018,10,26,13,0,847.0,95.0,1.4,30.2,606.0,970.28,691.84
2018,10,26,13,15,812.0,101.0,1.5,30.15,577.0,925.82,666.18
2018,10,26,13,30,777.0,107.0,1.6,30.1,548.0,879.26,639.02
2018,10,26,13,45,789.5,97.0,1.65,30.1,525.5,856.33,626.16
2018,10,26,14,0,802.0,87.0,1.7,30.1,503.0,829.51,610.39
2018,10,26,14,15,773.5,87.0,1.7,29.9,466.5,776.26,576.75
2018,10,26,14,30,745.0,87.0,1.7,29.7,430.0,722.3,542.19
2018,10,26,14,45,721.0,83.0,1.7,29.5,390.5,670.83,508.59
2018,10,26,15,0,697.0,79.0,1.7,29.3,351.0,615.32,470.94
2018,10,26,15,15,674.0,72.5,1.7,29.3,310.0,557.73,429.24
2018,10,26,15,30,651.0,66.0,1.7,29.3,269.0,500.68,386.46
2018,10,26,15,45,577.0,63.0,1.35,28.1,221.5,419.79,324.5
2018,10,26,16,0,503.0,60.0,1.0,26.9,174.0,345.17,265.41
2018,10,26,16,15,428.0,51.5,1.0,25.9,132.0,271.37,206.01
2018,10,26,16,30,353.0,43.0,1.0,24.9,90.0,205.32,150.72
2018,10,26,16,45,233.0,29.5,0.95,23.85,55.5,127.59,80.84
2018,10,26,17,0,113.0,16.0,0.9,22.8,21.0,43.45,0.0
2018,10,26,17,15,56.5,8.0,0.95,22.3,10.5,6.29,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.05,13.25,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.1,13.7,6.0,10.7,0.0
2018,10,27,6,45,139.5,20.0,1.15,14.1,32.0,70.34,0.0
2018,10,27,7,0,253.0,34.0,1.2,14.5,58.0,143.27,100.31
2018,10,27,7,15,378.0,42.5,1.4,15.15,102.0,220.86,171.02
2018,10,27,7,30,503.0,51.0,1.6,15.8,146.0,312.21,249.16
2018,10,27,7,45,498.0,63.0,1.75,16.5,178.5,352.79,285.74
2018,10,27,8,0,493.0,75.0,1.9,17.2,211.0,391.99,319.45
2018,10,27,8,15,488.5,90.0,1.85,18.0,244.5,426.34,347.1
2018,10,27,8,30,484.0,105.0,1.8,18.8,278.0,465.64,377.0
2018,10,27,8,45,533.5,110.5,1.75,19.6,322.5,539.57,432.37
2018,10,27,9,0,583.0,116.0,1.7,20.4,367.0,609.73,482.82
2018,10,27,9,15,649.0,110.0,1.7,21.2,412.0,683.04,533.84
2018,10,27,9,30,715.0,104.0,1.7,22.0,457.0,758.32,583.68
2018,10,27,9,45,703.0,115.5,1.7,22.8,481.0,787.38,600.13
2018,10,27,10,0,691.0,127.0,1.7,23.6,505.0,812.97,614.42
2018,10,27,10,15,763.0,112.0,1.8,24.2,546.0,876.77,655.84
2018,10,27,10,30,835.0,97.0,1.9,24.8,587.0,947.9,700.93
2018,10,27,10,45,859.0,92.0,1.95,25.4,609.0,982.45,720.81
2018,10,27,11,0,883.0,87.0,2.0,26.0,631.0,1001.74,731.13
2018,10,27,11,15,886.5,87.5,2.05,26.45,640.5,1016.33,739.11
2018,10,27,11,30,890.0,88.0,2.1,26.9,650.0,1027.38,744.99
2018,10,27,11,45,867.0,96.0,2.15,27.35,644.5,1016.72,737.19
2018,10,27,12,0,844.0,104.0,2.2,27.8,639.0,1015.91,736.07
2018,10,27,12,15,865.5,96.0,2.25,28.05,640.0,1010.84,732.87
2018,10,27,12,30,887.0,88.0,2.3,28.3,641.0,1015.45,736.05
2018,10,27,12,45,880.5,88.0,2.35,28.55,626.5,997.7,724.94
2018,10,27,13,0,874.0,88.0,2.4,28.8,612.0,976.61,711.98
2018,10,27,13,15,865.5,87.0,2.45,28.75,590.0,949.19,695.79
2018,10,27,13,30,857.0,86.0,2.5,28.7,568.0,929.88,684.92
2018,10,27,13,45,828.5,87.5,2.55,28.65,534.5,881.04,654.28
2018,10,27,14,0,800.0,89.0,2.6,28.6,501.0,830.68,622.37
2018,10,27,14,15,784.0,86.0,2.65,28.3,467.0,784.49,593.36
2018,10,27,14,30,768.0,83.0,2.7,28.0,433.0,736.77,562.65
2018,10,27,14,45,699.5,86.5,2.75,27.75,383.0,659.44,509.88
2018,10,27,15,0,631.0,90.0,2.8,27.5,333.0,581.68,454.27
2018,10,27,15,15,597.5,83.5,2.8,27.5,291.5,520.08,408.19
2018,10,27,15,30,564.0,77.0,2.8,27.5,250.0,460.18,361.85
2018,10,27,15,45,516.0,68.0,2.75,26.25,206.5,391.5,308.73
2018,10,27,16,0,468.0,59.0,2.7,25.0,163.0,326.92,256.66
2018,10,27,16,15,414.0,49.5,2.45,23.85,125.0,263.63,203.45
2018,10,27,16,30,360.0,40.0,2.2,22.7,87.0,205.96,152.95
2018,10,27,16,45,243.5,28.0,1.95,21.55,54.0,130.33,80.82
2018,10,27,17,0,127.0,16.0,1.7,20.4,21.0,47.44,0.0
2018,10,27,17,15,63.5,8.0,1.75,19.75,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,15,3.0,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,28,6,30,6.0,3.0,1.9,13.2,3.0,3.75,0.0
2018,10,28,6,45,29.5,18.0,2.1,13.7,20.5,28.06,0.0
2018,10,28,7,0,53.0,33.0,2.3,14.2,38.0,57.65,37.63
2018,10,28,7,15,97.5,50.5,2.45,14.85,66.0,96.49,73.43
2018,10,28,7,30,142.0,68.0,2.6,15.5,94.0,149.53,119.41
2018,10,28,7,45,172.5,86.0,2.8,16.2,126.5,192.84,157.04
2018,10,28,8,0,203.0,104.0,3.0,16.9,159.0,239.38,196.63
2018,10,28,8,15,334.5,105.5,3.05,17.5,215.5,348.04,286.78
2018,10,28,8,30,466.0,107.0,3.1,18.1,272.0,456.7,374.5
2018,10,28,8,45,642.0,86.0,3.15,18.75,343.0,592.69,481.14
2018,10,28,9,0,818.0,65.0,3.2,19.4,414.0,729.02,581.11
2018,10,28,9,15,834.5,67.5,3.25,19.95,450.5,771.5,608.92
2018,10,28,9,30,851.0,70.0,3.3,20.5,487.0,820.18,641.33
2018,10,28,9,45,861.0,73.0,3.3,21.1,517.5,862.08,667.92
2018,10,28,10,0,871.0,76.0,3.3,21.7,548.0,901.6,692.48
2018,10,28,10,15,879.5,76.5,3.35,22.1,571.5,934.02,712.72
2018,10,28,10,30,888.0,77.0,3.4,22.5,595.0,963.57,730.95
2018,10,28,10,45,894.0,78.0,3.45,22.95,612.0,988.22,745.69
2018,10,28,11,0,900.0,79.0,3.5,23.4,629.0,1009.56,758.26
2018,10,28,11,15,902.0,79.5,3.55,23.6,638.0,1022.8,766.23
2018,10,28,11,30,904.0,80.0,3.6,23.8,647.0,1032.42,771.99
2018,10,28,11,45,904.0,80.0,3.65,24.05,648.0,1035.69,773.56
2018,10,28,12,0,904.0,80.0,3.7,24.3,649.0,1035.27,772.88
2018,10,28,12,15,897.5,81.0,3.75,24.35,641.0,1025.75,766.94
2018,10,28,12,30,891.0,82.0,3.8,24.4,633.0,1012.66,758.81
2018,10,28,12,45,881.0,83.5,3.9,24.45,618.0,993.22,746.87
2018,10,28,13,0,871.0,85.0,4.0,24.5,603.0,970.55,732.81
2018,10,28,13,15,861.0,84.0,4.0,24.4,580.5,941.76,714.42
2018,10,28,13,30,851.0,83.0,4.0,24.3,558.0,921.07,701.65
2018,10,28,13,45,837.5,81.5,4.05,24.2,529.0,882.39,676.55
2018,10,28,14,0,824.0,80.0,4.1,24.1,500.0,841.43,649.69
2018,10,28,14,15,793.0,81.0,4.1,23.85,463.0,786.73,612.78
2018,10,28,14,30,762.0,82.0,4.1,23.6,426.0,731.39,574.83
2018,10,28,14,45,626.5,98.0,4.1,23.3,363.5,618.04,492.64
2018,10,28,15,0,491.0,114.0,4.1,23.0,301.0,500.45,402.41
2018,10,28,15,15,422.0,107.5,4.1,23.0,254.5,422.58,341.21
2018,10,28,15,30,353.0,101.0,4.1,23.0,208.0,350.43,282.95
2018,10,28,15,45,258.5,90.5,3.95,22.0,162.0,252.61,203.74
2018,10,28,16,0,164.0,80.0,3.8,21.0,116.0,179.8,143.13
2018,10,28,16,15,174.5,61.5,3.65,20.4,91.0,155.24,121.06
2018,10,28,16,30,185.0,43.0,3.5,19.8,66.0,138.65,103.7
2018,10,28,16,45,148.0,29.5,3.3,19.15,43.0,98.53,58.49
2018,10,28,17,0,111.0,16.0,3.1,18.5,20.0,43.19,0.0
2018,10,28,17,15,55.5,8.0,3.05,18.1,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
