Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.7,10.3,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.8,10.8,4.0,3.15,0.0
2018,10,29,6,45,75.5,18.0,1.85,11.3,23.5,36.08,0.0
2018,10,29,7,0,124.0,32.0,1.9,11.8,43.0,89.14,59.73
2018,10,29,7,15,109.5,44.0,2.15,12.4,58.0,101.56,78.03
2018,10,29,7,30,95.0,56.0,2.4,13.0,73.0,103.9,82.4
2018,10,29,7,45,90.0,75.5,2.65,13.65,95.5,126.96,103.06
2018,10,29,8,0,85.0,95.0,2.9,14.3,118.0,149.28,122.38
2018,10,29,8,15,99.5,115.5,3.15,14.75,147.0,184.45,152.29
2018,10,29,8,30,114.0,136.0,3.4,15.2,176.0,221.01,182.8
2018,10,29,8,45,103.5,150.5,3.65,15.65,190.0,233.59,192.56
2018,10,29,9,0,93.0,165.0,3.9,16.1,204.0,229.04,188.16
2018,10,29,9,15,73.5,178.5,4.0,16.3,211.0,230.05,187.99
2018,10,29,9,30,54.0,192.0,4.1,16.5,218.0,229.57,186.47
2018,10,29,9,45,73.5,213.0,4.2,16.75,251.0,270.94,220.08
2018,10,29,10,0,93.0,234.0,4.3,17.0,284.0,313.74,254.36
2018,10,29,10,15,123.0,247.0,4.3,17.1,316.5,379.74,306.86
2018,10,29,10,30,153.0,260.0,4.3,17.2,349.0,426.3,343.52
2018,10,29,10,45,196.0,267.5,4.3,17.3,384.5,480.02,385.87
2018,10,29,11,0,239.0,275.0,4.3,17.4,420.0,534.65,428.33
2018,10,29,11,15,262.0,275.0,4.3,17.5,436.0,585.05,466.22
2018,10,29,11,30,285.0,275.0,4.3,17.6,452.0,610.68,485.58
2018,10,29,11,45,420.5,236.5,4.25,17.75,498.5,730.47,577.7
2018,10,29,12,0,556.0,198.0,4.2,17.9,545.0,826.36,650.11
2018,10,29,12,15,624.5,172.0,4.2,18.1,558.0,874.79,684.31
2018,10,29,12,30,693.0,146.0,4.2,18.3,571.0,909.56,708.58
2018,10,29,12,45,760.0,123.0,4.2,18.45,579.5,939.78,729.83
2018,10,29,13,0,827.0,100.0,4.2,18.6,588.0,958.29,742.92
2018,10,29,13,15,853.5,90.0,4.2,19.0,577.5,954.04,739.56
2018,10,29,13,30,880.0,80.0,4.2,19.4,567.0,934.1,725.48
2018,10,29,13,45,874.0,76.5,4.2,19.75,539.5,899.56,701.38
2018,10,29,14,0,868.0,73.0,4.2,20.1,512.0,862.21,675.3
2018,10,29,14,15,854.5,70.0,4.1,20.2,477.5,816.57,643.25
2018,10,29,14,30,841.0,67.0,4.0,20.3,443.0,777.23,615.57
2018,10,29,14,45,820.5,64.0,3.9,20.4,403.0,722.12,575.86
2018,10,29,15,0,800.0,61.0,3.8,20.5,363.0,666.32,535.03
2018,10,29,15,15,767.0,58.5,3.8,20.5,319.0,602.37,486.62
2018,10,29,15,30,734.0,56.0,3.8,20.5,275.0,539.5,436.38
2018,10,29,15,45,685.5,51.0,3.3,20.1,228.5,466.51,376.13
2018,10,29,16,0,637.0,46.0,2.8,19.7,182.0,397.11,316.84
2018,10,29,16,15,557.5,40.0,2.45,18.6,137.0,316.53,248.01
2018,10,29,16,30,478.0,34.0,2.1,17.5,92.0,248.16,186.35
2018,10,29,16,45,320.5,24.5,1.75,16.4,56.0,151.93,86.49
2018,10,29,17,0,163.0,15.0,1.4,15.3,20.0,56.96,0.0
2018,10,29,17,15,81.5,7.5,1.45,14.9,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,30,6,15,19.0,3.0,2.2,9.3,2.5,0.0,0.0
2018,10,30,6,30,38.0,6.0,2.3,9.7,5.0,0.0,0.0
2018,10,30,6,45,110.0,18.0,2.4,10.15,25.5,46.28,0.0
2018,10,30,7,0,182.0,30.0,2.5,10.6,46.0,115.75,77.0
2018,10,30,7,15,391.0,36.0,2.85,11.4,97.5,222.29,174.36
2018,10,30,7,30,600.0,42.0,3.2,12.2,149.0,347.38,281.9
2018,10,30,7,45,673.5,45.5,3.55,13.0,198.0,425.45,350.68
2018,10,30,8,0,747.0,49.0,3.9,13.8,247.0,509.77,422.44
2018,10,30,8,15,784.0,52.5,4.05,14.5,293.5,577.01,477.95
2018,10,30,8,30,821.0,56.0,4.2,15.2,340.0,646.03,532.79
2018,10,30,8,45,846.5,58.0,4.35,15.9,382.5,699.31,571.92
2018,10,30,9,0,872.0,60.0,4.5,16.6,425.0,758.58,614.58
2018,10,30,9,15,888.5,62.5,4.5,17.3,463.0,810.74,650.11
2018,10,30,9,30,905.0,65.0,4.5,18.0,501.0,861.38,683.75
2018,10,30,9,45,914.5,67.0,4.5,18.65,531.5,903.35,710.62
2018,10,30,10,0,924.0,69.0,4.5,19.3,562.0,942.75,735.29
2018,10,30,10,15,932.0,69.5,4.55,19.9,586.0,976.03,755.94
2018,10,30,10,30,940.0,70.0,4.6,20.5,610.0,1006.23,774.35
2018,10,30,10,45,946.5,71.0,4.65,21.05,628.0,1032.33,790.05
2018,10,30,11,0,953.0,72.0,4.7,21.6,646.0,1054.95,803.39
2018,10,30,11,15,956.5,72.0,4.75,21.95,655.5,1069.63,812.05
2018,10,30,11,30,960.0,72.0,4.8,22.3,665.0,1080.52,818.33
2018,10,30,11,45,961.0,71.5,4.85,22.7,666.5,1084.34,819.85
2018,10,30,12,0,962.0,71.0,4.9,23.1,668.0,1084.24,818.95
2018,10,30,12,15,958.0,72.0,4.9,23.3,661.0,1077.03,813.63
2018,10,30,12,30,954.0,73.0,4.9,23.5,654.0,1065.97,805.93
2018,10,30,12,45,947.5,73.5,4.95,23.7,639.5,1048.03,794.19
2018,10,30,13,0,941.0,74.0,5.0,23.9,625.0,1026.51,780.14
2018,10,30,13,15,936.0,72.5,5.0,24.0,604.0,1000.46,762.97
2018,10,30,13,30,931.0,71.0,5.0,24.1,583.0,971.07,743.53
2018,10,30,13,45,921.0,69.5,5.0,24.15,554.0,933.95,718.82
2018,10,30,14,0,911.0,68.0,5.0,24.2,525.0,894.12,692.08
2018,10,30,14,15,895.5,66.0,4.9,24.1,489.0,846.56,659.37
2018,10,30,14,30,880.0,64.0,4.8,24.0,453.0,797.19,625.04
2018,10,30,14,45,841.0,64.0,4.7,23.95,408.0,738.36,583.16
2018,10,30,15,0,802.0,64.0,4.6,23.9,363.0,672.06,535.0
2018,10,30,15,15,717.5,66.5,4.6,23.9,309.5,579.12,464.34
2018,10,30,15,30,633.0,69.0,4.6,23.9,256.0,495.96,398.21
2018,10,30,15,45,527.0,64.5,3.9,22.95,202.0,395.88,317.49
2018,10,30,16,0,421.0,60.0,3.2,22.0,148.0,305.55,242.91
2018,10,30,16,15,393.5,48.5,2.8,20.65,114.0,254.92,198.84
2018,10,30,16,30,366.0,37.0,2.4,19.3,80.0,207.12,154.29
2018,10,30,16,45,247.5,25.5,2.05,17.95,48.5,127.31,65.86
2018,10,30,17,0,129.0,14.0,1.7,16.6,17.0,46.92,0.0
2018,10,30,17,15,64.5,7.0,1.7,16.1,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,6,15,21.0,2.5,1.2,9.7,2.0,0.0,0.0
2018,10,31,6,30,42.0,5.0,1.1,10.1,4.0,0.0,0.0
2018,10,31,6,45,116.5,16.5,1.05,10.5,24.0,47.19,0.0
2018,10,31,7,0,191.0,28.0,1.0,10.9,44.0,116.11,74.34
2018,10,31,7,15,240.5,42.5,1.15,11.9,75.5,165.35,128.38
2018,10,31,7,30,290.0,57.0,1.3,12.9,107.0,218.88,176.47
2018,10,31,7,45,292.5,74.0,1.5,13.85,137.5,256.06,209.84
2018,10,31,8,0,295.0,91.0,1.7,14.8,168.0,293.08,241.66
2018,10,31,8,15,440.5,88.5,1.75,15.45,227.5,398.15,328.36
2018,10,31,8,30,586.0,86.0,1.8,16.1,287.0,525.27,428.77
2018,10,31,8,45,713.5,72.5,1.85,16.75,347.5,627.67,506.39
2018,10,31,9,0,841.0,59.0,1.9,17.4,408.0,734.22,582.03
2018,10,31,9,15,853.0,63.0,2.05,18.05,444.0,783.33,614.81
2018,10,31,9,30,865.0,67.0,2.2,18.7,480.0,830.67,646.29
2018,10,31,9,45,871.0,71.5,2.3,19.3,510.0,871.28,672.32
2018,10,31,10,0,877.0,76.0,2.4,19.9,540.0,909.21,696.25
2018,10,31,10,15,882.0,78.5,2.55,20.4,563.0,940.86,716.43
2018,10,31,10,30,887.0,81.0,2.7,20.9,586.0,969.45,734.53
2018,10,31,10,45,894.5,81.5,2.85,21.45,603.5,994.83,750.31
2018,10,31,11,0,902.0,82.0,3.0,22.0,621.0,1016.97,763.97
2018,10,31,11,15,894.5,85.5,3.1,22.35,627.0,1024.24,767.94
2018,10,31,11,30,887.0,89.0,3.2,22.7,633.0,1027.71,769.68
2018,10,31,11,45,901.0,84.5,3.3,23.05,638.0,1039.68,777.25
2018,10,31,12,0,915.0,80.0,3.4,23.4,643.0,1047.94,782.43
2018,10,31,12,15,904.5,81.5,3.4,23.6,633.5,1034.91,773.29
2018,10,31,12,30,894.0,83.0,3.4,23.8,624.0,1018.34,762.12
2018,10,31,12,45,836.5,96.0,3.45,24.0,593.0,978.15,735.59
2018,10,31,13,0,779.0,109.0,3.5,24.2,562.0,922.6,698.59
2018,10,31,13,15,752.0,111.5,3.45,24.35,535.5,889.24,676.18
2018,10,31,13,30,725.0,114.0,3.4,24.5,509.0,847.77,647.91
2018,10,31,13,45,702.0,113.0,3.4,24.6,479.0,804.17,618.4
2018,10,31,14,0,679.0,112.0,3.4,24.7,449.0,759.23,587.66
2018,10,31,14,15,542.5,133.0,3.35,24.7,390.5,632.29,496.46
2018,10,31,14,30,406.0,154.0,3.3,24.7,332.0,524.21,414.42
2018,10,31,14,45,388.5,141.5,3.3,24.7,299.0,478.59,380.61
2018,10,31,15,0,371.0,129.0,3.3,24.7,266.0,433.39,346.09
2018,10,31,15,15,324.0,117.0,3.3,24.7,226.0,353.98,284.0
2018,10,31,15,30,277.0,105.0,3.3,24.7,186.0,295.75,237.03
2018,10,31,15,45,215.0,91.0,2.5,23.75,147.0,231.09,184.13
2018,10,31,16,0,153.0,77.0,1.7,22.8,108.0,172.98,135.77
2018,10,31,16,15,120.5,59.0,1.55,21.85,79.5,130.1,99.54
2018,10,31,16,30,88.0,41.0,1.4,20.9,51.0,90.77,65.29
2018,10,31,16,45,60.0,25.5,1.25,19.9,31.0,55.84,23.0
2018,10,31,17,0,32.0,10.0,1.1,18.9,11.0,16.82,0.0
2018,10,31,17,15,16.0,5.0,1.1,18.75,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,6,15,5.0,1.0,1.15,11.3,1.0,0.0,0.0
2018,11,1,6,30,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,11,1,6,45,10.5,13.5,1.2,12.25,14.0,13.72,0.0
2018,11,1,7,0,11.0,25.0,1.2,12.7,26.0,27.31,12.9
2018,11,1,7,15,21.0,42.0,1.35,13.5,45.0,49.33,34.99
2018,11,1,7,30,31.0,59.0,1.5,14.3,64.0,71.29,54.48
2018,11,1,7,45,24.0,70.5,1.65,15.1,75.0,78.51,61.15
2018,11,1,8,0,17.0,82.0,1.8,15.9,86.0,78.37,61.19
2018,11,1,8,15,101.5,104.0,1.75,16.7,137.5,174.07,142.53
2018,11,1,8,30,186.0,126.0,1.7,17.5,189.0,275.02,225.65
2018,11,1,8,45,264.0,139.5,1.65,18.35,241.0,355.55,289.92
2018,11,1,9,0,342.0,153.0,1.6,19.2,293.0,442.63,357.13
2018,11,1,9,15,390.0,159.0,1.8,20.05,332.5,521.77,416.22
2018,11,1,9,30,438.0,165.0,2.0,20.9,372.0,585.62,462.92
2018,11,1,9,45,522.0,154.0,2.15,21.8,416.5,664.09,520.02
2018,11,1,10,0,606.0,143.0,2.3,22.7,461.0,756.05,583.85
2018,11,1,10,15,690.5,125.5,2.45,23.3,503.5,834.49,636.61
2018,11,1,10,30,775.0,108.0,2.6,23.9,546.0,905.84,683.54
2018,11,1,10,45,784.5,109.0,2.7,24.5,563.5,932.25,699.16
2018,11,1,11,0,794.0,110.0,2.8,25.1,581.0,955.76,713.23
2018,11,1,11,15,821.5,103.0,2.9,25.55,597.0,985.08,731.62
2018,11,1,11,30,849.0,96.0,3.0,26.0,613.0,1011.11,747.78
2018,11,1,11,45,848.0,96.5,3.1,26.4,614.0,1013.81,748.84
2018,11,1,12,0,847.0,97.0,3.2,26.8,615.0,1012.95,747.91
2018,11,1,12,15,780.5,115.5,3.2,27.1,589.0,963.01,714.16
2018,11,1,12,30,714.0,134.0,3.2,27.4,563.0,918.34,684.19
2018,11,1,12,45,785.0,111.5,3.25,27.65,573.0,945.46,702.93
2018,11,1,13,0,856.0,89.0,3.3,27.9,583.0,974.73,722.58
2018,11,1,13,15,813.5,96.0,3.25,28.0,551.5,924.35,688.84
2018,11,1,13,30,771.0,103.0,3.2,28.1,520.0,872.05,654.2
2018,11,1,13,45,742.5,104.5,3.15,28.25,489.0,831.21,626.99
2018,11,1,14,0,714.0,106.0,3.1,28.4,458.0,783.39,594.64
2018,11,1,14,15,759.5,89.0,3.0,28.3,439.5,770.02,586.55
2018,11,1,14,30,805.0,72.0,2.9,28.2,421.0,756.39,578.02
2018,11,1,14,45,749.5,73.5,2.8,28.15,374.5,681.44,525.64
2018,11,1,15,0,694.0,75.0,2.7,28.1,328.0,612.55,476.81
2018,11,1,15,15,658.5,67.5,2.7,28.1,283.5,545.67,426.98
2018,11,1,15,30,623.0,60.0,2.7,28.1,239.0,480.63,376.83
2018,11,1,15,45,579.0,54.0,1.95,26.75,197.5,414.85,324.39
2018,11,1,16,0,535.0,48.0,1.2,25.4,156.0,352.59,272.58
2018,11,1,16,15,442.5,41.5,1.2,24.55,115.0,271.49,206.13
2018,11,1,16,30,350.0,35.0,1.2,23.7,74.0,199.99,144.14
2018,11,1,16,45,228.0,23.5,1.15,22.85,44.0,117.71,43.46
2018,11,1,17,0,106.0,12.0,1.1,22.0,14.0,39.24,0.0
2018,11,1,17,15,53.0,6.0,1.1,21.7,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,15.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,15.3,3.0,0.0,0.0
2018,11,2,6,45,175.0,15.5,0.5,15.45,27.0,64.11,0.0
2018,11,2,7,0,326.0,27.0,0.5,15.6,51.0,162.97,92.65
2018,11,2,7,15,436.0,34.5,0.5,16.15,92.0,241.67,182.33
2018,11,2,7,30,546.0,42.0,0.5,16.7,133.0,328.35,256.78
2018,11,2,7,45,610.0,47.5,0.55,17.25,178.5,396.51,314.56
2018,11,2,8,0,674.0,53.0,0.6,17.8,224.0,474.46,377.44
2018,11,2,8,15,715.5,56.5,0.6,18.5,268.5,541.03,428.5
2018,11,2,8,30,757.0,60.0,0.6,19.2,313.0,609.84,478.85
2018,11,2,8,45,786.5,62.5,0.6,19.95,355.0,670.58,519.67
2018,11,2,9,0,816.0,65.0,0.6,20.7,397.0,731.66,558.92
2018,11,2,9,15,835.5,67.5,0.75,21.55,434.0,784.58,593.48
2018,11,2,9,30,855.0,70.0,0.9,22.4,471.0,827.27,620.6
2018,11,2,9,45,868.0,72.0,1.05,23.3,502.0,870.48,647.63
2018,11,2,10,0,881.0,74.0,1.2,24.2,533.0,911.51,672.83
2018,11,2,10,15,884.5,77.0,1.35,24.9,555.5,942.41,691.72
2018,11,2,10,30,888.0,80.0,1.5,25.6,578.0,970.19,708.6
2018,11,2,10,45,899.0,79.5,1.7,26.35,596.5,997.72,725.82
2018,11,2,11,0,910.0,79.0,1.9,27.1,615.0,1022.13,740.94
2018,11,2,11,15,912.5,80.0,2.05,27.45,624.5,1036.49,750.21
2018,11,2,11,30,915.0,81.0,2.2,27.8,634.0,1047.23,757.36
2018,11,2,11,45,911.0,82.0,2.4,28.1,634.0,1047.63,758.77
2018,11,2,12,0,907.0,83.0,2.6,28.4,634.0,1044.3,757.92
2018,11,2,12,15,907.5,82.5,2.7,28.5,628.5,1040.02,756.12
2018,11,2,12,30,908.0,82.0,2.8,28.6,623.0,1032.06,752.08
2018,11,2,12,45,899.0,82.0,2.9,28.7,607.5,1011.58,740.04
2018,11,2,13,0,890.0,82.0,3.0,28.8,592.0,987.82,725.96
2018,11,2,13,15,837.5,90.5,3.0,28.65,556.0,941.2,696.64
2018,11,2,13,30,785.0,99.0,3.0,28.5,520.0,881.05,658.04
2018,11,2,13,45,819.0,87.0,3.0,28.3,506.0,874.95,656.01
2018,11,2,14,0,853.0,75.0,3.0,28.1,492.0,863.36,649.89
2018,11,2,14,15,825.0,75.5,2.9,27.8,455.0,809.81,614.5
2018,11,2,14,30,797.0,76.0,2.8,27.5,418.0,755.36,578.22
2018,11,2,14,45,741.5,76.5,2.7,27.2,371.0,679.35,525.79
2018,11,2,15,0,686.0,77.0,2.6,26.9,324.0,609.96,476.77
2018,11,2,15,15,651.0,70.0,2.6,26.9,280.5,544.42,427.71
2018,11,2,15,30,616.0,63.0,2.6,26.9,237.0,480.67,378.3
2018,11,2,15,45,558.5,57.0,2.0,25.7,193.5,407.5,320.07
2018,11,2,16,0,501.0,51.0,1.4,24.5,150.0,339.22,263.74
2018,11,2,16,15,405.5,43.0,1.3,23.4,109.0,256.76,195.87
2018,11,2,16,30,310.0,35.0,1.2,22.3,68.0,184.44,132.81
2018,11,2,16,45,195.0,22.5,1.15,21.15,39.5,105.02,28.56
2018,11,2,17,0,80.0,10.0,1.1,20.0,11.0,30.48,0.0
2018,11,2,17,15,40.0,5.0,1.1,19.5,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,6,15,15.5,2.0,1.45,11.35,1.5,0.0,0.0
2018,11,3,6,30,31.0,4.0,1.4,11.8,3.0,0.0,0.0
2018,11,3,6,45,203.0,14.5,1.4,12.25,27.5,71.93,0.0
2018,11,3,7,0,375.0,25.0,1.4,12.7,52.0,178.46,94.98
2018,11,3,7,15,413.0,33.5,1.65,13.8,84.0,231.82,177.15
2018,11,3,7,30,451.0,42.0,1.9,14.9,116.0,284.22,226.96
2018,11,3,7,45,540.5,48.5,2.2,16.05,164.5,365.38,296.73
2018,11,3,8,0,630.0,55.0,2.5,17.2,213.0,455.34,371.31
2018,11,3,8,15,713.0,54.5,2.65,18.0,265.0,537.86,438.0
2018,11,3,8,30,796.0,54.0,2.8,18.8,317.0,629.89,509.46
2018,11,3,8,45,822.5,56.0,3.0,19.6,358.5,682.45,546.87
2018,11,3,9,0,849.0,58.0,3.2,20.4,400.0,741.24,588.11
2018,11,3,9,15,866.5,60.5,3.25,21.15,437.0,793.07,622.66
2018,11,3,9,30,884.0,63.0,3.3,21.9,474.0,843.55,655.5
2018,11,3,9,45,895.0,65.0,3.4,22.65,504.5,885.94,682.32
2018,11,3,10,0,906.0,67.0,3.5,23.4,535.0,925.95,707.15
2018,11,3,10,15,915.5,68.0,3.6,24.05,559.5,960.63,728.35
2018,11,3,10,30,925.0,69.0,3.7,24.7,584.0,992.39,747.45
2018,11,3,10,45,931.0,70.0,3.8,25.4,601.5,1017.58,761.91
2018,11,3,11,0,937.0,71.0,3.9,26.1,619.0,1039.36,774.15
2018,11,3,11,15,931.5,74.0,4.0,26.6,626.0,1048.49,778.68
2018,11,3,11,30,926.0,77.0,4.1,27.1,633.0,1053.76,780.9
2018,11,3,11,45,907.5,83.5,4.15,27.6,629.5,1046.28,774.53
2018,11,3,12,0,889.0,90.0,4.2,28.1,626.0,1034.9,765.86
2018,11,3,12,15,910.5,82.5,4.2,28.35,626.5,1043.44,771.05
2018,11,3,12,30,932.0,75.0,4.2,28.6,627.0,1047.84,773.5
2018,11,3,12,45,864.5,89.5,4.2,28.9,592.0,999.3,740.87
2018,11,3,13,0,797.0,104.0,4.2,29.2,557.0,935.76,698.32
2018,11,3,13,15,640.0,141.0,4.15,29.2,496.0,817.72,618.22
2018,11,3,13,30,483.0,178.0,4.1,29.2,435.0,685.02,524.4
2018,11,3,13,45,364.0,191.0,4.05,29.25,379.0,554.57,428.86
2018,11,3,14,0,245.0,204.0,4.0,29.3,323.0,454.33,352.52
2018,11,3,14,15,372.5,164.0,3.85,29.15,330.0,526.15,409.91
2018,11,3,14,30,500.0,124.0,3.7,29.0,337.0,567.75,443.63
2018,11,3,14,45,387.0,129.0,3.6,28.9,284.5,465.52,365.49
2018,11,3,15,0,274.0,134.0,3.5,28.8,232.0,355.07,280.08
2018,11,3,15,15,189.0,112.5,3.5,28.8,176.0,260.44,205.5
2018,11,3,15,30,104.0,91.0,3.5,28.8,120.0,160.8,125.42
2018,11,3,15,45,89.0,72.0,2.55,27.0,93.5,126.69,98.08
2018,11,3,16,0,74.0,53.0,1.6,25.2,67.0,93.96,71.15
2018,11,3,16,15,68.5,43.0,1.55,23.85,53.5,78.22,57.37
2018,11,3,16,30,63.0,33.0,1.5,22.5,40.0,63.75,43.13
2018,11,3,16,45,33.0,18.5,1.45,21.1,22.0,31.83,1.0
2018,11,3,17,0,3.0,4.0,1.4,19.7,4.0,4.0,0.0
2018,11,3,17,15,1.5,2.0,1.4,19.25,2.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,59.0,13.5,0.95,11.25,16.0,28.29,0.0
2018,11,4,7,0,92.0,24.0,0.9,11.5,30.0,67.12,29.41
2018,11,4,7,15,133.0,40.5,1.1,12.3,57.5,111.86,84.51
2018,11,4,7,30,174.0,57.0,1.3,13.1,85.0,156.51,125.09
2018,11,4,7,45,226.5,71.5,1.5,13.85,120.0,209.15,171.21
2018,11,4,8,0,279.0,86.0,1.7,14.6,155.0,281.01,232.03
2018,11,4,8,15,291.5,102.5,1.6,15.4,186.5,308.08,254.67
2018,11,4,8,30,304.0,119.0,1.5,16.2,218.0,349.45,287.62
2018,11,4,8,45,381.5,123.0,1.4,16.95,264.0,441.65,359.82
2018,11,4,9,0,459.0,127.0,1.3,17.7,310.0,524.03,421.66
2018,11,4,9,15,475.5,137.0,1.3,18.7,342.0,568.76,452.53
2018,11,4,9,30,492.0,147.0,1.3,19.7,374.0,613.31,482.64
2018,11,4,9,45,487.0,160.0,1.3,20.65,397.0,641.77,500.05
2018,11,4,10,0,482.0,173.0,1.3,21.6,420.0,668.14,515.71
2018,11,4,10,15,499.5,177.0,1.4,22.25,443.5,703.49,539.51
2018,11,4,10,30,517.0,181.0,1.5,22.9,467.0,737.73,562.17
2018,11,4,10,45,602.5,159.0,1.6,23.6,502.0,818.3,616.58
2018,11,4,11,0,688.0,137.0,1.7,24.3,537.0,890.19,662.8
2018,11,4,11,15,805.0,110.0,1.85,24.7,585.0,977.69,719.78
2018,11,4,11,30,922.0,83.0,2.0,25.1,633.0,1057.58,770.67
2018,11,4,11,45,932.5,81.0,2.15,25.55,638.0,1069.08,777.53
2018,11,4,12,0,943.0,79.0,2.3,26.0,643.0,1076.82,782.87
2018,11,4,12,15,895.5,88.5,2.4,26.15,619.5,1035.95,757.52
2018,11,4,12,30,848.0,98.0,2.5,26.3,596.0,1004.76,738.71
2018,11,4,12,45,882.5,89.5,2.55,26.5,597.0,1017.65,747.89
2018,11,4,13,0,917.0,81.0,2.6,26.7,598.0,1013.88,745.94
2018,11,4,13,15,912.5,78.5,2.7,26.65,577.0,987.68,730.79
2018,11,4,13,30,908.0,76.0,2.8,26.6,556.0,958.23,713.57
2018,11,4,13,45,871.0,78.5,2.85,26.55,519.0,912.71,684.95
2018,11,4,14,0,834.0,81.0,2.9,26.5,482.0,855.21,647.82
2018,11,4,14,15,758.0,87.0,2.9,26.15,431.0,768.05,589.59
2018,11,4,14,30,682.0,93.0,2.9,25.8,380.0,688.86,535.58
2018,11,4,14,45,710.0,81.0,2.9,25.5,354.5,666.2,521.34
2018,11,4,15,0,738.0,69.0,2.9,25.2,329.0,635.24,500.22
2018,11,4,15,15,629.0,72.0,2.9,25.2,273.5,533.5,423.05
2018,11,4,15,30,520.0,75.0,2.9,25.2,218.0,435.72,346.46
2018,11,4,15,45,430.5,67.5,2.7,23.6,171.5,347.07,276.63
2018,11,4,16,0,341.0,60.0,2.5,22.0,125.0,263.79,208.77
2018,11,4,16,15,300.5,47.0,2.25,20.75,92.5,211.17,163.23
2018,11,4,16,30,260.0,34.0,2.0,19.5,60.0,163.38,117.23
2018,11,4,16,45,168.0,21.5,1.75,18.25,35.0,93.45,0.0
2018,11,4,17,0,76.0,9.0,1.5,17.0,10.0,28.8,0.0
2018,11,4,17,15,38.0,4.5,1.6,16.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.45,10.85,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.5,11.3,2.0,0.0,0.0
2018,11,5,6,45,146.0,13.5,1.55,11.8,21.5,54.54,0.0
2018,11,5,7,0,268.0,24.0,1.6,12.3,41.0,137.93,54.19
2018,11,5,7,15,411.5,30.5,1.85,13.0,82.0,229.43,174.33
2018,11,5,7,30,555.0,37.0,2.1,13.7,123.0,325.38,260.15
2018,11,5,7,45,621.5,41.5,2.35,14.45,168.0,398.25,324.57
2018,11,5,8,0,688.0,46.0,2.6,15.2,213.0,476.81,391.36
2018,11,5,8,15,729.5,49.0,2.75,15.95,257.0,543.05,445.84
2018,11,5,8,30,771.0,52.0,2.9,16.7,301.0,611.58,499.9
2018,11,5,8,45,799.5,54.0,3.05,17.5,342.0,664.27,538.04
2018,11,5,9,0,828.0,56.0,3.2,18.3,383.0,723.49,580.06
2018,11,5,9,15,845.0,59.0,3.35,19.0,419.5,774.63,615.3
2018,11,5,9,30,862.0,62.0,3.5,19.7,456.0,824.45,648.93
2018,11,5,9,45,871.5,65.0,3.65,20.4,486.0,865.99,676.09
2018,11,5,10,0,881.0,68.0,3.8,21.1,516.0,905.13,701.26
2018,11,5,10,15,892.0,69.0,3.85,21.7,540.5,940.48,723.24
2018,11,5,10,30,903.0,70.0,3.9,22.3,565.0,973.09,743.15
2018,11,5,10,45,909.5,71.0,3.95,22.9,582.5,998.3,757.9
2018,11,5,11,0,916.0,72.0,4.0,23.5,600.0,1020.2,770.45
2018,11,5,11,15,920.0,72.0,4.05,23.85,609.5,1034.84,778.93
2018,11,5,11,30,924.0,72.0,4.1,24.2,619.0,1045.88,785.17
2018,11,5,11,45,925.5,72.0,4.1,24.6,621.0,1050.68,786.91
2018,11,5,12,0,927.0,72.0,4.1,25.0,623.0,1051.74,786.38
2018,11,5,12,15,926.0,71.5,4.15,25.15,617.0,1045.85,782.51
2018,11,5,12,30,925.0,71.0,4.2,25.3,611.0,1036.25,776.37
2018,11,5,12,45,921.0,71.0,4.2,25.5,597.5,1020.64,765.9
2018,11,5,13,0,917.0,71.0,4.2,25.7,584.0,1001.52,753.23
2018,11,5,13,15,910.0,70.0,4.15,25.7,563.0,974.83,735.84
2018,11,5,13,30,903.0,69.0,4.1,25.7,542.0,945.03,716.39
2018,11,5,13,45,891.5,67.5,4.05,25.65,513.5,907.54,691.74
2018,11,5,14,0,880.0,66.0,4.0,25.6,485.0,867.57,665.25
2018,11,5,14,15,864.5,64.5,3.95,25.45,451.0,821.99,634.79
2018,11,5,14,30,849.0,63.0,3.9,25.3,417.0,774.74,602.71
2018,11,5,14,45,824.5,60.5,3.8,25.1,377.0,725.37,568.45
2018,11,5,15,0,800.0,58.0,3.7,24.9,337.0,667.45,527.16
2018,11,5,15,15,764.0,55.0,3.7,24.9,293.5,601.13,477.84
2018,11,5,15,30,728.0,52.0,3.7,24.9,250.0,536.22,426.47
2018,11,5,15,45,673.0,48.0,2.9,23.55,204.5,461.06,365.71
2018,11,5,16,0,618.0,44.0,2.1,22.2,159.0,389.89,305.76
2018,11,5,16,15,524.0,37.0,1.9,20.8,115.5,302.3,232.2
2018,11,5,16,30,430.0,30.0,1.7,19.4,72.0,230.09,163.32
2018,11,5,16,45,265.0,19.5,1.55,18.0,41.0,125.11,0.0
2018,11,5,17,0,100.0,9.0,1.4,16.6,10.0,35.82,0.0
2018,11,5,17,15,50.0,4.5,1.4,16.15,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,6,6,45,153.0,12.0,1.25,8.45,21.5,55.67,0.0
2018,11,6,7,0,306.0,24.0,1.2,8.8,43.0,150.76,45.44
2018,11,6,7,15,439.0,31.5,1.45,9.8,84.5,242.57,184.91
2018,11,6,7,30,572.0,39.0,1.7,10.8,126.0,335.59,269.98
2018,11,6,7,45,638.5,44.0,1.9,11.85,171.5,410.41,336.1
2018,11,6,8,0,705.0,49.0,2.1,12.9,217.0,490.69,404.03
2018,11,6,8,15,747.5,52.5,2.3,13.6,262.5,559.26,460.7
2018,11,6,8,30,790.0,56.0,2.5,14.3,308.0,630.11,516.98
2018,11,6,8,45,818.5,59.0,2.65,14.95,350.5,692.02,562.4
2018,11,6,9,0,847.0,62.0,2.8,15.6,393.0,754.14,606.76
2018,11,6,9,15,864.5,65.0,2.8,16.2,430.0,798.77,636.45
2018,11,6,9,30,882.0,68.0,2.8,16.8,467.0,849.67,670.1
2018,11,6,9,45,893.0,70.5,2.85,17.45,498.0,892.51,697.51
2018,11,6,10,0,904.0,73.0,2.9,18.1,529.0,932.98,722.9
2018,11,6,10,15,914.0,74.0,2.9,18.75,553.5,967.98,743.8
2018,11,6,10,30,924.0,75.0,2.9,19.4,578.0,1000.1,762.55
2018,11,6,10,45,930.5,76.0,2.9,20.05,595.5,1025.7,776.76
2018,11,6,11,0,937.0,77.0,2.9,20.7,613.0,1047.91,788.73
2018,11,6,11,15,940.5,77.0,2.95,21.2,622.5,1062.29,796.5
2018,11,6,11,30,944.0,77.0,3.0,21.7,632.0,1072.98,802.04
2018,11,6,11,45,945.0,77.0,3.0,22.2,633.5,1077.34,803.1
2018,11,6,12,0,946.0,77.0,3.0,22.7,635.0,1077.89,801.89
2018,11,6,12,15,941.0,78.0,3.05,23.05,628.0,1069.77,796.16
2018,11,6,12,30,936.0,79.0,3.1,23.4,621.0,1057.94,788.22
2018,11,6,12,45,927.5,79.0,3.15,23.75,605.5,1037.71,774.89
2018,11,6,13,0,919.0,79.0,3.2,24.1,590.0,1014.08,759.46
2018,11,6,13,15,910.5,78.0,3.2,24.25,568.0,985.95,741.27
2018,11,6,13,30,902.0,77.0,3.2,24.4,546.0,954.77,721.04
2018,11,6,13,45,890.0,75.5,3.2,24.5,517.5,916.91,696.34
2018,11,6,14,0,878.0,74.0,3.2,24.6,489.0,886.2,676.46
2018,11,6,14,15,861.0,71.5,3.1,24.55,453.5,837.48,643.55
2018,11,6,14,30,844.0,69.0,3.0,24.5,418.0,787.12,609.18
2018,11,6,14,45,819.5,65.5,2.9,24.4,377.5,728.47,568.38
2018,11,6,15,0,795.0,62.0,2.8,24.3,337.0,669.45,526.46
2018,11,6,15,15,756.5,59.0,2.8,24.3,292.5,601.55,476.3
2018,11,6,15,30,718.0,56.0,2.8,24.3,248.0,535.19,424.26
2018,11,6,15,45,661.0,50.5,2.0,22.6,202.0,457.54,361.92
2018,11,6,16,0,604.0,45.0,1.2,20.9,156.0,384.2,300.34
2018,11,6,16,15,508.5,38.0,1.2,20.05,113.0,301.77,230.9
2018,11,6,16,30,413.0,31.0,1.2,19.2,70.0,224.7,157.13
2018,11,6,16,45,252.0,20.5,1.25,18.35,40.0,120.67,0.0
2018,11,6,17,0,91.0,10.0,1.3,17.5,10.0,34.16,0.0
2018,11,6,17,15,45.5,5.0,1.3,17.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,6,45,144.0,11.0,0.55,11.05,19.5,52.33,0.0
2018,11,7,7,0,288.0,22.0,0.6,11.1,39.0,142.2,23.6
2018,11,7,7,15,423.5,29.5,0.75,11.75,79.5,234.64,175.46
2018,11,7,7,30,559.0,37.0,0.9,12.4,120.0,328.08,260.47
2018,11,7,7,45,626.5,42.0,1.0,13.05,165.0,402.46,325.42
2018,11,7,8,0,694.0,47.0,1.1,13.7,210.0,482.55,392.33
2018,11,7,8,15,736.5,51.0,1.25,14.45,255.0,551.0,447.78
2018,11,7,8,30,779.0,55.0,1.4,15.2,300.0,621.84,502.82
2018,11,7,8,45,807.0,57.5,1.55,15.9,341.5,682.19,546.29
2018,11,7,9,0,835.0,60.0,1.7,16.6,383.0,742.72,588.74
2018,11,7,9,15,853.5,62.5,1.85,17.35,419.5,786.96,618.4
2018,11,7,9,30,872.0,65.0,2.0,18.1,456.0,837.62,652.18
2018,11,7,9,45,885.0,67.0,2.15,18.8,487.0,881.22,680.5
2018,11,7,10,0,898.0,69.0,2.3,19.5,518.0,922.61,707.0
2018,11,7,10,15,907.5,70.5,2.45,20.1,542.5,957.6,729.15
2018,11,7,10,30,917.0,72.0,2.6,20.7,567.0,989.71,749.29
2018,11,7,10,45,924.0,72.0,2.7,21.3,584.0,1014.36,763.88
2018,11,7,11,0,931.0,72.0,2.8,21.9,601.0,1035.67,776.34
2018,11,7,11,15,934.5,72.5,2.9,22.3,610.5,1050.61,785.28
2018,11,7,11,30,938.0,73.0,3.0,22.7,620.0,1061.9,791.99
2018,11,7,11,45,938.5,73.0,3.05,23.1,621.5,1065.74,793.5
2018,11,7,12,0,939.0,73.0,3.1,23.5,623.0,1065.79,792.76
2018,11,7,12,15,937.5,72.5,3.15,23.7,616.5,1059.38,788.58
2018,11,7,12,30,936.0,72.0,3.2,23.9,610.0,1049.22,782.15
2018,11,7,12,45,931.5,70.5,3.25,24.15,595.5,1031.08,770.44
2018,11,7,13,0,927.0,69.0,3.3,24.4,581.0,1009.42,756.55
2018,11,7,13,15,919.5,68.0,3.3,24.4,559.5,982.12,739.28
2018,11,7,13,30,912.0,67.0,3.3,24.4,538.0,951.71,719.93
2018,11,7,13,45,900.0,66.0,3.35,24.45,509.5,914.26,695.89
2018,11,7,14,0,888.0,65.0,3.4,24.5,481.0,874.34,669.94
2018,11,7,14,15,871.5,63.0,3.35,24.3,446.0,827.1,638.57
2018,11,7,14,30,855.0,61.0,3.3,24.1,411.0,778.24,605.59
2018,11,7,14,45,830.5,58.5,3.3,23.95,371.0,721.3,566.21
2018,11,7,15,0,806.0,56.0,3.3,23.8,331.0,670.72,530.58
2018,11,7,15,15,770.0,53.0,3.3,23.8,287.5,604.25,481.24
2018,11,7,15,30,734.0,50.0,3.3,23.8,244.0,539.18,429.64
2018,11,7,15,45,678.5,45.5,2.55,22.3,198.5,462.98,368.0
2018,11,7,16,0,623.0,41.0,1.8,20.8,153.0,390.96,307.15
2018,11,7,16,15,529.5,34.0,1.7,19.5,110.0,303.5,233.19
2018,11,7,16,30,436.0,27.0,1.6,18.2,67.0,225.36,155.99
2018,11,7,16,45,257.0,17.0,1.45,16.9,37.0,119.6,0.0
2018,11,7,17,0,78.0,7.0,1.3,15.6,7.0,28.18,0.0
2018,11,7,17,15,39.0,3.5,1.3,15.2,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
