Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,6,45,88.0,11.5,1.85,6.8,16.5,35.84,0.0
2018,11,8,7,0,176.0,23.0,1.9,7.1,33.0,102.35,0.0
2018,11,8,7,15,299.5,36.5,2.2,8.0,72.0,188.41,142.42
2018,11,8,7,30,423.0,50.0,2.5,8.9,111.0,280.16,227.72
2018,11,8,7,45,506.0,58.5,2.75,9.75,157.0,359.99,298.85
2018,11,8,8,0,589.0,67.0,3.0,10.6,203.0,447.35,374.1
2018,11,8,8,15,643.5,72.5,3.05,11.5,249.0,520.74,435.16
2018,11,8,8,30,698.0,78.0,3.1,12.4,295.0,597.72,496.66
2018,11,8,8,45,737.5,81.5,3.15,13.25,338.5,664.65,547.67
2018,11,8,9,0,777.0,85.0,3.2,14.1,382.0,732.87,596.72
2018,11,8,9,15,804.0,87.5,3.3,15.0,420.5,784.96,632.45
2018,11,8,9,30,831.0,90.0,3.4,15.9,459.0,842.23,671.23
2018,11,8,9,45,855.5,90.0,3.5,16.75,493.0,893.43,704.87
2018,11,8,10,0,880.0,90.0,3.6,17.6,527.0,942.97,736.76
2018,11,8,10,15,894.5,92.5,3.6,18.2,554.5,984.1,762.31
2018,11,8,10,30,909.0,95.0,3.6,18.8,582.0,1022.56,785.75
2018,11,8,10,45,915.0,96.0,3.6,19.4,599.5,1047.9,800.03
2018,11,8,11,0,921.0,97.0,3.6,20.0,617.0,1069.78,812.05
2018,11,8,11,15,924.5,98.0,3.6,20.35,627.0,1085.55,820.82
2018,11,8,11,30,928.0,99.0,3.6,20.7,637.0,1097.58,827.26
2018,11,8,11,45,928.5,99.5,3.6,21.1,638.5,1102.12,828.73
2018,11,8,12,0,929.0,100.0,3.6,21.5,640.0,1102.78,827.88
2018,11,8,12,15,930.5,98.0,3.55,21.7,634.0,1097.56,823.56
2018,11,8,12,30,932.0,96.0,3.5,21.9,628.0,1088.46,816.9
2018,11,8,12,45,931.5,93.5,3.45,22.15,614.5,1072.9,806.0
2018,11,8,13,0,931.0,91.0,3.4,22.4,601.0,1053.6,792.82
2018,11,8,13,15,920.0,90.5,3.25,22.5,578.0,1022.98,771.83
2018,11,8,13,30,909.0,90.0,3.1,22.6,555.0,989.26,748.88
2018,11,8,13,45,892.5,88.5,3.0,22.75,524.5,946.43,720.01
2018,11,8,14,0,876.0,87.0,2.9,22.9,494.0,901.27,689.44
2018,11,8,14,15,854.0,84.5,2.75,22.8,457.0,848.26,653.43
2018,11,8,14,30,832.0,82.0,2.6,22.7,420.0,793.9,616.02
2018,11,8,14,45,800.0,79.0,2.4,22.6,378.0,730.28,571.02
2018,11,8,15,0,768.0,76.0,2.2,22.5,336.0,672.18,529.19
2018,11,8,15,15,725.0,71.5,2.2,22.5,290.5,600.5,475.69
2018,11,8,15,30,682.0,67.0,2.2,22.5,245.0,530.95,421.41
2018,11,8,15,45,606.0,61.0,1.55,20.65,197.0,443.37,351.63
2018,11,8,16,0,530.0,55.0,0.9,18.8,149.0,362.03,284.13
2018,11,8,16,15,414.5,45.0,0.95,18.0,105.0,265.71,204.1
2018,11,8,16,30,299.0,35.0,1.0,17.2,61.0,181.22,123.21
2018,11,8,16,45,165.5,20.0,1.0,16.4,33.0,73.19,0.0
2018,11,8,17,0,32.0,5.0,1.0,15.6,5.0,3.93,0.0
2018,11,8,17,15,16.0,2.5,1.05,15.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,6,45,57.0,10.0,1.35,7.0,13.0,25.29,0.0
2018,11,9,7,0,114.0,20.0,1.3,7.3,26.0,75.67,0.0
2018,11,9,7,15,292.0,33.5,1.25,8.4,69.5,183.52,136.49
2018,11,9,7,30,470.0,47.0,1.2,9.5,113.0,300.51,241.57
2018,11,9,7,45,556.5,53.5,1.15,10.6,159.5,382.55,312.54
2018,11,9,8,0,643.0,60.0,1.1,11.7,206.0,472.21,386.47
2018,11,9,8,15,693.5,65.0,1.05,12.5,252.0,544.71,444.07
2018,11,9,8,30,744.0,70.0,1.0,13.3,298.0,620.43,501.26
2018,11,9,8,45,776.0,73.5,0.95,14.1,340.5,678.74,541.83
2018,11,9,9,0,808.0,77.0,0.9,14.9,383.0,742.73,584.11
2018,11,9,9,15,800.0,87.5,0.9,15.75,415.0,781.88,607.91
2018,11,9,9,30,792.0,98.0,0.9,16.6,447.0,824.6,633.81
2018,11,9,9,45,769.0,112.5,0.85,17.45,470.5,849.56,646.18
2018,11,9,10,0,746.0,127.0,0.8,18.3,494.0,869.9,655.4
2018,11,9,10,15,759.0,129.5,0.85,18.8,518.5,906.63,678.07
2018,11,9,10,30,772.0,132.0,0.9,19.3,543.0,941.0,698.75
2018,11,9,10,45,781.0,134.0,0.9,19.8,560.5,968.26,713.77
2018,11,9,11,0,790.0,136.0,0.9,20.3,578.0,992.6,726.93
2018,11,9,11,15,794.5,136.5,0.95,20.65,587.5,1007.56,735.64
2018,11,9,11,30,799.0,137.0,1.0,21.0,597.0,1019.21,742.51
2018,11,9,11,45,799.5,137.5,1.0,21.3,598.5,1023.38,743.96
2018,11,9,12,0,800.0,138.0,1.0,21.6,600.0,1024.09,743.52
2018,11,9,12,15,794.0,138.5,1.0,21.8,593.0,1014.72,737.23
2018,11,9,12,30,788.0,139.0,1.0,22.0,586.0,1001.99,729.12
2018,11,9,12,45,777.0,139.0,1.05,22.2,571.0,980.42,716.53
2018,11,9,13,0,766.0,139.0,1.1,22.4,556.0,955.86,702.12
2018,11,9,13,15,757.5,136.5,1.15,22.45,535.5,928.09,686.0
2018,11,9,13,30,749.0,134.0,1.2,22.5,515.0,897.61,667.99
2018,11,9,13,45,706.5,134.5,1.25,22.5,478.0,836.79,629.57
2018,11,9,14,0,664.0,135.0,1.3,22.5,441.0,775.43,590.2
2018,11,9,14,15,667.0,127.0,1.25,22.25,415.0,744.13,570.31
2018,11,9,14,30,670.0,119.0,1.2,22.0,389.0,710.25,548.01
2018,11,9,14,45,636.0,113.0,1.2,21.75,348.5,647.47,504.77
2018,11,9,15,0,602.0,107.0,1.2,21.5,308.0,585.35,460.21
2018,11,9,15,15,528.0,99.0,1.2,21.5,258.0,493.01,390.89
2018,11,9,15,30,454.0,91.0,1.2,21.5,208.0,410.85,327.0
2018,11,9,15,45,380.5,78.5,1.05,19.55,163.5,330.46,263.96
2018,11,9,16,0,307.0,66.0,0.9,17.6,119.0,257.37,204.26
2018,11,9,16,15,224.0,49.5,0.95,16.85,82.0,183.19,141.32
2018,11,9,16,30,141.0,33.0,1.0,16.1,45.0,117.78,77.86
2018,11,9,16,45,75.0,18.0,1.1,15.3,24.0,40.31,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.5,3.0,2.36,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.15,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.8,7.6,9.5,15.8,0.0
2018,11,10,7,0,62.0,16.0,0.8,7.5,19.0,44.86,0.0
2018,11,10,7,15,129.5,33.5,0.8,7.85,48.5,105.71,76.23
2018,11,10,7,30,197.0,51.0,0.8,8.2,78.0,174.96,140.97
2018,11,10,7,45,257.5,68.0,0.75,8.6,117.0,237.36,196.16
2018,11,10,8,0,318.0,85.0,0.7,9.0,156.0,306.12,255.09
2018,11,10,8,15,368.5,99.5,0.8,9.6,198.5,371.58,309.83
2018,11,10,8,30,419.0,114.0,0.9,10.2,241.0,441.42,366.34
2018,11,10,8,45,456.5,125.0,1.05,10.85,281.0,501.75,413.88
2018,11,10,9,0,494.0,136.0,1.2,11.5,321.0,564.27,461.86
2018,11,10,9,15,524.5,144.0,1.2,12.2,357.5,619.47,501.8
2018,11,10,9,30,555.0,152.0,1.2,12.9,394.0,675.41,541.13
2018,11,10,9,45,574.5,153.0,1.2,13.65,419.0,713.96,566.67
2018,11,10,10,0,594.0,154.0,1.2,14.4,444.0,751.6,590.65
2018,11,10,10,15,617.5,161.0,1.2,15.2,475.0,798.91,620.85
2018,11,10,10,30,641.0,168.0,1.2,16.0,506.0,851.8,654.12
2018,11,10,10,45,656.0,168.5,1.2,16.75,524.0,881.54,671.09
2018,11,10,11,0,671.0,169.0,1.2,17.5,542.0,908.81,686.52
2018,11,10,11,15,677.5,169.0,1.2,17.9,551.0,924.31,694.98
2018,11,10,11,30,684.0,169.0,1.2,18.3,560.0,936.83,701.71
2018,11,10,11,45,687.5,169.0,1.2,18.7,562.5,943.22,704.54
2018,11,10,12,0,691.0,169.0,1.2,19.1,565.0,946.47,705.55
2018,11,10,12,15,652.5,178.0,1.3,19.25,549.0,912.63,684.53
2018,11,10,12,30,614.0,187.0,1.4,19.4,533.0,870.33,657.97
2018,11,10,12,45,563.5,197.5,1.5,19.5,509.0,823.55,627.67
2018,11,10,13,0,513.0,208.0,1.6,19.6,485.0,775.35,595.03
2018,11,10,13,15,501.0,202.5,1.65,19.6,464.5,746.12,576.03
2018,11,10,13,30,489.0,197.0,1.7,19.6,444.0,715.35,555.5
2018,11,10,13,45,472.0,189.5,1.7,19.55,417.0,676.53,528.64
2018,11,10,14,0,455.0,182.0,1.7,19.5,390.0,636.91,500.87
2018,11,10,14,15,433.5,172.0,1.55,19.15,358.0,590.3,467.1
2018,11,10,14,30,412.0,162.0,1.4,18.8,326.0,543.78,432.89
2018,11,10,14,45,382.5,147.5,1.25,18.45,288.0,471.07,378.53
2018,11,10,15,0,353.0,133.0,1.1,18.1,250.0,416.61,336.69
2018,11,10,15,15,316.5,117.5,1.1,18.1,211.5,358.15,290.62
2018,11,10,15,30,280.0,102.0,1.1,18.1,173.0,302.7,245.65
2018,11,10,15,45,234.5,83.0,1.0,16.35,134.5,240.78,195.38
2018,11,10,16,0,189.0,64.0,0.9,14.6,96.0,183.22,147.06
2018,11,10,16,15,136.5,44.5,0.95,14.05,64.0,126.09,97.35
2018,11,10,16,30,84.0,25.0,1.0,13.5,32.0,72.33,45.19
2018,11,10,16,45,45.5,13.5,1.05,12.95,17.0,26.55,0.0
2018,11,10,17,0,7.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,10,17,15,3.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,11,6,45,51.5,9.0,1.4,4.3,11.5,22.92,0.0
2018,11,11,7,0,103.0,18.0,1.4,4.5,23.0,68.39,0.0
2018,11,11,7,15,210.5,34.0,1.55,5.55,58.0,151.49,109.68
2018,11,11,7,30,318.0,50.0,1.7,6.6,93.0,232.13,188.7
2018,11,11,7,45,400.0,62.0,1.9,7.65,136.5,306.66,255.52
2018,11,11,8,0,482.0,74.0,2.1,8.7,180.0,391.18,328.54
2018,11,11,8,15,541.0,82.0,2.15,9.6,225.0,465.31,390.64
2018,11,11,8,30,600.0,90.0,2.2,10.5,270.0,543.58,453.69
2018,11,11,8,45,646.0,94.0,2.3,11.35,312.5,612.17,507.16
2018,11,11,9,0,692.0,98.0,2.4,12.2,355.0,682.6,559.44
2018,11,11,9,15,710.5,105.0,2.35,13.15,391.0,735.43,595.27
2018,11,11,9,30,729.0,112.0,2.3,14.1,427.0,787.37,629.44
2018,11,11,9,45,738.0,117.5,2.25,15.05,456.0,828.05,654.53
2018,11,11,10,0,747.0,123.0,2.2,16.0,485.0,866.64,677.61
2018,11,11,10,15,763.0,125.0,2.1,16.7,510.0,905.59,700.59
2018,11,11,10,30,779.0,127.0,2.0,17.4,535.0,942.31,721.48
2018,11,11,10,45,782.0,126.5,1.9,18.15,547.0,960.82,729.53
2018,11,11,11,0,785.0,126.0,1.8,18.9,559.0,976.16,735.56
2018,11,11,11,15,780.5,125.0,1.75,19.35,561.5,980.07,735.55
2018,11,11,11,30,776.0,124.0,1.7,19.8,564.0,980.57,733.56
2018,11,11,11,45,747.0,130.0,1.7,20.25,554.5,961.14,719.31
2018,11,11,12,0,718.0,136.0,1.7,20.7,545.0,938.24,703.15
2018,11,11,12,15,707.5,131.5,1.7,20.9,531.0,918.84,690.13
2018,11,11,12,30,697.0,127.0,1.7,21.1,517.0,896.49,675.18
2018,11,11,12,45,636.0,143.5,1.75,21.3,492.5,845.26,641.25
2018,11,11,13,0,575.0,160.0,1.8,21.5,468.0,781.95,598.74
2018,11,11,13,15,681.0,137.0,1.8,21.5,488.0,855.77,651.08
2018,11,11,13,30,787.0,114.0,1.8,21.5,508.0,911.32,688.93
2018,11,11,13,45,776.5,111.0,1.85,21.55,482.0,875.28,665.4
2018,11,11,14,0,766.0,108.0,1.9,21.6,456.0,836.98,641.01
2018,11,11,14,15,744.5,104.0,1.8,21.35,421.0,786.15,606.83
2018,11,11,14,30,723.0,100.0,1.7,21.1,386.0,734.3,571.48
2018,11,11,14,45,693.5,94.0,1.65,20.9,346.0,673.42,529.18
2018,11,11,15,0,664.0,88.0,1.6,20.7,306.0,612.88,485.58
2018,11,11,15,15,619.0,81.5,1.6,20.7,262.5,542.04,431.86
2018,11,11,15,30,574.0,75.0,1.6,20.7,219.0,473.66,378.11
2018,11,11,15,45,509.0,65.5,1.3,18.6,175.0,393.89,315.09
2018,11,11,16,0,444.0,56.0,1.0,16.5,131.0,319.64,253.8
2018,11,11,16,15,345.0,44.0,1.1,15.85,91.0,233.74,180.38
2018,11,11,16,30,246.0,32.0,1.2,15.2,51.0,158.96,100.06
2018,11,11,16,45,137.0,18.5,1.25,14.5,27.5,62.74,0.0
2018,11,11,17,0,28.0,5.0,1.3,13.8,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.5,1.35,13.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,28.0,8.0,1.5,5.0,9.0,6.29,0.0
2018,11,12,7,0,56.0,16.0,1.5,5.2,18.0,32.9,0.0
2018,11,12,7,15,179.5,32.0,1.6,6.45,53.0,135.92,95.38
2018,11,12,7,30,303.0,48.0,1.7,7.7,88.0,223.14,180.24
2018,11,12,7,45,385.5,59.5,1.85,8.95,130.0,296.46,245.69
2018,11,12,8,0,468.0,71.0,2.0,10.2,172.0,380.57,317.84
2018,11,12,8,15,519.5,80.0,2.1,11.1,215.0,449.88,375.94
2018,11,12,8,30,571.0,89.0,2.2,12.0,258.0,522.83,434.83
2018,11,12,8,45,615.0,95.0,2.25,12.9,300.5,590.61,487.35
2018,11,12,9,0,659.0,101.0,2.3,13.8,343.0,660.32,539.02
2018,11,12,9,15,677.5,108.0,2.3,14.55,378.0,711.85,574.7
2018,11,12,9,30,696.0,115.0,2.3,15.3,413.0,762.58,608.95
2018,11,12,9,45,704.5,122.0,2.25,16.1,442.0,803.36,634.69
2018,11,12,10,0,713.0,129.0,2.2,16.9,471.0,842.12,658.48
2018,11,12,10,15,728.0,131.5,2.15,17.6,495.5,879.91,681.36
2018,11,12,10,30,743.0,134.0,2.1,18.3,520.0,915.52,702.32
2018,11,12,10,45,754.0,135.5,2.05,18.95,538.0,943.68,718.04
2018,11,12,11,0,765.0,137.0,2.0,19.6,556.0,969.06,731.8
2018,11,12,11,15,771.0,137.0,1.9,20.2,565.5,984.74,738.53
2018,11,12,11,30,777.0,137.0,1.8,20.8,575.0,997.21,743.23
2018,11,12,11,45,780.0,137.0,1.7,21.4,577.5,1003.34,743.82
2018,11,12,12,0,783.0,137.0,1.6,22.0,580.0,1006.12,742.39
2018,11,12,12,15,768.5,140.0,1.5,22.25,571.0,991.12,730.6
2018,11,12,12,30,754.0,143.0,1.4,22.5,562.0,972.89,717.1
2018,11,12,12,45,732.0,146.0,1.25,22.75,544.5,944.09,696.1
2018,11,12,13,0,710.0,149.0,1.1,23.0,527.0,912.58,673.54
2018,11,12,13,15,701.0,145.0,1.0,23.05,506.0,883.88,654.21
2018,11,12,13,30,692.0,141.0,0.9,23.1,485.0,852.69,633.2
2018,11,12,13,45,678.0,136.0,0.8,23.1,457.5,813.58,607.04
2018,11,12,14,0,664.0,131.0,0.7,23.1,430.0,772.65,579.59
2018,11,12,14,15,641.5,125.5,0.65,22.75,396.5,722.43,547.05
2018,11,12,14,30,619.0,120.0,0.6,22.4,363.0,671.46,513.44
2018,11,12,14,45,588.0,112.5,0.55,22.1,324.5,611.66,472.04
2018,11,12,15,0,557.0,105.0,0.5,21.8,286.0,548.67,427.07
2018,11,12,15,15,511.0,96.0,0.5,21.8,244.0,480.49,376.54
2018,11,12,15,30,465.0,87.0,0.5,21.8,202.0,415.6,326.64
2018,11,12,15,45,402.0,74.0,0.6,20.05,159.5,340.06,269.02
2018,11,12,16,0,339.0,61.0,0.7,18.3,117.0,270.66,213.17
2018,11,12,16,15,252.0,45.0,0.75,17.7,79.5,193.19,147.27
2018,11,12,16,30,165.0,29.0,0.8,17.1,42.0,121.48,71.97
2018,11,12,16,45,88.5,15.5,0.85,16.45,22.0,43.45,0.0
2018,11,12,17,0,12.0,2.0,0.9,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,0.9,15.45,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,45,7.0,6.0,1.15,8.35,6.5,0.0,0.0
2018,11,13,7,0,14.0,12.0,1.1,8.4,13.0,14.53,0.0
2018,11,13,7,15,16.0,27.0,1.05,8.8,28.5,33.57,18.76
2018,11,13,7,30,18.0,42.0,1.0,9.2,44.0,50.27,36.7
2018,11,13,7,45,24.5,58.5,0.95,9.6,63.0,70.82,55.31
2018,11,13,8,0,31.0,75.0,0.9,10.0,82.0,91.86,74.05
2018,11,13,8,15,24.0,90.0,1.1,10.65,96.0,103.05,83.75
2018,11,13,8,30,17.0,105.0,1.3,11.3,110.0,103.28,83.78
2018,11,13,8,45,30.0,122.0,1.45,11.9,132.5,141.02,115.94
2018,11,13,9,0,43.0,139.0,1.6,12.5,155.0,169.62,139.88
2018,11,13,9,15,39.0,149.0,1.55,13.1,164.5,176.99,145.27
2018,11,13,9,30,35.0,159.0,1.5,13.7,174.0,184.31,150.55
2018,11,13,9,45,42.5,170.5,1.5,14.35,190.0,203.53,165.91
2018,11,13,10,0,50.0,182.0,1.5,15.0,206.0,223.37,181.53
2018,11,13,10,15,53.5,170.5,1.55,15.75,197.0,212.96,172.6
2018,11,13,10,30,57.0,159.0,1.6,16.5,188.0,203.65,164.75
2018,11,13,10,45,106.0,202.0,1.6,17.25,258.5,323.73,260.83
2018,11,13,11,0,155.0,245.0,1.6,18.0,329.0,426.7,339.61
2018,11,13,11,15,121.5,235.0,1.6,18.25,301.5,381.62,303.11
2018,11,13,11,30,88.0,225.0,1.6,18.5,274.0,312.04,248.45
2018,11,13,11,45,127.5,235.0,1.65,18.8,306.5,388.69,308.75
2018,11,13,12,0,167.0,245.0,1.7,19.1,339.0,441.44,349.3
2018,11,13,12,15,141.0,234.0,1.5,18.95,312.5,400.82,317.17
2018,11,13,12,30,115.0,223.0,1.3,18.8,286.0,360.2,285.42
2018,11,13,12,45,69.5,208.5,1.1,18.6,246.5,273.33,217.07
2018,11,13,13,0,24.0,194.0,0.9,18.4,207.0,191.68,151.46
2018,11,13,13,15,26.0,188.5,0.8,18.2,202.0,188.44,149.5
2018,11,13,13,30,28.0,183.0,0.7,18.0,197.0,203.67,161.9
2018,11,13,13,45,53.0,183.5,0.6,17.8,208.0,228.1,182.38
2018,11,13,14,0,78.0,184.0,0.5,17.6,219.0,251.56,201.79
2018,11,13,14,15,45.0,151.5,0.55,17.2,171.5,184.09,147.65
2018,11,13,14,30,12.0,119.0,0.6,16.8,124.0,109.0,86.09
2018,11,13,14,45,146.0,105.5,0.6,16.45,153.0,223.76,184.55
2018,11,13,15,0,280.0,92.0,0.6,16.1,182.0,333.46,273.8
2018,11,13,15,15,151.0,83.5,0.6,16.1,131.0,205.23,167.89
2018,11,13,15,30,22.0,75.0,0.6,16.1,80.0,83.77,65.45
2018,11,13,15,45,15.0,61.5,0.75,15.25,64.5,66.02,50.5
2018,11,13,16,0,8.0,48.0,0.9,14.4,49.0,44.16,31.61
2018,11,13,16,15,7.5,33.5,0.95,14.05,34.5,30.82,19.67
2018,11,13,16,30,7.0,19.0,1.0,13.7,20.0,18.99,6.37
2018,11,13,16,45,6.0,10.0,1.0,13.35,10.5,10.0,0.0
2018,11,13,17,0,5.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,11,13,17,15,2.5,0.5,1.0,12.8,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,6,45,30.0,7.0,1.1,5.35,8.0,0.0,0.0
2018,11,14,7,0,60.0,14.0,1.1,5.4,16.0,32.83,0.0
2018,11,14,7,15,145.5,30.5,1.05,6.15,46.0,118.28,76.55
2018,11,14,7,30,231.0,47.0,1.0,6.9,76.0,188.74,151.34
2018,11,14,7,45,293.5,63.5,1.0,7.7,115.0,253.31,209.49
2018,11,14,8,0,356.0,80.0,1.0,8.5,154.0,324.47,270.94
2018,11,14,8,15,402.5,93.0,1.1,9.2,194.5,387.52,324.23
2018,11,14,8,30,449.0,106.0,1.2,9.9,235.0,454.49,378.9
2018,11,14,8,45,481.0,117.0,1.3,10.65,273.5,512.03,424.19
2018,11,14,9,0,513.0,128.0,1.4,11.4,312.0,571.23,469.39
2018,11,14,9,15,550.5,133.0,1.45,12.2,349.0,629.3,512.2
2018,11,14,9,30,588.0,138.0,1.5,13.0,386.0,688.53,554.39
2018,11,14,9,45,621.5,139.5,1.6,13.85,418.0,747.44,594.98
2018,11,14,10,0,655.0,141.0,1.7,14.7,450.0,801.3,631.08
2018,11,14,10,15,671.5,143.5,1.8,15.45,474.0,839.28,655.62
2018,11,14,10,30,688.0,146.0,1.9,16.2,498.0,875.27,678.68
2018,11,14,10,45,672.5,148.5,2.0,16.9,502.0,877.55,678.37
2018,11,14,11,0,657.0,151.0,2.1,17.6,506.0,876.41,676.15
2018,11,14,11,15,684.0,151.0,2.15,18.1,526.0,912.32,699.68
2018,11,14,11,30,711.0,151.0,2.2,18.6,546.0,945.72,720.98
2018,11,14,11,45,717.0,150.0,2.2,19.05,549.5,953.7,724.64
2018,11,14,12,0,723.0,149.0,2.2,19.5,553.0,958.53,726.59
2018,11,14,12,15,701.0,154.5,2.2,19.75,542.5,938.63,712.58
2018,11,14,12,30,679.0,160.0,2.2,20.0,532.0,915.65,696.84
2018,11,14,12,45,646.5,165.5,2.2,20.25,513.0,879.25,671.99
2018,11,14,13,0,614.0,171.0,2.2,20.5,494.0,834.5,641.38
2018,11,14,13,15,601.5,167.5,2.15,20.5,473.5,805.31,621.72
2018,11,14,13,30,589.0,164.0,2.1,20.5,453.0,774.28,600.58
2018,11,14,13,45,571.0,158.5,2.05,20.55,425.5,734.34,572.86
2018,11,14,14,0,553.0,153.0,2.0,20.6,398.0,693.35,543.97
2018,11,14,14,15,528.5,145.5,1.85,20.25,365.5,643.84,508.41
2018,11,14,14,30,504.0,138.0,1.7,19.9,333.0,594.37,472.28
2018,11,14,14,45,472.0,128.0,1.55,19.55,295.5,536.71,429.23
2018,11,14,15,0,440.0,118.0,1.4,19.2,258.0,480.45,386.24
2018,11,14,15,15,394.0,105.5,1.4,19.2,217.5,413.7,334.02
2018,11,14,15,30,348.0,93.0,1.4,19.2,177.0,350.5,283.06
2018,11,14,15,45,287.5,76.0,1.25,17.15,136.0,277.88,224.59
2018,11,14,16,0,227.0,59.0,1.1,15.1,95.0,211.16,168.9
2018,11,14,16,15,166.0,42.0,1.1,14.55,63.5,139.79,106.91
2018,11,14,16,30,105.0,25.0,1.1,14.0,32.0,81.77,42.42
2018,11,14,16,45,55.0,13.0,1.15,13.45,16.5,29.83,0.0
2018,11,14,17,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.2,12.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,6,45,10.5,5.0,1.25,5.7,5.5,0.0,0.0
2018,11,15,7,0,21.0,10.0,1.2,5.6,11.0,15.51,0.0
2018,11,15,7,15,97.0,27.5,1.2,6.35,38.5,83.76,49.84
2018,11,15,7,30,173.0,45.0,1.2,7.1,66.0,148.62,118.29
2018,11,15,7,45,239.5,62.5,1.2,7.8,104.5,223.84,185.15
2018,11,15,8,0,306.0,80.0,1.2,8.5,143.0,295.58,247.47
2018,11,15,8,15,298.5,92.0,1.35,9.2,165.0,320.59,269.75
2018,11,15,8,30,291.0,104.0,1.5,9.9,187.0,328.94,277.7
2018,11,15,8,45,363.5,115.5,1.65,10.6,234.5,424.81,356.35
2018,11,15,9,0,436.0,127.0,1.8,11.3,282.0,510.78,424.58
2018,11,15,9,15,482.5,137.0,1.75,12.0,325.0,578.75,475.69
2018,11,15,9,30,529.0,147.0,1.7,12.7,368.0,648.86,526.78
2018,11,15,9,45,537.5,156.5,1.7,13.4,395.0,686.37,552.02
2018,11,15,10,0,546.0,166.0,1.7,14.1,422.0,722.57,576.02
2018,11,15,10,15,563.5,170.5,1.75,14.8,446.0,760.05,601.22
2018,11,15,10,30,581.0,175.0,1.8,15.5,470.0,796.23,624.78
2018,11,15,10,45,594.0,177.0,1.85,16.25,487.5,823.53,641.71
2018,11,15,11,0,607.0,179.0,1.9,17.0,505.0,848.85,657.25
2018,11,15,11,15,614.5,179.5,1.85,17.45,514.0,864.67,665.88
2018,11,15,11,30,622.0,180.0,1.8,17.9,523.0,878.02,672.94
2018,11,15,11,45,625.0,179.0,1.8,18.35,524.5,882.44,674.53
2018,11,15,12,0,628.0,178.0,1.8,18.8,526.0,884.18,674.54
2018,11,15,12,15,607.0,182.5,1.8,19.0,516.0,865.21,661.19
2018,11,15,12,30,586.0,187.0,1.8,19.2,506.0,843.81,646.49
2018,11,15,12,45,555.0,191.5,1.8,19.45,487.5,810.24,622.95
2018,11,15,13,0,524.0,196.0,1.8,19.7,469.0,775.02,597.93
2018,11,15,13,15,513.0,190.5,1.8,19.7,449.0,746.74,578.87
2018,11,15,13,30,502.0,185.0,1.8,19.7,429.0,716.86,558.45
2018,11,15,13,45,486.5,177.5,1.8,19.75,403.0,679.26,532.17
2018,11,15,14,0,471.0,170.0,1.8,19.8,377.0,640.75,504.94
2018,11,15,14,15,448.5,160.5,1.6,19.45,345.5,593.47,470.28
2018,11,15,14,30,426.0,151.0,1.4,19.1,314.0,546.32,435.22
2018,11,15,14,45,396.5,138.5,1.25,18.7,278.0,490.99,393.63
2018,11,15,15,0,367.0,126.0,1.1,18.3,242.0,437.05,352.18
2018,11,15,15,15,327.0,111.0,1.1,18.3,203.5,361.39,293.05
2018,11,15,15,30,287.0,96.0,1.1,18.3,165.0,303.81,246.28
2018,11,15,15,45,237.5,77.0,1.05,16.35,126.5,238.91,193.63
2018,11,15,16,0,188.0,58.0,1.0,14.4,88.0,178.64,142.97
2018,11,15,16,15,133.0,40.0,1.05,13.85,57.5,121.99,92.79
2018,11,15,16,30,78.0,22.0,1.1,13.3,27.0,65.81,30.67
2018,11,15,16,45,40.5,11.5,1.15,12.7,14.0,23.55,0.0
2018,11,15,17,0,3.0,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,16,6,45,8.0,5.5,1.1,4.65,5.5,0.0,0.0
2018,11,16,7,0,16.0,11.0,1.1,4.7,11.0,14.48,0.0
2018,11,16,7,15,92.0,27.5,1.1,5.5,37.5,81.7,44.96
2018,11,16,7,30,168.0,44.0,1.1,6.3,64.0,145.6,115.62
2018,11,16,7,45,256.0,60.0,1.15,7.15,104.5,230.09,190.55
2018,11,16,8,0,344.0,76.0,1.2,8.0,145.0,313.58,262.79
2018,11,16,8,15,396.5,88.0,1.25,8.7,185.5,378.6,318.06
2018,11,16,8,30,449.0,100.0,1.3,9.4,226.0,448.18,375.18
2018,11,16,8,45,488.5,109.0,1.35,10.15,265.0,508.8,423.14
2018,11,16,9,0,528.0,118.0,1.4,10.9,304.0,571.74,471.3
2018,11,16,9,15,539.0,129.5,1.35,11.7,336.0,616.25,502.71
2018,11,16,9,30,550.0,141.0,1.3,12.5,368.0,659.99,532.58
2018,11,16,9,45,548.0,152.5,1.25,13.3,393.0,691.23,552.19
2018,11,16,10,0,546.0,164.0,1.2,14.1,418.0,720.43,569.87
2018,11,16,10,15,564.0,168.0,1.2,14.8,442.0,757.78,594.17
2018,11,16,10,30,582.0,172.0,1.2,15.5,466.0,793.86,616.77
2018,11,16,10,45,595.0,174.5,1.2,16.25,483.5,821.75,633.26
2018,11,16,11,0,608.0,177.0,1.2,17.0,501.0,847.66,648.34
2018,11,16,11,15,616.5,177.5,1.15,17.5,511.0,864.51,657.07
2018,11,16,11,30,625.0,178.0,1.1,18.0,521.0,878.91,664.26
2018,11,16,11,45,630.0,177.0,1.1,18.5,523.5,885.4,667.02
2018,11,16,12,0,635.0,176.0,1.1,19.0,526.0,896.2,672.88
2018,11,16,12,15,639.0,172.5,1.05,19.3,521.5,893.82,669.74
2018,11,16,12,30,643.0,169.0,1.0,19.6,517.0,888.4,664.92
2018,11,16,12,45,644.5,164.0,0.95,19.9,505.5,876.02,655.67
2018,11,16,13,0,646.0,159.0,0.9,20.2,494.0,860.7,644.7
2018,11,16,13,15,636.0,154.5,0.85,20.35,473.5,831.94,625.26
2018,11,16,13,30,626.0,150.0,0.8,20.5,453.0,800.89,604.45
2018,11,16,13,45,611.0,144.5,0.75,20.65,426.5,755.54,573.83
2018,11,16,14,0,596.0,139.0,0.7,20.8,400.0,716.15,547.21
2018,11,16,14,15,573.0,132.5,0.6,20.6,367.5,667.75,513.93
2018,11,16,14,30,550.0,126.0,0.5,20.4,335.0,619.16,479.66
2018,11,16,14,45,519.0,117.0,0.4,20.2,298.0,561.65,438.02
2018,11,16,15,0,488.0,108.0,0.3,20.0,261.0,505.33,396.29
2018,11,16,15,15,437.5,97.5,0.3,20.0,220.0,435.6,343.81
2018,11,16,15,30,387.0,87.0,0.3,20.0,179.0,369.76,292.55
2018,11,16,15,45,327.0,72.5,0.35,18.65,139.0,298.17,236.52
2018,11,16,16,0,267.0,58.0,0.4,17.3,99.0,232.51,182.76
2018,11,16,16,15,193.0,41.5,0.4,16.85,66.0,164.29,123.44
2018,11,16,16,30,119.0,25.0,0.4,16.4,33.0,96.35,42.18
2018,11,16,16,45,62.5,13.0,0.4,15.95,17.0,32.71,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.5,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.4,15.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,6.0,5.0,1.0,6.5,5.0,0.0,0.0
2018,11,17,7,0,12.0,10.0,1.0,6.5,10.0,12.24,0.0
2018,11,17,7,15,98.0,26.5,1.0,7.1,37.0,82.56,40.44
2018,11,17,7,30,184.0,43.0,1.0,7.7,64.0,162.99,128.38
2018,11,17,7,45,284.0,57.0,1.0,8.3,105.5,241.76,198.92
2018,11,17,8,0,384.0,71.0,1.0,8.9,147.0,331.41,276.0
2018,11,17,8,15,423.5,82.0,1.05,9.55,184.0,388.98,324.85
2018,11,17,8,30,463.0,93.0,1.1,10.2,221.0,449.78,374.65
2018,11,17,8,45,518.5,99.5,1.1,10.85,263.5,519.65,429.66
2018,11,17,9,0,574.0,106.0,1.1,11.5,306.0,599.11,489.62
2018,11,17,9,15,619.5,108.0,1.05,12.4,344.0,664.34,535.12
2018,11,17,9,30,665.0,110.0,1.0,13.3,382.0,730.55,579.28
2018,11,17,9,45,707.0,107.5,0.95,14.2,416.0,789.24,616.45
2018,11,17,10,0,749.0,105.0,0.9,15.1,450.0,847.52,652.11
2018,11,17,10,15,762.5,107.0,0.85,15.8,474.0,883.84,672.33
2018,11,17,10,30,776.0,109.0,0.8,16.5,498.0,917.91,690.9
2018,11,17,10,45,785.0,110.5,0.8,17.2,515.0,944.47,705.23
2018,11,17,11,0,794.0,112.0,0.8,17.9,532.0,968.22,717.75
2018,11,17,11,15,798.5,113.0,0.8,18.35,541.5,983.81,725.71
2018,11,17,11,30,803.0,114.0,0.8,18.8,551.0,996.2,731.83
2018,11,17,11,45,804.0,113.0,0.8,19.2,552.0,990.91,727.0
2018,11,17,12,0,805.0,112.0,0.8,19.6,553.0,990.71,725.86
2018,11,17,12,15,772.0,122.0,0.85,19.8,541.0,974.25,716.03
2018,11,17,12,30,739.0,132.0,0.9,20.0,529.0,946.17,698.98
2018,11,17,12,45,692.0,143.5,0.9,20.15,508.0,902.49,671.0
2018,11,17,13,0,645.0,155.0,0.9,20.3,487.0,855.94,641.08
2018,11,17,13,15,634.5,151.0,0.95,20.3,467.0,827.28,624.04
2018,11,17,13,30,624.0,147.0,1.0,20.3,447.0,796.38,605.03
2018,11,17,13,45,608.0,142.0,1.05,20.35,420.5,757.42,580.1
2018,11,17,14,0,592.0,137.0,1.1,20.4,394.0,710.86,549.47
2018,11,17,14,15,568.5,130.5,1.1,20.15,361.5,662.24,516.86
2018,11,17,14,30,545.0,124.0,1.1,19.9,329.0,613.47,483.02
2018,11,17,14,45,512.5,115.5,1.15,19.65,292.5,555.63,441.58
2018,11,17,15,0,480.0,107.0,1.2,19.4,256.0,499.12,399.74
2018,11,17,15,15,434.5,96.5,1.2,19.4,216.5,433.17,348.45
2018,11,17,15,30,389.0,86.0,1.2,19.4,177.0,370.64,298.18
2018,11,17,15,45,328.0,72.0,1.0,17.55,138.0,298.94,240.28
2018,11,17,16,0,267.0,58.0,0.8,15.7,99.0,233.28,185.25
2018,11,17,16,15,190.0,41.5,0.9,14.85,65.5,163.68,123.97
2018,11,17,16,30,113.0,25.0,1.0,14.0,32.0,93.76,36.78
2018,11,17,16,45,59.0,13.0,1.05,13.1,16.5,31.55,0.0
2018,11,17,17,0,5.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.1,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
