Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,45,10.0,5.0,0.6,6.75,5.0,0.0,0.0
2018,11,18,7,0,20.0,10.0,0.6,6.7,10.0,15.16,0.0
2018,11,18,7,15,86.5,27.0,0.65,7.05,35.5,78.61,32.57
2018,11,18,7,30,153.0,44.0,0.7,7.4,61.0,140.5,109.61
2018,11,18,7,45,231.0,61.5,0.8,7.75,100.0,209.29,172.06
2018,11,18,8,0,309.0,79.0,0.9,8.1,139.0,297.13,247.99
2018,11,18,8,15,349.5,91.0,0.9,8.5,174.5,352.67,295.5
2018,11,18,8,30,390.0,103.0,0.9,8.9,210.0,411.68,344.33
2018,11,18,8,45,452.5,112.0,0.9,9.3,254.0,486.33,404.02
2018,11,18,9,0,515.0,121.0,0.9,9.7,298.0,565.42,464.85
2018,11,18,9,15,557.5,124.0,0.95,10.45,334.5,625.06,508.8
2018,11,18,9,30,600.0,127.0,1.0,11.2,371.0,692.17,556.36
2018,11,18,9,45,639.5,127.0,1.05,11.9,404.0,750.39,595.96
2018,11,18,10,0,679.0,127.0,1.1,12.6,437.0,808.28,634.49
2018,11,18,10,15,700.0,128.0,1.2,13.35,462.5,849.22,661.03
2018,11,18,10,30,721.0,129.0,1.3,14.1,488.0,888.33,686.21
2018,11,18,10,45,738.0,128.0,1.35,14.85,506.0,919.14,704.76
2018,11,18,11,0,755.0,127.0,1.4,15.6,524.0,947.41,721.58
2018,11,18,11,15,763.0,127.5,1.45,16.2,534.5,965.61,732.06
2018,11,18,11,30,771.0,128.0,1.5,16.8,545.0,980.77,740.7
2018,11,18,11,45,775.5,127.0,1.55,17.4,547.5,987.39,743.82
2018,11,18,12,0,780.0,126.0,1.6,18.0,550.0,990.73,745.02
2018,11,18,12,15,751.5,134.0,1.55,18.4,539.0,967.76,728.09
2018,11,18,12,30,723.0,142.0,1.5,18.8,528.0,941.47,709.42
2018,11,18,12,45,680.5,151.5,1.45,19.2,508.0,899.64,680.46
2018,11,18,13,0,638.0,161.0,1.4,19.6,488.0,855.07,649.75
2018,11,18,13,15,628.5,156.5,1.3,19.75,467.5,827.03,630.25
2018,11,18,13,30,619.0,152.0,1.2,19.9,447.0,790.41,604.65
2018,11,18,13,45,604.5,146.5,1.15,20.05,421.0,753.08,579.17
2018,11,18,14,0,590.0,141.0,1.1,20.2,395.0,714.42,552.56
2018,11,18,14,15,565.5,133.5,0.95,20.0,361.5,663.87,516.81
2018,11,18,14,30,541.0,126.0,0.8,19.8,328.0,613.26,480.1
2018,11,18,14,45,506.5,116.5,0.7,19.6,290.0,552.91,435.86
2018,11,18,15,0,472.0,107.0,0.6,19.4,252.0,494.06,391.69
2018,11,18,15,15,406.0,96.5,0.6,19.4,208.5,414.53,330.74
2018,11,18,15,30,340.0,86.0,0.6,19.4,165.0,340.41,272.1
2018,11,18,15,45,257.0,70.5,0.7,17.8,123.0,256.59,205.54
2018,11,18,16,0,174.0,55.0,0.8,16.2,81.0,169.4,133.88
2018,11,18,16,15,113.0,39.0,0.85,15.4,53.5,113.54,84.46
2018,11,18,16,30,52.0,23.0,0.9,14.6,26.0,50.68,14.53
2018,11,18,16,45,28.5,12.0,0.95,13.85,13.5,19.79,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,4.5,1.05,6.6,4.5,0.0,0.0
2018,11,19,7,0,18.0,9.0,1.0,6.6,9.0,13.65,0.0
2018,11,19,7,15,60.0,24.0,1.1,7.4,29.5,62.35,18.92
2018,11,19,7,30,102.0,39.0,1.2,8.2,50.0,108.79,83.23
2018,11,19,7,45,127.5,55.0,1.35,9.0,75.0,145.27,118.11
2018,11,19,8,0,153.0,71.0,1.5,9.8,100.0,184.47,153.35
2018,11,19,8,15,218.5,83.5,1.5,10.45,136.5,246.83,207.65
2018,11,19,8,30,284.0,96.0,1.5,11.1,173.0,315.65,265.96
2018,11,19,8,45,324.5,107.5,1.55,11.75,208.0,388.06,324.86
2018,11,19,9,0,365.0,119.0,1.6,12.4,243.0,447.5,372.01
2018,11,19,9,15,432.5,123.5,1.55,13.05,286.0,523.1,430.61
2018,11,19,9,30,500.0,128.0,1.5,13.7,329.0,602.57,489.97
2018,11,19,9,45,558.5,127.0,1.45,14.4,367.5,670.61,537.89
2018,11,19,10,0,617.0,126.0,1.4,15.1,406.0,750.41,592.4
2018,11,19,10,15,571.0,141.5,1.4,15.7,411.0,733.33,577.05
2018,11,19,10,30,525.0,157.0,1.4,16.3,416.0,721.64,566.8
2018,11,19,10,45,587.0,149.0,1.4,16.95,448.0,793.38,615.7
2018,11,19,11,0,649.0,141.0,1.4,17.6,480.0,857.3,657.02
2018,11,19,11,15,633.5,146.5,1.45,17.95,482.0,856.17,654.78
2018,11,19,11,30,618.0,152.0,1.5,18.3,484.0,851.89,651.32
2018,11,19,11,45,611.5,151.0,1.5,18.65,480.5,846.96,646.99
2018,11,19,12,0,605.0,150.0,1.5,19.0,477.0,839.24,640.9
2018,11,19,12,15,529.0,169.0,1.5,19.1,453.0,770.93,593.6
2018,11,19,12,30,453.0,188.0,1.5,19.2,429.0,711.85,551.13
2018,11,19,12,45,432.0,189.0,1.45,19.25,414.0,686.03,532.73
2018,11,19,13,0,411.0,190.0,1.4,19.3,399.0,658.86,513.0
2018,11,19,13,15,369.0,190.0,1.3,19.25,372.0,586.82,460.65
2018,11,19,13,30,327.0,190.0,1.2,19.2,345.0,539.17,425.26
2018,11,19,13,45,307.5,179.5,1.05,19.15,318.5,500.03,396.05
2018,11,19,14,0,288.0,169.0,0.9,19.1,292.0,461.08,366.62
2018,11,19,14,15,199.0,159.5,0.85,18.8,241.5,345.87,278.01
2018,11,19,14,30,110.0,150.0,0.8,18.5,191.0,256.83,207.05
2018,11,19,14,45,160.0,134.0,0.7,18.15,186.5,273.39,222.24
2018,11,19,15,0,210.0,118.0,0.6,17.8,182.0,301.1,244.78
2018,11,19,15,15,208.0,102.0,0.6,17.8,157.5,271.83,220.83
2018,11,19,15,30,206.0,86.0,0.6,17.8,133.0,242.45,196.39
2018,11,19,15,45,175.5,70.0,0.65,17.15,104.0,196.38,157.84
2018,11,19,16,0,145.0,54.0,0.7,16.5,75.0,153.32,120.71
2018,11,19,16,15,104.5,38.0,0.7,16.25,50.5,108.67,79.99
2018,11,19,16,30,64.0,22.0,0.7,16.0,26.0,60.66,14.54
2018,11,19,16,45,34.0,11.5,0.7,15.7,13.5,21.45,0.0
2018,11,19,17,0,4.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.7,15.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,45,20.0,3.5,1.15,7.05,4.0,0.0,0.0
2018,11,20,7,0,40.0,7.0,1.1,7.0,8.0,20.11,0.0
2018,11,20,7,15,174.0,21.5,1.15,7.75,38.0,114.07,25.5
2018,11,20,7,30,308.0,36.0,1.2,8.5,68.0,214.12,165.36
2018,11,20,7,45,424.5,43.0,1.2,9.2,110.0,303.06,247.28
2018,11,20,8,0,541.0,50.0,1.2,9.9,152.0,403.06,332.83
2018,11,20,8,15,594.0,56.0,1.25,10.6,193.0,472.46,391.21
2018,11,20,8,30,647.0,62.0,1.3,11.3,234.0,545.68,450.31
2018,11,20,8,45,682.0,67.0,1.35,12.0,274.0,607.94,497.91
2018,11,20,9,0,717.0,72.0,1.4,12.7,314.0,671.45,543.93
2018,11,20,9,15,730.0,78.5,1.4,13.6,347.5,719.88,576.48
2018,11,20,9,30,743.0,85.0,1.4,14.5,381.0,767.08,607.25
2018,11,20,9,45,718.5,97.0,1.4,15.35,401.0,786.5,617.62
2018,11,20,10,0,694.0,109.0,1.4,16.2,421.0,801.57,625.07
2018,11,20,10,15,733.5,106.0,1.5,16.85,451.5,854.92,660.79
2018,11,20,10,30,773.0,103.0,1.6,17.5,482.0,907.11,694.71
2018,11,20,10,45,783.5,104.0,1.65,18.15,499.5,934.45,710.75
2018,11,20,11,0,794.0,105.0,1.7,18.8,517.0,951.53,720.16
2018,11,20,11,15,792.0,107.0,1.8,19.3,524.0,961.72,726.21
2018,11,20,11,30,790.0,109.0,1.9,19.8,531.0,968.58,730.23
2018,11,20,11,45,725.5,122.0,2.0,20.3,510.5,930.29,704.09
2018,11,20,12,0,661.0,135.0,2.1,20.8,490.0,879.83,669.93
2018,11,20,12,15,618.5,143.5,2.15,21.0,473.0,843.28,645.38
2018,11,20,12,30,576.0,152.0,2.2,21.2,456.0,803.96,618.59
2018,11,20,12,45,614.0,137.5,2.2,21.45,454.5,818.64,629.06
2018,11,20,13,0,652.0,123.0,2.2,21.7,453.0,828.91,636.05
2018,11,20,13,15,591.0,134.0,2.2,21.65,424.0,768.64,594.5
2018,11,20,13,30,530.0,145.0,2.2,21.6,395.0,699.42,546.45
2018,11,20,13,45,571.5,128.0,2.15,21.55,383.5,711.21,556.16
2018,11,20,14,0,613.0,111.0,2.1,21.5,372.0,710.24,556.05
2018,11,20,14,15,620.5,102.0,1.9,21.2,348.5,684.04,537.32
2018,11,20,14,30,628.0,93.0,1.7,20.9,325.0,655.21,516.63
2018,11,20,14,45,547.0,92.5,1.55,20.65,279.0,564.82,450.05
2018,11,20,15,0,466.0,92.0,1.4,20.4,233.0,473.23,380.02
2018,11,20,15,15,482.5,79.0,1.4,20.4,206.5,452.54,363.76
2018,11,20,15,30,499.0,66.0,1.4,20.4,180.0,423.68,339.51
2018,11,20,15,45,420.5,58.5,1.05,19.0,140.5,341.7,272.52
2018,11,20,16,0,342.0,51.0,0.7,17.6,101.0,266.77,209.4
2018,11,20,16,15,238.5,37.0,0.7,17.2,66.0,183.16,135.64
2018,11,20,16,30,135.0,23.0,0.7,16.8,31.0,100.07,20.44
2018,11,20,16,45,67.5,11.5,0.7,16.35,15.5,33.79,0.0
2018,11,20,17,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,11.85,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,11.9,2.0,1.57,0.0
2018,11,21,7,15,0.0,4.5,2.1,12.35,4.5,3.4,0.0
2018,11,21,7,30,0.0,7.0,2.3,12.8,7.0,5.3,0.0
2018,11,21,7,45,0.0,8.5,2.45,13.2,8.5,6.44,0.0
2018,11,21,8,0,0.0,10.0,2.6,13.6,10.0,7.58,0.81
2018,11,21,8,15,0.0,14.0,2.7,13.85,14.0,10.63,3.47
2018,11,21,8,30,0.0,18.0,2.8,14.1,18.0,13.68,6.13
2018,11,21,8,45,0.0,19.0,2.85,14.35,19.0,14.45,6.79
2018,11,21,9,0,0.0,20.0,2.9,14.6,20.0,15.22,7.44
2018,11,21,9,15,4.0,43.5,3.15,15.0,45.0,36.48,25.76
2018,11,21,9,30,8.0,67.0,3.4,15.4,70.0,58.16,44.24
2018,11,21,9,45,27.5,112.0,3.65,15.8,124.0,126.22,102.02
2018,11,21,10,0,47.0,157.0,3.9,16.2,178.0,194.77,158.99
2018,11,21,10,15,75.0,164.5,4.1,16.6,200.0,229.55,188.04
2018,11,21,10,30,103.0,172.0,4.3,17.0,222.0,286.75,234.84
2018,11,21,10,45,79.0,181.0,4.5,17.4,220.0,253.71,206.75
2018,11,21,11,0,55.0,190.0,4.7,17.8,218.0,240.81,194.94
2018,11,21,11,15,51.5,189.0,4.75,17.9,215.5,236.04,190.8
2018,11,21,11,30,48.0,188.0,4.8,18.0,213.0,231.27,186.69
2018,11,21,11,45,33.5,170.5,4.9,18.15,188.0,196.25,157.66
2018,11,21,12,0,19.0,153.0,5.0,18.3,163.0,146.56,116.52
2018,11,21,12,15,12.0,122.5,4.95,18.25,129.0,110.52,86.74
2018,11,21,12,30,5.0,92.0,4.9,18.2,95.0,76.23,58.16
2018,11,21,12,45,8.0,100.0,4.9,18.2,104.5,86.24,66.66
2018,11,21,13,0,11.0,108.0,4.9,18.2,114.0,96.38,75.25
2018,11,21,13,15,14.0,112.5,4.8,18.05,119.5,103.45,81.36
2018,11,21,13,30,17.0,117.0,4.7,17.9,125.0,110.6,87.55
2018,11,21,13,45,19.5,107.0,4.6,17.75,115.5,113.64,90.37
2018,11,21,14,0,22.0,97.0,4.5,17.6,106.0,105.45,83.85
2018,11,21,14,15,14.0,77.0,4.25,17.4,82.5,78.12,60.85
2018,11,21,14,30,6.0,57.0,4.0,17.2,59.0,48.52,35.73
2018,11,21,14,45,3.0,35.5,3.8,17.0,36.5,29.4,19.49
2018,11,21,15,0,0.0,14.0,3.6,16.8,14.0,10.64,3.42
2018,11,21,15,15,0.0,12.5,3.6,16.8,12.5,9.49,2.44
2018,11,21,15,30,0.0,11.0,3.6,16.8,11.0,8.34,1.43
2018,11,21,15,45,0.0,9.0,2.95,16.15,9.0,6.82,0.1
2018,11,21,16,0,0.0,7.0,2.3,15.5,7.0,5.3,0.0
2018,11,21,16,15,23.5,6.5,2.05,14.95,8.0,20.73,10.89
2018,11,21,16,30,47.0,6.0,1.8,14.4,9.0,33.21,0.75
2018,11,21,16,45,23.5,3.0,1.6,13.85,4.5,11.02,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,6,45,39.5,4.5,1.2,9.25,5.0,0.0,0.0
2018,11,22,7,0,79.0,9.0,1.2,9.3,10.0,35.92,0.0
2018,11,22,7,15,224.5,20.0,1.35,10.15,38.5,132.79,0.0
2018,11,22,7,30,370.0,31.0,1.5,11.0,67.0,239.65,179.67
2018,11,22,7,45,465.0,38.0,1.7,11.85,106.5,319.24,257.56
2018,11,22,8,0,560.0,45.0,1.9,12.7,146.0,408.22,334.93
2018,11,22,8,15,526.5,53.0,2.05,13.1,167.5,425.92,353.13
2018,11,22,8,30,493.0,61.0,2.2,13.5,189.0,439.28,366.18
2018,11,22,8,45,624.0,60.5,2.35,13.9,249.0,557.1,461.45
2018,11,22,9,0,755.0,60.0,2.5,14.3,309.0,680.8,555.53
2018,11,22,9,15,703.5,74.5,2.6,14.7,326.5,692.84,562.73
2018,11,22,9,30,652.0,89.0,2.7,15.1,344.0,694.5,562.74
2018,11,22,9,45,570.5,113.5,2.8,15.45,349.5,674.52,546.55
2018,11,22,10,0,489.0,138.0,2.9,15.8,355.0,638.26,518.02
2018,11,22,10,15,593.5,124.0,2.95,16.1,401.0,743.99,596.47
2018,11,22,10,30,698.0,110.0,3.0,16.4,447.0,843.3,666.88
2018,11,22,10,45,591.0,139.0,3.05,16.7,431.5,786.3,623.58
2018,11,22,11,0,484.0,168.0,3.1,17.0,416.0,713.85,569.28
2018,11,22,11,15,599.5,142.0,3.2,17.2,454.5,816.64,645.26
2018,11,22,11,30,715.0,116.0,3.3,17.4,493.0,909.04,710.32
2018,11,22,11,45,768.0,102.5,3.4,17.55,509.0,941.86,732.76
2018,11,22,12,0,821.0,89.0,3.5,17.7,525.0,979.73,759.24
2018,11,22,12,15,744.5,105.5,3.6,17.75,498.0,926.07,721.99
2018,11,22,12,30,668.0,122.0,3.7,17.8,471.0,863.48,678.61
2018,11,22,12,45,570.0,140.0,3.8,17.85,432.5,777.81,617.66
2018,11,22,13,0,472.0,158.0,3.9,17.9,394.0,682.76,547.96
2018,11,22,13,15,484.0,151.0,4.0,17.8,384.5,676.17,544.99
2018,11,22,13,30,496.0,144.0,4.1,17.7,375.0,667.2,539.6
2018,11,22,13,45,402.0,148.5,4.2,17.6,328.5,572.69,466.59
2018,11,22,14,0,308.0,153.0,4.3,17.5,282.0,460.44,378.64
2018,11,22,14,15,179.0,143.0,4.3,17.25,216.5,309.76,256.3
2018,11,22,14,30,50.0,133.0,4.3,17.0,151.0,171.24,139.6
2018,11,22,14,45,49.5,117.5,4.3,16.7,134.0,152.96,124.86
2018,11,22,15,0,49.0,102.0,4.3,16.4,117.0,134.81,109.79
2018,11,22,15,15,26.0,81.0,4.3,16.4,89.0,94.46,75.09
2018,11,22,15,30,3.0,60.0,4.3,16.4,61.0,50.57,37.26
2018,11,22,15,45,28.0,46.5,3.85,15.45,51.0,57.96,43.75
2018,11,22,16,0,53.0,33.0,3.4,14.5,41.0,64.95,49.02
2018,11,22,16,15,35.0,22.0,3.15,14.0,26.5,42.03,27.64
2018,11,22,16,30,17.0,11.0,2.9,13.5,12.0,18.76,0.0
2018,11,22,16,45,8.5,5.5,2.7,12.95,6.0,7.47,0.0
2018,11,22,17,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.1,12.1,4.0,8.99,0.0
2018,11,23,7,15,8.0,11.0,1.25,12.35,11.0,11.99,0.0
2018,11,23,7,30,0.0,18.0,1.4,12.6,18.0,13.71,4.98
2018,11,23,7,45,0.0,29.5,1.5,12.9,29.5,22.53,13.22
2018,11,23,8,0,0.0,41.0,1.6,13.2,41.0,31.55,21.21
2018,11,23,8,15,0.0,57.0,1.8,13.4,57.0,45.9,33.69
2018,11,23,8,30,0.0,73.0,2.0,13.6,73.0,60.31,46.12
2018,11,23,8,45,4.5,91.5,2.2,13.8,93.0,80.73,63.68
2018,11,23,9,0,9.0,110.0,2.4,14.0,113.0,101.71,81.54
2018,11,23,9,15,9.0,103.0,2.5,14.2,106.0,92.53,73.64
2018,11,23,9,30,9.0,96.0,2.6,14.4,99.0,84.73,66.94
2018,11,23,9,45,4.5,99.0,2.75,14.65,100.5,83.12,65.22
2018,11,23,10,0,0.0,102.0,2.9,14.9,102.0,81.34,63.35
2018,11,23,10,15,4.5,123.0,3.1,15.15,125.0,104.87,83.1
2018,11,23,10,30,9.0,144.0,3.3,15.4,148.0,129.22,103.33
2018,11,23,10,45,5.5,126.0,3.5,15.65,128.5,107.85,85.22
2018,11,23,11,0,2.0,108.0,3.7,15.9,109.0,87.5,68.0
2018,11,23,11,15,3.5,116.5,3.8,16.05,118.5,96.62,75.58
2018,11,23,11,30,5.0,125.0,3.9,16.2,128.0,105.89,83.26
2018,11,23,11,45,4.0,124.0,4.05,16.35,126.5,103.89,81.48
2018,11,23,12,0,3.0,123.0,4.2,16.5,125.0,101.94,79.77
2018,11,23,12,15,7.5,120.0,4.2,16.55,124.0,103.8,81.55
2018,11,23,12,30,12.0,117.0,4.2,16.6,123.0,105.64,83.34
2018,11,23,12,45,6.0,82.5,4.25,16.65,85.5,69.42,52.96
2018,11,23,13,0,0.0,48.0,4.3,16.7,48.0,36.76,25.35
2018,11,23,13,15,1.5,55.5,4.3,16.65,56.0,43.97,31.54
2018,11,23,13,30,3.0,63.0,4.3,16.6,64.0,51.13,37.69
2018,11,23,13,45,40.5,92.5,4.3,16.6,109.5,118.11,95.55
2018,11,23,14,0,78.0,122.0,4.3,16.6,155.0,199.72,164.55
2018,11,23,14,15,55.0,110.5,4.25,16.5,133.0,148.71,121.59
2018,11,23,14,30,32.0,99.0,4.2,16.4,111.0,116.64,94.14
2018,11,23,14,45,22.5,71.5,4.15,16.3,79.5,79.58,62.76
2018,11,23,15,0,13.0,44.0,4.1,16.2,48.0,45.05,33.2
2018,11,23,15,15,6.5,28.0,4.1,16.2,30.0,26.5,17.15
2018,11,23,15,30,0.0,12.0,4.1,16.2,12.0,9.1,2.09
2018,11,23,15,45,0.0,9.5,3.75,15.7,9.5,7.2,0.43
2018,11,23,16,0,0.0,7.0,3.4,15.2,7.0,5.3,0.0
2018,11,23,16,15,0.0,5.0,3.3,15.05,5.0,3.78,0.0
2018,11,23,16,30,0.0,3.0,3.2,14.9,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.15,14.7,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.5,1.4,12.5,4.5,0.0,0.0
2018,11,24,7,0,72.0,9.0,1.4,12.5,9.0,33.35,0.0
2018,11,24,7,15,212.0,19.0,1.65,13.0,35.0,124.4,0.0
2018,11,24,7,30,352.0,29.0,1.9,13.5,61.0,229.13,165.02
2018,11,24,7,45,447.5,36.0,2.15,13.95,99.5,307.56,245.82
2018,11,24,8,0,543.0,43.0,2.4,14.4,138.0,395.63,323.23
2018,11,24,8,15,484.0,56.0,2.5,14.7,157.0,402.17,332.43
2018,11,24,8,30,425.0,69.0,2.6,15.0,176.0,401.73,334.1
2018,11,24,8,45,425.5,79.5,2.7,15.25,202.0,427.62,356.34
2018,11,24,9,0,426.0,90.0,2.8,15.5,228.0,459.58,382.17
2018,11,24,9,15,271.0,119.0,2.85,15.8,210.5,367.26,305.29
2018,11,24,9,30,116.0,148.0,2.9,16.1,193.0,263.24,216.96
2018,11,24,9,45,128.5,153.0,2.9,16.4,206.5,282.35,232.75
2018,11,24,10,0,141.0,158.0,2.9,16.7,220.0,302.24,248.63
2018,11,24,10,15,90.0,148.0,2.9,17.0,188.5,244.84,200.17
2018,11,24,10,30,39.0,138.0,2.9,17.3,157.0,166.03,133.93
2018,11,24,10,45,21.5,140.5,2.9,17.6,151.0,151.76,121.32
2018,11,24,11,0,4.0,143.0,2.9,17.9,145.0,122.57,96.35
2018,11,24,11,15,30.0,157.0,2.9,18.1,172.5,178.36,142.98
2018,11,24,11,30,56.0,171.0,2.9,18.3,200.0,220.64,177.95
2018,11,24,11,45,104.5,187.0,2.85,18.5,241.5,311.75,251.97
2018,11,24,12,0,153.0,203.0,2.8,18.7,283.0,381.03,307.27
2018,11,24,12,15,337.0,180.0,2.8,18.75,354.5,563.45,452.31
2018,11,24,12,30,521.0,157.0,2.8,18.8,426.0,745.24,588.96
2018,11,24,12,45,597.5,136.5,2.75,18.85,437.5,801.75,628.33
2018,11,24,13,0,674.0,116.0,2.7,18.9,449.0,843.31,657.59
2018,11,24,13,15,741.5,97.0,2.7,18.85,450.0,871.0,677.64
2018,11,24,13,30,809.0,78.0,2.7,18.8,451.0,887.14,689.77
2018,11,24,13,45,758.0,83.5,2.65,18.7,417.0,825.22,646.62
2018,11,24,14,0,707.0,89.0,2.6,18.6,383.0,769.35,607.84
2018,11,24,14,15,671.5,86.5,2.55,18.4,348.0,711.5,567.09
2018,11,24,14,30,636.0,84.0,2.5,18.2,313.0,653.84,525.61
2018,11,24,14,45,570.5,84.0,2.45,17.95,272.5,576.31,468.08
2018,11,24,15,0,505.0,84.0,2.4,17.7,232.0,501.64,410.16
2018,11,24,15,15,348.0,83.0,2.4,17.7,178.0,363.02,298.35
2018,11,24,15,30,191.0,82.0,2.4,17.7,124.0,230.99,188.75
2018,11,24,15,45,204.0,64.0,1.85,16.45,100.0,208.15,169.04
2018,11,24,16,0,217.0,46.0,1.3,15.2,76.0,196.42,156.18
2018,11,24,16,15,213.0,34.0,1.25,14.45,54.5,169.91,125.01
2018,11,24,16,30,209.0,22.0,1.2,13.7,33.0,129.58,0.0
2018,11,24,16,45,104.5,11.0,1.15,12.95,16.5,47.71,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,25,6,45,8.0,2.0,0.75,8.35,2.0,0.0,0.0
2018,11,25,7,0,16.0,4.0,0.8,8.3,4.0,8.98,0.0
2018,11,25,7,15,68.0,16.0,0.85,8.85,21.0,40.96,0.0
2018,11,25,7,30,120.0,28.0,0.9,9.4,38.0,115.68,81.09
2018,11,25,7,45,311.0,37.0,1.0,10.0,85.0,236.41,190.76
2018,11,25,8,0,502.0,46.0,1.1,10.6,132.0,375.05,308.19
2018,11,25,8,15,400.0,59.5,1.15,11.15,139.5,352.66,292.92
2018,11,25,8,30,298.0,73.0,1.2,11.7,147.0,313.78,262.61
2018,11,25,8,45,210.0,100.5,1.25,12.3,157.0,280.48,234.79
2018,11,25,9,0,122.0,128.0,1.3,12.9,167.0,239.47,199.19
2018,11,25,9,15,283.0,124.5,1.45,13.6,228.5,384.25,320.07
2018,11,25,9,30,444.0,121.0,1.6,14.3,290.0,546.7,448.14
2018,11,25,9,45,576.0,107.5,1.7,15.0,345.5,671.9,540.82
2018,11,25,10,0,708.0,94.0,1.8,15.7,401.0,794.78,627.55
2018,11,25,10,15,778.0,84.5,1.85,16.1,439.0,862.29,672.62
2018,11,25,10,30,848.0,75.0,1.9,16.5,477.0,936.25,721.75
2018,11,25,10,45,856.0,76.0,1.95,16.9,494.0,962.48,737.48
2018,11,25,11,0,864.0,77.0,2.0,17.3,511.0,985.7,751.71
2018,11,25,11,15,867.5,78.0,2.05,17.6,521.0,1001.25,761.14
2018,11,25,11,30,871.0,79.0,2.1,17.9,531.0,1013.44,768.52
2018,11,25,11,45,870.5,79.0,2.15,18.15,532.0,1004.27,761.94
2018,11,25,12,0,870.0,79.0,2.2,18.4,533.0,1004.11,761.8
2018,11,25,12,15,871.0,77.5,2.2,18.55,528.5,1000.1,758.83
2018,11,25,12,30,872.0,76.0,2.2,18.7,524.0,992.68,753.79
2018,11,25,12,45,871.0,74.0,2.25,18.8,512.0,979.2,745.56
2018,11,25,13,0,870.0,72.0,2.3,18.9,500.0,962.41,735.24
2018,11,25,13,15,861.0,70.5,2.2,18.85,480.0,935.36,716.84
2018,11,25,13,30,852.0,69.0,2.1,18.8,460.0,905.53,696.63
2018,11,25,13,45,839.0,68.0,2.05,18.8,434.0,880.3,679.98
2018,11,25,14,0,826.0,67.0,2.0,18.8,408.0,842.07,654.11
2018,11,25,14,15,807.0,64.0,2.0,18.6,375.5,794.11,622.05
2018,11,25,14,30,788.0,61.0,2.0,18.4,343.0,744.84,588.44
2018,11,25,14,45,760.5,58.0,1.95,18.25,306.0,687.96,547.91
2018,11,25,15,0,733.0,55.0,1.9,18.1,269.0,631.05,506.26
2018,11,25,15,15,653.5,54.5,1.9,18.1,224.0,541.39,438.12
2018,11,25,15,30,574.0,54.0,1.9,18.1,179.0,462.62,374.23
2018,11,25,15,45,400.5,49.5,1.4,16.65,127.5,324.66,261.95
2018,11,25,16,0,227.0,45.0,0.9,15.2,76.0,201.13,158.99
2018,11,25,16,15,163.0,32.0,0.95,14.75,50.0,143.42,104.09
2018,11,25,16,30,99.0,19.0,1.0,14.3,24.0,79.17,0.0
2018,11,25,16,45,49.5,9.5,1.0,13.8,12.0,26.07,0.0
2018,11,25,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.1,7.25,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,7.2,4.0,3.15,0.0
2018,11,26,7,15,71.0,17.0,1.15,8.05,22.0,42.96,0.0
2018,11,26,7,30,119.0,30.0,1.2,8.9,40.0,106.41,72.37
2018,11,26,7,45,170.5,44.5,1.3,9.7,68.0,156.66,125.56
2018,11,26,8,0,222.0,59.0,1.4,10.5,96.0,224.54,185.47
2018,11,26,8,15,246.5,73.0,1.35,11.1,125.0,253.14,211.69
2018,11,26,8,30,271.0,87.0,1.3,11.7,154.0,297.27,249.44
2018,11,26,8,45,283.0,101.5,1.3,12.35,182.0,334.92,280.45
2018,11,26,9,0,295.0,116.0,1.3,13.0,210.0,373.08,310.86
2018,11,26,9,15,292.0,131.0,1.35,13.8,232.5,400.15,331.25
2018,11,26,9,30,289.0,146.0,1.4,14.6,255.0,426.28,350.38
2018,11,26,9,45,289.5,159.0,1.5,15.4,276.0,451.94,369.0
2018,11,26,10,0,290.0,172.0,1.6,16.2,297.0,476.85,386.69
2018,11,26,10,15,383.5,164.5,1.55,16.7,339.0,584.64,468.36
2018,11,26,10,30,477.0,157.0,1.5,17.2,381.0,675.46,534.4
2018,11,26,10,45,512.0,154.5,1.5,17.65,403.0,716.86,562.38
2018,11,26,11,0,547.0,152.0,1.5,18.1,425.0,757.36,589.29
2018,11,26,11,15,462.0,176.0,1.45,18.4,409.5,707.62,550.89
2018,11,26,11,30,377.0,200.0,1.4,18.7,394.0,629.31,492.26
2018,11,26,11,45,313.0,213.0,1.35,19.0,374.5,582.06,455.9
2018,11,26,12,0,249.0,226.0,1.3,19.3,355.0,533.37,417.87
2018,11,26,12,15,211.0,221.0,1.3,19.5,329.5,463.32,365.61
2018,11,26,12,30,173.0,216.0,1.3,19.7,304.0,417.45,330.45
2018,11,26,12,45,262.0,190.0,1.3,19.95,320.0,495.77,392.11
2018,11,26,13,0,351.0,164.0,1.3,20.2,336.0,572.39,450.1
2018,11,26,13,15,416.5,155.5,1.3,20.1,351.5,618.1,484.72
2018,11,26,13,30,482.0,147.0,1.3,20.0,367.0,659.44,516.07
2018,11,26,13,45,391.0,150.0,1.3,19.95,321.5,566.27,446.84
2018,11,26,14,0,300.0,153.0,1.3,19.9,276.0,455.66,364.12
2018,11,26,14,15,432.5,118.0,1.15,19.4,280.0,537.23,429.41
2018,11,26,14,30,565.0,83.0,1.0,18.9,284.0,596.1,473.41
2018,11,26,14,45,339.0,93.5,0.8,18.4,210.5,400.83,323.27
2018,11,26,15,0,113.0,104.0,0.6,17.9,137.0,200.37,162.1
2018,11,26,15,15,83.0,90.5,0.6,17.9,112.5,160.53,129.65
2018,11,26,15,30,53.0,77.0,0.6,17.9,88.0,111.58,88.45
2018,11,26,15,45,42.5,60.5,0.65,16.95,68.0,86.13,66.82
2018,11,26,16,0,32.0,44.0,0.7,16.0,48.0,61.45,45.36
2018,11,26,16,15,26.5,30.0,0.7,15.7,32.5,43.56,27.85
2018,11,26,16,30,21.0,16.0,0.7,15.4,17.0,27.89,0.0
2018,11,26,16,45,10.5,8.0,0.75,15.1,8.5,10.26,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,8.6,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,8.7,3.0,2.36,0.0
2018,11,27,7,15,8.5,12.0,0.95,9.15,12.0,12.98,0.0
2018,11,27,7,30,0.0,21.0,0.9,9.6,21.0,16.04,5.77
2018,11,27,7,45,0.0,33.5,0.9,10.0,33.5,27.08,17.04
2018,11,27,8,0,0.0,46.0,0.9,10.4,46.0,37.84,26.76
2018,11,27,8,15,0.0,59.5,1.0,10.9,59.5,49.63,37.18
2018,11,27,8,30,0.0,73.0,1.1,11.4,73.0,61.41,47.44
2018,11,27,8,45,0.5,81.5,1.25,11.9,81.5,68.23,53.3
2018,11,27,9,0,1.0,90.0,1.4,12.4,90.0,75.36,59.31
2018,11,27,9,15,1.5,100.0,1.45,12.75,100.5,84.26,66.77
2018,11,27,9,30,2.0,110.0,1.5,13.1,111.0,93.33,74.28
2018,11,27,9,45,12.5,133.0,1.5,13.45,138.5,124.88,100.99
2018,11,27,10,0,23.0,156.0,1.5,13.8,166.0,157.68,128.31
2018,11,27,10,15,21.0,158.5,1.5,14.05,168.0,157.37,127.59
2018,11,27,10,30,19.0,161.0,1.5,14.3,170.0,157.25,127.12
2018,11,27,10,45,23.0,174.0,1.55,14.55,185.0,174.24,140.97
2018,11,27,11,0,27.0,187.0,1.6,14.8,200.0,211.92,171.45
2018,11,27,11,15,17.5,167.5,1.65,14.9,176.0,161.01,129.4
2018,11,27,11,30,8.0,148.0,1.7,15.0,152.0,131.47,104.75
2018,11,27,11,45,4.0,117.0,1.75,15.1,119.0,97.73,76.67
2018,11,27,12,0,0.0,86.0,1.8,15.2,86.0,66.15,50.16
2018,11,27,12,15,0.0,96.5,1.95,15.25,96.5,75.22,57.79
2018,11,27,12,30,0.0,107.0,2.1,15.3,107.0,84.66,65.68
2018,11,27,12,45,0.5,114.5,2.2,15.4,114.5,92.19,71.99
2018,11,27,13,0,1.0,122.0,2.3,15.5,122.0,99.99,78.55
2018,11,27,13,15,7.5,126.0,2.3,15.55,129.0,110.55,87.71
2018,11,27,13,30,14.0,130.0,2.3,15.6,136.0,121.14,96.89
2018,11,27,13,45,16.0,112.5,2.35,15.65,119.0,106.24,84.7
2018,11,27,14,0,18.0,95.0,2.4,15.7,102.0,100.59,80.21
2018,11,27,14,15,9.0,70.0,2.25,15.55,73.5,61.38,46.97
2018,11,27,14,30,0.0,45.0,2.1,15.4,45.0,34.39,23.77
2018,11,27,14,45,0.0,49.5,1.95,15.25,49.5,37.86,26.79
2018,11,27,15,0,0.0,54.0,1.8,15.1,54.0,41.34,29.78
2018,11,27,15,15,0.0,35.5,1.8,15.1,35.5,27.08,17.56
2018,11,27,15,30,0.0,17.0,1.8,15.1,17.0,12.91,5.38
2018,11,27,15,45,0.0,12.0,1.5,14.5,12.0,9.1,2.07
2018,11,27,16,0,0.0,7.0,1.2,13.9,7.0,5.3,0.0
2018,11,27,16,15,7.5,5.0,1.1,13.75,5.5,8.33,0.8
2018,11,27,16,30,15.0,3.0,1.0,13.6,4.0,13.38,0.0
2018,11,27,16,45,7.5,1.5,0.9,13.4,2.0,4.02,0.0
2018,11,27,17,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
