Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,12.5,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.4,12.8,4.5,6.03,0.0
2018,11,28,7,30,0.0,7.0,0.5,13.1,7.0,5.3,0.0
2018,11,28,7,45,0.0,8.5,0.6,13.35,8.5,6.44,0.0
2018,11,28,8,0,0.0,10.0,0.7,13.6,10.0,7.58,0.78
2018,11,28,8,15,1.0,23.0,0.8,13.85,23.0,18.12,9.92
2018,11,28,8,30,2.0,36.0,0.9,14.1,36.0,28.82,19.2
2018,11,28,8,45,29.5,52.0,1.0,14.4,61.0,64.94,51.0
2018,11,28,9,0,57.0,68.0,1.1,14.7,86.0,115.04,94.23
2018,11,28,9,15,98.0,98.0,1.05,14.9,133.0,184.9,153.35
2018,11,28,9,30,139.0,128.0,1.0,15.1,180.0,258.57,213.88
2018,11,28,9,45,105.5,115.0,1.0,15.35,156.5,216.34,178.18
2018,11,28,10,0,72.0,102.0,1.0,15.6,133.0,173.03,141.72
2018,11,28,10,15,41.0,95.0,1.1,15.9,113.0,122.08,98.58
2018,11,28,10,30,10.0,88.0,1.2,16.2,93.0,77.83,60.37
2018,11,28,10,45,73.0,123.5,1.3,16.45,159.5,202.76,165.69
2018,11,28,11,0,136.0,159.0,1.4,16.7,226.0,308.33,251.41
2018,11,28,11,15,205.5,170.5,1.45,16.9,274.0,417.08,337.08
2018,11,28,11,30,275.0,182.0,1.5,17.1,322.0,503.67,403.69
2018,11,28,11,45,321.5,180.0,1.6,17.3,344.5,549.72,438.84
2018,11,28,12,0,368.0,178.0,1.7,17.5,367.0,621.16,492.02
2018,11,28,12,15,459.5,158.5,1.85,17.5,392.5,689.49,544.76
2018,11,28,12,30,551.0,139.0,2.0,17.5,418.0,765.62,600.88
2018,11,28,12,45,642.5,121.5,2.15,17.5,439.0,830.3,647.8
2018,11,28,13,0,734.0,104.0,2.3,17.5,460.0,888.58,690.01
2018,11,28,13,15,753.5,96.5,2.45,17.4,449.0,883.44,688.16
2018,11,28,13,30,773.0,89.0,2.6,17.3,438.0,868.26,679.85
2018,11,28,13,45,592.5,112.0,2.75,17.2,370.5,716.4,572.15
2018,11,28,14,0,412.0,135.0,2.9,17.1,303.0,555.65,452.03
2018,11,28,14,15,387.5,122.5,2.95,16.9,270.5,505.47,414.8
2018,11,28,14,30,363.0,110.0,3.0,16.7,238.0,455.69,376.37
2018,11,28,14,45,300.0,105.0,3.05,16.5,203.0,385.93,320.14
2018,11,28,15,0,237.0,100.0,3.1,16.3,168.0,302.93,252.18
2018,11,28,15,15,194.5,84.0,3.1,16.3,134.0,244.1,202.71
2018,11,28,15,30,152.0,68.0,3.1,16.3,100.0,188.72,155.19
2018,11,28,15,45,98.0,54.5,2.8,15.6,73.5,121.89,97.8
2018,11,28,16,0,44.0,41.0,2.5,14.9,47.0,73.53,55.54
2018,11,28,16,15,31.0,27.0,2.55,14.5,30.5,49.8,32.35
2018,11,28,16,30,18.0,13.0,2.6,14.1,14.0,22.37,0.0
2018,11,28,16,45,9.0,6.5,2.6,13.75,7.0,8.54,0.0
2018,11,28,17,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,12.45,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,12.5,2.0,0.0,0.0
2018,11,29,7,15,2.0,10.5,5.5,12.6,10.5,9.09,0.0
2018,11,29,7,30,4.0,19.0,5.6,12.7,19.0,16.38,4.82
2018,11,29,7,45,2.0,27.0,5.7,12.75,27.0,21.67,12.16
2018,11,29,8,0,0.0,35.0,5.8,12.8,35.0,26.75,16.96
2018,11,29,8,15,57.5,57.5,5.85,12.9,71.0,101.11,81.79
2018,11,29,8,30,115.0,80.0,5.9,13.0,107.0,169.15,141.56
2018,11,29,8,45,77.0,71.5,5.95,13.1,91.0,132.88,110.53
2018,11,29,9,0,39.0,63.0,6.0,13.2,75.0,83.93,67.88
2018,11,29,9,15,50.5,83.5,5.9,13.2,101.0,115.46,95.27
2018,11,29,9,30,62.0,104.0,5.8,13.2,127.0,148.41,123.58
2018,11,29,9,45,35.0,72.5,5.7,13.25,85.5,92.61,75.15
2018,11,29,10,0,8.0,41.0,5.6,13.3,44.0,40.01,29.05
2018,11,29,10,15,4.0,42.5,5.55,13.3,44.0,36.23,25.6
2018,11,29,10,30,0.0,44.0,5.5,13.3,44.0,33.66,23.16
2018,11,29,10,45,50.0,85.5,5.4,13.3,110.0,137.27,113.34
2018,11,29,11,0,100.0,127.0,5.3,13.3,176.0,234.69,196.41
2018,11,29,11,15,84.5,141.5,5.25,13.35,183.5,237.16,197.34
2018,11,29,11,30,69.0,156.0,5.2,13.4,191.0,217.9,180.59
2018,11,29,11,45,51.0,159.5,5.2,13.45,185.5,203.7,167.93
2018,11,29,12,0,33.0,163.0,5.2,13.5,180.0,189.39,155.17
2018,11,29,12,15,76.5,173.0,5.1,13.55,211.5,245.29,203.31
2018,11,29,12,30,120.0,183.0,5.0,13.6,243.0,323.56,268.82
2018,11,29,12,45,158.5,183.0,4.95,13.65,260.5,361.14,300.64
2018,11,29,13,0,197.0,183.0,4.9,13.7,278.0,397.35,331.21
2018,11,29,13,15,169.0,162.5,4.75,13.75,241.5,341.92,285.6
2018,11,29,13,30,141.0,142.0,4.6,13.8,205.0,287.46,240.57
2018,11,29,13,45,175.0,122.0,4.45,13.85,196.0,311.37,261.57
2018,11,29,14,0,209.0,102.0,4.3,13.9,187.0,311.64,263.13
2018,11,29,14,15,282.0,103.5,4.05,13.75,208.0,392.29,330.43
2018,11,29,14,30,355.0,105.0,3.8,13.6,229.0,443.53,372.9
2018,11,29,14,45,310.0,98.5,3.6,13.5,198.5,386.29,325.17
2018,11,29,15,0,265.0,92.0,3.4,13.4,168.0,313.46,264.59
2018,11,29,15,15,227.0,80.0,3.4,13.4,138.0,261.69,220.34
2018,11,29,15,30,189.0,68.0,3.4,13.4,108.0,213.1,177.87
2018,11,29,15,45,158.5,56.0,2.6,12.8,84.5,172.55,141.7
2018,11,29,16,0,128.0,44.0,1.8,12.2,61.0,135.25,107.55
2018,11,29,16,15,76.5,29.5,1.8,12.0,38.5,86.91,60.7
2018,11,29,16,30,25.0,15.0,1.8,11.8,16.0,28.47,0.0
2018,11,29,16,45,12.5,7.5,1.75,11.55,8.0,10.69,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,2.5,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,5.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,5.0,11.5,1.75,8.0,11.5,11.12,0.0
2018,11,30,7,30,5.0,22.0,2.0,8.7,22.0,20.52,6.83
2018,11,30,7,45,4.5,37.0,2.25,9.4,37.5,35.22,23.58
2018,11,30,8,0,4.0,52.0,2.5,10.1,53.0,48.66,35.88
2018,11,30,8,15,15.5,69.5,2.7,10.5,73.0,72.47,57.01
2018,11,30,8,30,27.0,87.0,2.9,10.9,93.0,107.31,87.47
2018,11,30,8,45,136.0,100.5,3.05,11.3,141.0,213.59,180.65
2018,11,30,9,0,245.0,114.0,3.2,11.7,189.0,333.11,282.48
2018,11,30,9,15,356.5,114.5,3.2,12.1,237.5,450.82,379.85
2018,11,30,9,30,468.0,115.0,3.2,12.5,286.0,558.88,466.77
2018,11,30,9,45,593.0,103.5,3.25,12.9,339.0,680.32,559.92
2018,11,30,10,0,718.0,92.0,3.3,13.3,392.0,799.28,647.41
2018,11,30,10,15,742.5,91.5,3.25,13.6,417.5,841.84,675.94
2018,11,30,10,30,767.0,91.0,3.2,13.9,443.0,876.25,698.7
2018,11,30,10,45,774.5,92.5,3.2,14.2,459.5,901.44,715.0
2018,11,30,11,0,782.0,94.0,3.2,14.5,476.0,923.86,729.35
2018,11,30,11,15,818.0,89.5,3.25,14.65,496.0,964.79,757.6
2018,11,30,11,30,854.0,85.0,3.3,14.8,516.0,1002.91,783.59
2018,11,30,11,45,855.0,85.0,3.3,14.95,518.5,1008.1,786.2
2018,11,30,12,0,856.0,85.0,3.3,15.1,521.0,1009.86,786.9
2018,11,30,12,15,857.5,83.5,3.35,15.15,516.5,1006.76,785.12
2018,11,30,12,30,859.0,82.0,3.4,15.2,512.0,1000.2,781.14
2018,11,30,12,45,857.5,79.5,3.4,15.25,500.0,985.92,771.53
2018,11,30,13,0,856.0,77.0,3.4,15.3,488.0,968.31,759.77
2018,11,30,13,15,847.0,75.5,3.35,15.25,468.5,941.55,741.54
2018,11,30,13,30,838.0,74.0,3.3,15.2,449.0,911.97,721.35
2018,11,30,13,45,824.5,71.5,3.25,15.15,423.0,874.34,695.28
2018,11,30,14,0,811.0,69.0,3.2,15.1,397.0,834.52,667.45
2018,11,30,14,15,791.0,67.0,3.1,14.9,365.5,787.83,634.26
2018,11,30,14,30,771.0,65.0,3.0,14.7,334.0,739.85,599.59
2018,11,30,14,45,741.5,61.5,2.9,14.55,297.0,681.65,556.3
2018,11,30,15,0,712.0,58.0,2.8,14.4,260.0,623.56,512.03
2018,11,30,15,15,665.5,53.5,2.8,14.4,220.0,552.98,456.69
2018,11,30,15,30,619.0,49.0,2.8,14.4,180.0,484.71,399.7
2018,11,30,15,45,547.5,43.5,2.1,13.1,140.0,409.47,334.76
2018,11,30,16,0,476.0,38.0,1.4,11.8,100.0,334.64,267.61
2018,11,30,16,15,348.0,29.5,1.35,11.2,65.5,235.62,170.22
2018,11,30,16,30,220.0,21.0,1.3,10.6,31.0,133.88,0.0
2018,11,30,16,45,110.0,10.5,1.25,10.0,15.5,50.61,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,9.45,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,9.4,2.0,0.0,0.0
2018,12,1,7,15,8.0,11.0,2.55,9.75,11.5,11.96,0.0
2018,12,1,7,30,10.0,20.0,2.7,10.1,21.0,22.96,7.08
2018,12,1,7,45,20.5,35.5,2.85,10.4,38.5,46.8,32.98
2018,12,1,8,0,31.0,51.0,3.0,10.7,56.0,69.67,53.93
2018,12,1,8,15,59.0,68.5,2.95,10.9,81.0,118.53,96.89
2018,12,1,8,30,87.0,86.0,2.9,11.1,106.0,159.6,133.15
2018,12,1,8,45,77.5,92.0,2.85,11.25,112.5,160.34,134.11
2018,12,1,9,0,68.0,98.0,2.8,11.4,119.0,146.34,122.29
2018,12,1,9,15,41.0,74.5,3.0,11.55,87.5,98.34,80.7
2018,12,1,9,30,14.0,51.0,3.2,11.7,56.0,53.45,41.17
2018,12,1,9,45,10.0,71.0,3.4,11.9,74.5,63.21,49.31
2018,12,1,10,0,6.0,91.0,3.6,12.1,93.0,77.22,60.97
2018,12,1,10,15,11.5,109.5,3.75,12.2,114.5,99.36,79.91
2018,12,1,10,30,17.0,128.0,3.9,12.3,136.0,122.25,99.35
2018,12,1,10,45,176.0,151.5,4.1,12.4,237.0,359.41,301.57
2018,12,1,11,0,335.0,175.0,4.3,12.5,338.0,549.39,456.9
2018,12,1,11,15,457.5,150.0,4.35,12.65,377.0,671.89,553.94
2018,12,1,11,30,580.0,125.0,4.4,12.8,416.0,782.01,637.29
2018,12,1,11,45,329.5,125.0,4.5,13.0,290.5,516.56,429.2
2018,12,1,12,0,79.0,125.0,4.6,13.2,165.0,213.51,177.03
2018,12,1,12,15,84.0,112.5,4.6,13.25,154.5,204.02,170.01
2018,12,1,12,30,89.0,100.0,4.6,13.3,144.0,194.39,162.37
2018,12,1,12,45,362.5,111.0,4.6,13.35,285.0,524.4,439.16
2018,12,1,13,0,636.0,122.0,4.6,13.4,426.0,814.86,663.82
2018,12,1,13,15,443.5,136.0,4.55,13.35,344.0,622.25,514.55
2018,12,1,13,30,251.0,150.0,4.5,13.3,262.0,423.2,353.66
2018,12,1,13,45,328.5,138.0,4.45,13.3,275.5,473.13,396.98
2018,12,1,14,0,406.0,126.0,4.4,13.3,289.0,540.99,452.51
2018,12,1,14,15,393.5,110.5,4.3,13.15,258.0,497.44,417.88
2018,12,1,14,30,381.0,95.0,4.2,13.0,227.0,453.26,382.67
2018,12,1,14,45,402.5,86.5,4.1,12.8,212.5,444.35,375.89
2018,12,1,15,0,424.0,78.0,4.0,12.6,198.0,432.69,366.14
2018,12,1,15,15,462.0,69.0,4.0,12.6,181.5,435.77,367.36
2018,12,1,15,30,500.0,60.0,4.0,12.6,165.0,426.62,357.23
2018,12,1,15,45,431.0,53.0,3.35,11.75,129.0,350.42,290.5
2018,12,1,16,0,362.0,46.0,2.7,10.9,93.0,279.37,226.18
2018,12,1,16,15,240.0,34.5,2.45,10.45,60.5,189.26,136.77
2018,12,1,16,30,118.0,23.0,2.2,10.0,28.0,93.65,0.0
2018,12,1,16,45,59.0,11.5,2.0,9.6,14.0,31.87,0.0
2018,12,1,17,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.65,4.6,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.6,4.6,2.0,0.0,0.0
2018,12,2,7,15,90.5,14.0,0.6,4.95,19.0,48.36,0.0
2018,12,2,7,30,159.0,25.0,0.6,5.3,36.0,124.37,56.31
2018,12,2,7,45,324.5,34.0,0.55,5.65,76.0,238.8,189.63
2018,12,2,8,0,490.0,43.0,0.5,6.0,116.0,362.09,297.69
2018,12,2,8,15,579.0,47.5,0.45,6.5,160.0,448.95,370.91
2018,12,2,8,30,668.0,52.0,0.4,7.0,204.0,537.36,442.36
2018,12,2,8,45,711.0,55.0,0.35,7.45,243.5,603.89,492.43
2018,12,2,9,0,754.0,58.0,0.3,7.9,283.0,671.97,540.94
2018,12,2,9,15,780.5,60.5,0.45,8.4,318.5,727.49,581.38
2018,12,2,9,30,807.0,63.0,0.6,8.9,354.0,782.61,620.83
2018,12,2,9,45,825.5,65.5,0.7,9.35,385.0,830.03,653.36
2018,12,2,10,0,844.0,68.0,0.8,9.8,416.0,875.9,684.37
2018,12,2,10,15,858.0,69.5,0.85,10.1,441.0,914.41,709.36
2018,12,2,10,30,872.0,71.0,0.9,10.4,466.0,950.55,732.59
2018,12,2,10,45,882.0,71.0,0.9,10.65,484.0,966.78,741.44
2018,12,2,11,0,892.0,71.0,0.9,10.9,502.0,991.08,756.02
2018,12,2,11,15,897.5,71.5,0.95,11.25,512.5,1008.48,766.72
2018,12,2,11,30,903.0,72.0,1.0,11.6,523.0,1022.58,775.44
2018,12,2,11,45,905.5,72.0,1.1,12.0,526.5,1029.55,780.56
2018,12,2,12,0,908.0,72.0,1.2,12.4,530.0,1033.02,783.58
2018,12,2,12,15,907.0,71.5,1.25,12.55,525.5,1028.75,781.38
2018,12,2,12,30,906.0,71.0,1.3,12.7,521.0,1020.98,777.12
2018,12,2,12,45,902.0,69.5,1.4,12.9,508.5,1005.4,768.56
2018,12,2,13,0,898.0,68.0,1.5,13.1,496.0,986.51,757.81
2018,12,2,13,15,888.5,67.0,1.5,13.05,476.5,959.77,740.84
2018,12,2,13,30,879.0,66.0,1.5,13.0,457.0,930.19,721.95
2018,12,2,13,45,864.5,64.5,1.5,12.95,430.5,892.67,697.45
2018,12,2,14,0,850.0,63.0,1.5,12.9,404.0,862.61,677.97
2018,12,2,14,15,829.5,61.5,1.4,12.65,372.0,815.19,645.01
2018,12,2,14,30,809.0,60.0,1.3,12.4,340.0,766.4,610.68
2018,12,2,14,45,676.0,68.5,1.2,12.1,285.0,645.95,522.75
2018,12,2,15,0,543.0,77.0,1.1,11.8,230.0,527.95,433.65
2018,12,2,15,15,430.5,73.0,1.1,11.8,183.0,413.19,342.48
2018,12,2,15,30,318.0,69.0,1.1,11.8,136.0,315.65,261.63
2018,12,2,15,45,264.5,57.0,0.95,10.75,104.0,253.63,208.77
2018,12,2,16,0,211.0,45.0,0.8,9.7,72.0,196.99,158.39
2018,12,2,16,15,155.5,31.0,0.9,9.2,47.0,142.7,101.91
2018,12,2,16,30,100.0,17.0,1.0,8.7,22.0,77.58,0.0
2018,12,2,16,45,50.0,8.5,1.05,8.15,11.0,26.13,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,2.1,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.1,2.0,0.0,0.0
2018,12,3,7,15,43.0,11.0,1.35,3.0,12.5,26.36,0.0
2018,12,3,7,30,62.0,19.0,1.5,3.9,23.0,59.23,19.8
2018,12,3,7,45,120.0,32.5,1.6,4.8,47.5,114.25,89.41
2018,12,3,8,0,178.0,46.0,1.7,5.7,72.0,183.17,152.51
2018,12,3,8,15,177.0,62.0,1.75,6.35,95.0,196.04,166.03
2018,12,3,8,30,176.0,78.0,1.8,7.0,118.0,222.63,189.97
2018,12,3,8,45,242.5,91.5,1.85,7.7,157.0,293.63,251.53
2018,12,3,9,0,309.0,105.0,1.9,8.4,196.0,370.13,315.88
2018,12,3,9,15,399.5,107.0,1.95,9.1,240.0,475.67,401.93
2018,12,3,9,30,490.0,109.0,2.0,9.8,284.0,569.11,475.69
2018,12,3,9,45,663.5,88.0,2.05,10.55,347.0,722.13,590.6
2018,12,3,10,0,837.0,67.0,2.1,11.3,410.0,867.61,693.86
2018,12,3,10,15,850.5,68.0,2.1,11.5,434.5,904.83,717.38
2018,12,3,10,30,864.0,69.0,2.1,11.7,459.0,928.73,732.41
2018,12,3,10,45,873.0,70.0,2.1,11.95,477.0,956.18,749.87
2018,12,3,11,0,882.0,71.0,2.1,12.2,495.0,980.76,765.22
2018,12,3,11,15,841.5,82.0,2.15,12.3,493.5,977.94,762.74
2018,12,3,11,30,801.0,93.0,2.2,12.4,492.0,958.42,749.13
2018,12,3,11,45,698.0,117.0,2.2,12.55,466.0,895.33,704.45
2018,12,3,12,0,595.0,141.0,2.2,12.7,440.0,818.88,650.09
2018,12,3,12,15,586.5,141.0,2.2,12.75,433.5,808.38,643.25
2018,12,3,12,30,578.0,141.0,2.2,12.8,427.0,795.37,634.05
2018,12,3,12,45,530.0,149.0,2.2,12.9,406.5,740.57,594.22
2018,12,3,13,0,482.0,157.0,2.2,13.0,386.0,695.02,560.93
2018,12,3,13,15,667.0,114.0,2.15,13.0,417.0,823.51,656.29
2018,12,3,13,30,852.0,71.0,2.1,13.0,448.0,922.7,725.99
2018,12,3,13,45,778.0,79.0,2.05,13.0,408.0,842.73,668.53
2018,12,3,14,0,704.0,87.0,2.0,13.0,368.0,769.71,616.92
2018,12,3,14,15,572.5,98.5,1.8,12.75,315.0,646.72,526.01
2018,12,3,14,30,441.0,110.0,1.6,12.5,262.0,522.59,430.9
2018,12,3,14,45,290.0,105.5,1.4,12.25,201.0,362.1,302.45
2018,12,3,15,0,139.0,101.0,1.2,12.0,140.0,218.64,182.72
2018,12,3,15,15,134.5,87.0,1.2,12.0,120.0,194.45,162.52
2018,12,3,15,30,130.0,73.0,1.2,12.0,100.0,170.58,141.48
2018,12,3,15,45,84.0,54.0,1.2,10.8,70.0,114.61,92.94
2018,12,3,16,0,38.0,35.0,1.2,9.6,40.0,62.49,47.28
2018,12,3,16,15,21.0,22.0,1.25,9.25,24.5,29.81,17.09
2018,12,3,16,30,4.0,9.0,1.3,8.9,9.0,8.83,0.0
2018,12,3,16,45,2.0,4.5,1.35,8.55,4.5,4.32,0.0
2018,12,3,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.15,6.3,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.2,6.3,1.0,0.0,0.0
2018,12,4,7,15,13.0,3.0,2.35,6.65,3.5,7.7,0.0
2018,12,4,7,30,13.0,5.0,2.5,7.0,6.0,13.51,0.0
2018,12,4,7,45,6.5,7.5,2.65,7.35,8.0,9.24,1.96
2018,12,4,8,0,0.0,10.0,2.8,7.7,10.0,7.58,0.84
2018,12,4,8,15,0.0,12.0,2.8,8.25,12.0,9.1,2.25
2018,12,4,8,30,0.0,14.0,2.8,8.8,14.0,10.63,3.64
2018,12,4,8,45,0.0,27.0,2.85,9.3,27.0,20.56,12.35
2018,12,4,9,0,0.0,40.0,2.9,9.8,40.0,30.54,21.05
2018,12,4,9,15,6.0,73.0,2.95,10.45,75.0,62.08,48.57
2018,12,4,9,30,12.0,106.0,3.0,11.1,110.0,98.96,80.25
2018,12,4,9,45,11.0,112.0,3.05,11.75,116.0,103.1,83.41
2018,12,4,10,0,10.0,118.0,3.1,12.4,122.0,107.35,86.64
2018,12,4,10,15,5.0,109.0,3.1,12.8,111.0,93.13,74.13
2018,12,4,10,30,0.0,100.0,3.1,13.2,100.0,79.43,62.11
2018,12,4,10,45,0.0,105.0,3.15,13.6,105.0,83.71,65.56
2018,12,4,11,0,0.0,110.0,3.2,14.0,110.0,88.07,69.05
2018,12,4,11,15,0.0,113.5,3.15,14.2,113.5,91.1,71.48
2018,12,4,11,30,0.0,117.0,3.1,14.4,117.0,94.21,73.98
2018,12,4,11,45,0.5,124.5,3.05,14.65,125.0,101.7,80.16
2018,12,4,12,0,1.0,132.0,3.0,14.9,133.0,109.38,86.49
2018,12,4,12,15,2.0,146.5,2.75,14.85,147.5,124.77,99.32
2018,12,4,12,30,3.0,161.0,2.5,14.8,162.0,140.85,112.68
2018,12,4,12,45,1.5,156.5,2.2,14.75,157.0,135.14,107.9
2018,12,4,13,0,0.0,152.0,1.9,14.7,152.0,129.64,103.36
2018,12,4,13,15,0.0,144.0,1.7,14.5,144.0,122.2,97.35
2018,12,4,13,30,0.0,136.0,1.5,14.3,136.0,114.93,91.49
2018,12,4,13,45,0.0,116.5,1.35,14.1,116.5,96.16,76.0
2018,12,4,14,0,0.0,97.0,1.2,13.9,97.0,77.94,60.85
2018,12,4,14,15,0.0,80.0,1.25,13.45,80.0,62.61,48.06
2018,12,4,14,30,0.0,63.0,1.3,13.0,63.0,48.29,35.98
2018,12,4,14,45,0.0,58.5,1.35,12.6,58.5,44.81,33.1
2018,12,4,15,0,0.0,54.0,1.4,12.2,54.0,41.34,30.16
2018,12,4,15,15,0.0,45.0,1.4,12.2,45.0,34.4,24.11
2018,12,4,15,30,0.0,36.0,1.4,12.2,36.0,27.48,18.02
2018,12,4,15,45,0.0,29.0,1.45,11.2,29.0,22.11,13.28
2018,12,4,16,0,0.0,22.0,1.5,10.2,22.0,16.76,8.45
2018,12,4,16,15,0.0,14.5,1.55,9.85,14.5,11.02,2.67
2018,12,4,16,30,0.0,7.0,1.6,9.5,7.0,5.31,0.0
2018,12,4,16,45,0.0,3.5,1.6,9.15,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,1.85,8.6,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,1.9,8.8,3.0,2.27,0.0
2018,12,5,7,45,29.5,6.5,2.0,9.0,10.5,30.94,19.61
2018,12,5,8,0,59.0,10.0,2.1,9.2,18.0,54.38,41.54
2018,12,5,8,15,29.5,11.0,2.15,9.5,15.0,32.9,23.46
2018,12,5,8,30,0.0,12.0,2.2,9.8,12.0,9.1,2.27
2018,12,5,8,45,0.0,22.5,2.3,10.05,22.5,17.12,9.3
2018,12,5,9,0,0.0,33.0,2.4,10.3,33.0,25.16,16.33
2018,12,5,9,15,0.0,51.0,2.4,10.7,51.0,39.01,28.33
2018,12,5,9,30,0.0,69.0,2.4,11.1,69.0,52.95,40.28
2018,12,5,9,45,8.0,103.5,2.4,11.5,106.5,92.0,73.95
2018,12,5,10,0,16.0,138.0,2.4,11.9,144.0,133.95,109.51
2018,12,5,10,15,37.5,154.5,2.4,12.3,170.5,187.43,154.71
2018,12,5,10,30,59.0,171.0,2.4,12.7,197.0,227.49,188.08
2018,12,5,10,45,177.5,178.5,2.4,13.1,262.0,373.14,309.69
2018,12,5,11,0,296.0,186.0,2.4,13.5,327.0,525.3,430.69
2018,12,5,11,15,551.0,136.0,2.3,13.75,405.5,747.85,600.89
2018,12,5,11,30,806.0,86.0,2.2,14.0,484.0,954.33,744.69
2018,12,5,11,45,696.0,114.0,2.15,14.2,459.0,889.37,695.74
2018,12,5,12,0,586.0,142.0,2.1,14.4,434.0,810.64,639.49
2018,12,5,12,15,471.5,166.0,2.0,14.55,399.5,711.76,566.94
2018,12,5,12,30,357.0,190.0,1.9,14.7,365.0,597.33,479.9
2018,12,5,12,45,327.5,191.5,1.8,14.8,349.5,566.36,456.33
2018,12,5,13,0,298.0,193.0,1.7,14.9,334.0,535.0,431.69
2018,12,5,13,15,272.0,188.0,1.6,14.75,312.5,498.63,403.79
2018,12,5,13,30,246.0,183.0,1.5,14.6,291.0,462.46,375.83
2018,12,5,13,45,194.5,172.5,1.4,14.5,255.0,375.28,307.43
2018,12,5,14,0,143.0,162.0,1.3,14.4,219.0,312.27,256.71
2018,12,5,14,15,95.0,140.5,1.2,14.15,177.0,240.62,198.25
2018,12,5,14,30,47.0,119.0,1.1,13.9,135.0,155.59,127.46
2018,12,5,14,45,86.0,111.5,1.05,13.7,137.0,194.05,160.88
2018,12,5,15,0,125.0,104.0,1.0,13.5,139.0,213.14,177.3
2018,12,5,15,15,160.5,90.0,1.0,13.5,128.0,232.25,192.85
2018,12,5,15,30,196.0,76.0,1.0,13.5,117.0,232.23,191.91
2018,12,5,15,45,164.5,61.0,0.95,12.6,90.0,186.69,152.42
2018,12,5,16,0,133.0,46.0,0.9,11.7,63.0,144.17,114.44
2018,12,5,16,15,89.5,31.0,0.95,11.25,40.5,98.53,67.93
2018,12,5,16,30,46.0,16.0,1.0,10.8,18.0,45.36,0.0
2018,12,5,16,45,23.0,8.0,1.05,10.4,9.0,15.37,0.0
2018,12,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,7,15,69.0,9.5,1.3,6.65,13.5,35.69,0.0
2018,12,6,7,30,138.0,19.0,1.5,7.2,27.0,102.65,3.79
2018,12,6,7,45,309.5,28.5,1.7,7.75,66.0,224.42,172.76
2018,12,6,8,0,481.0,38.0,1.9,8.3,105.0,349.48,287.37
2018,12,6,8,15,549.5,43.5,1.9,8.8,144.0,423.47,353.25
2018,12,6,8,30,618.0,49.0,1.9,9.3,183.0,497.64,416.84
2018,12,6,8,45,618.0,58.0,1.9,9.8,214.0,543.48,454.53
2018,12,6,9,0,618.0,67.0,1.9,10.3,245.0,582.35,484.58
2018,12,6,9,15,609.0,77.5,1.9,10.9,271.5,614.15,507.88
2018,12,6,9,30,600.0,88.0,1.9,11.5,298.0,643.32,528.45
2018,12,6,9,45,700.5,78.5,1.85,12.05,344.5,740.43,599.0
2018,12,6,10,0,801.0,69.0,1.8,12.6,391.0,835.75,664.84
2018,12,6,10,15,815.5,71.0,1.75,13.05,416.0,874.41,688.67
2018,12,6,10,30,830.0,73.0,1.7,13.5,441.0,910.9,711.12
2018,12,6,10,45,838.0,74.0,1.65,13.95,458.5,937.35,726.31
2018,12,6,11,0,846.0,75.0,1.6,14.4,476.0,960.95,739.49
2018,12,6,11,15,850.5,76.0,1.55,14.7,486.5,978.03,748.62
2018,12,6,11,30,855.0,77.0,1.5,15.0,497.0,991.89,755.69
2018,12,6,11,45,856.0,77.5,1.4,15.35,500.5,998.24,756.87
2018,12,6,12,0,857.0,78.0,1.3,15.7,504.0,1001.19,755.97
2018,12,6,12,15,855.0,77.5,1.3,15.8,499.5,996.37,752.56
2018,12,6,12,30,853.0,77.0,1.3,15.9,495.0,988.18,747.21
2018,12,6,12,45,848.0,76.0,1.3,16.05,483.5,973.02,737.27
2018,12,6,13,0,843.0,75.0,1.3,16.2,472.0,954.68,725.42
2018,12,6,13,15,833.5,74.0,1.35,16.2,453.5,928.92,709.85
2018,12,6,13,30,824.0,73.0,1.4,16.2,435.0,900.41,692.37
2018,12,6,13,45,809.5,71.0,1.45,16.2,409.5,863.41,668.83
2018,12,6,14,0,795.0,69.0,1.5,16.2,384.0,824.31,643.51
2018,12,6,14,15,774.0,67.0,1.45,16.05,353.5,777.75,611.62
2018,12,6,14,30,753.0,65.0,1.4,15.9,323.0,729.98,578.32
2018,12,6,14,45,722.5,61.5,1.4,15.7,287.0,672.02,537.3
2018,12,6,15,0,692.0,58.0,1.4,15.5,251.0,614.24,495.16
2018,12,6,15,15,646.0,54.0,1.4,15.5,212.5,550.94,446.88
2018,12,6,15,30,600.0,50.0,1.4,15.5,174.0,485.15,393.3
2018,12,6,15,45,528.0,44.0,1.1,14.2,135.0,404.07,325.85
2018,12,6,16,0,456.0,38.0,0.8,12.9,96.0,328.93,260.03
2018,12,6,16,15,325.0,28.0,0.8,12.55,61.5,226.78,159.32
2018,12,6,16,30,194.0,18.0,0.8,12.2,27.0,122.67,0.0
2018,12,6,16,45,97.0,9.0,0.8,11.85,13.5,45.52,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.7,6.85,13.5,33.56,0.0
2018,12,7,7,30,126.0,20.0,0.7,7.2,27.0,98.06,0.0
2018,12,7,7,45,195.5,32.5,0.75,7.55,54.0,168.26,127.1
2018,12,7,8,0,265.0,45.0,0.8,7.9,81.0,231.71,189.71
2018,12,7,8,15,309.5,56.5,0.95,8.35,112.5,285.84,238.72
2018,12,7,8,30,354.0,68.0,1.1,8.8,144.0,344.18,289.65
2018,12,7,8,45,433.0,75.0,1.25,9.25,186.0,424.87,357.61
2018,12,7,9,0,512.0,82.0,1.4,9.7,228.0,518.53,433.5
2018,12,7,9,15,520.5,90.0,1.3,10.1,255.0,557.04,462.01
2018,12,7,9,30,529.0,98.0,1.2,10.5,282.0,594.57,488.78
2018,12,7,9,45,501.0,113.0,1.15,10.9,299.5,599.44,490.41
2018,12,7,10,0,473.0,128.0,1.1,11.3,317.0,608.95,495.65
2018,12,7,10,15,485.5,134.0,1.0,11.95,338.5,641.57,517.21
2018,12,7,10,30,498.0,140.0,0.9,12.6,360.0,673.12,537.03
2018,12,7,10,45,553.0,133.0,0.8,13.25,386.5,728.54,573.37
2018,12,7,11,0,608.0,126.0,0.7,13.9,413.0,795.36,616.07
2018,12,7,11,15,730.5,102.0,0.65,14.4,454.5,897.63,682.12
2018,12,7,11,30,853.0,78.0,0.6,14.9,496.0,990.92,739.03
2018,12,7,11,45,865.0,76.0,0.55,15.45,502.0,1005.17,743.67
2018,12,7,12,0,877.0,74.0,0.5,16.0,508.0,1003.74,739.71
2018,12,7,12,15,876.5,73.0,0.6,16.25,504.0,999.87,739.07
2018,12,7,12,30,876.0,72.0,0.7,16.5,500.0,992.62,736.4
2018,12,7,12,45,872.0,71.5,0.8,16.75,489.0,979.23,729.82
2018,12,7,13,0,868.0,71.0,0.9,17.0,478.0,962.64,721.19
2018,12,7,13,15,860.0,69.5,0.95,17.0,459.5,948.93,714.12
2018,12,7,13,30,852.0,68.0,1.0,17.0,441.0,920.75,697.37
2018,12,7,13,45,838.5,66.5,1.05,17.0,416.0,884.79,675.34
2018,12,7,14,0,825.0,65.0,1.1,17.0,391.0,846.57,651.46
2018,12,7,14,15,803.5,63.5,1.05,16.8,360.0,799.45,619.93
2018,12,7,14,30,782.0,62.0,1.0,16.6,329.0,751.06,586.98
2018,12,7,14,45,751.0,59.0,1.0,16.4,292.5,692.36,546.4
2018,12,7,15,0,720.0,56.0,1.0,16.2,256.0,633.79,504.63
2018,12,7,15,15,675.0,52.0,1.0,16.2,217.0,564.69,452.98
2018,12,7,15,30,630.0,48.0,1.0,16.2,178.0,497.59,399.76
2018,12,7,15,45,557.5,42.0,0.9,14.75,138.0,420.58,337.03
2018,12,7,16,0,485.0,36.0,0.8,13.3,98.0,343.95,271.19
2018,12,7,16,15,338.0,27.5,0.85,12.9,62.5,233.58,163.85
2018,12,7,16,30,191.0,19.0,0.9,12.5,27.0,122.27,0.0
2018,12,7,16,45,95.5,9.5,0.95,12.05,13.5,45.5,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,112.0,10.5,1.1,5.35,16.0,53.82,0.0
2018,12,8,7,30,224.0,21.0,1.1,6.0,32.0,143.15,0.0
2018,12,8,7,45,363.5,29.5,1.1,6.7,68.5,252.33,189.99
2018,12,8,8,0,503.0,38.0,1.1,7.4,105.0,360.69,294.25
2018,12,8,8,15,574.0,43.0,1.2,8.0,145.0,436.68,361.79
2018,12,8,8,30,645.0,48.0,1.3,8.6,185.0,512.85,426.78
2018,12,8,8,45,690.5,52.0,1.35,9.15,224.5,580.92,481.47
2018,12,8,9,0,736.0,56.0,1.4,9.7,264.0,651.01,534.79
2018,12,8,9,15,765.0,59.0,1.5,10.45,300.0,708.44,576.74
2018,12,8,9,30,794.0,62.0,1.6,11.2,336.0,765.78,617.44
2018,12,8,9,45,814.5,64.0,1.65,11.95,367.0,814.03,649.95
2018,12,8,10,0,835.0,66.0,1.7,12.7,398.0,860.91,680.78
2018,12,8,10,15,848.5,67.5,1.75,13.25,423.0,898.99,705.34
2018,12,8,10,30,862.0,69.0,1.8,13.8,448.0,934.75,728.06
2018,12,8,10,45,870.5,70.0,1.85,14.3,466.0,951.19,737.42
2018,12,8,11,0,879.0,71.0,1.9,14.8,484.0,975.58,752.49
2018,12,8,11,15,884.0,71.5,1.85,15.0,495.0,992.79,762.1
2018,12,8,11,30,889.0,72.0,1.8,15.2,506.0,1006.76,769.63
2018,12,8,11,45,890.0,72.5,1.8,15.4,509.5,1013.36,773.07
