Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,0,891.0,73.0,1.8,15.6,513.0,1016.54,774.46
2018,12,8,12,15,884.5,74.0,1.75,15.65,508.0,1009.35,768.83
2018,12,8,12,30,878.0,75.0,1.7,15.7,503.0,998.81,761.25
2018,12,8,12,45,824.0,83.5,1.7,15.75,477.5,959.22,734.97
2018,12,8,13,0,770.0,92.0,1.7,15.8,452.0,904.65,698.58
2018,12,8,13,15,788.0,85.5,1.65,15.75,441.5,900.26,696.4
2018,12,8,13,30,806.0,79.0,1.6,15.7,431.0,892.04,691.07
2018,12,8,13,45,805.5,76.0,1.55,15.65,410.5,867.26,674.35
2018,12,8,14,0,805.0,73.0,1.5,15.6,390.0,839.63,655.73
2018,12,8,14,15,782.5,70.5,1.35,15.35,358.5,790.9,621.29
2018,12,8,14,30,760.0,68.0,1.2,15.1,327.0,741.01,585.68
2018,12,8,14,45,727.5,64.5,1.05,14.8,290.5,681.21,542.23
2018,12,8,15,0,695.0,61.0,0.9,14.5,254.0,621.64,497.93
2018,12,8,15,15,647.0,56.5,0.9,14.5,215.0,556.85,449.2
2018,12,8,15,30,599.0,52.0,0.9,14.5,176.0,488.91,394.64
2018,12,8,15,45,522.5,45.5,0.9,13.2,136.0,404.31,326.28
2018,12,8,16,0,446.0,39.0,0.9,11.9,96.0,326.04,259.13
2018,12,8,16,15,308.0,28.5,0.95,11.4,61.0,219.92,155.37
2018,12,8,16,30,170.0,18.0,1.0,10.9,26.0,112.69,0.0
2018,12,8,16,45,85.0,9.0,1.1,10.4,13.0,41.09,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,6.6,6.5,7.76,0.0
2018,12,9,7,30,15.0,12.0,0.8,6.9,13.0,20.22,0.0
2018,12,9,7,45,7.5,22.0,0.75,7.15,22.5,22.95,12.28
2018,12,9,8,0,0.0,32.0,0.7,7.4,32.0,24.7,15.4
2018,12,9,8,15,0.0,44.5,0.8,7.85,44.5,35.73,25.33
2018,12,9,8,30,0.0,57.0,0.9,8.3,57.0,46.67,35.05
2018,12,9,8,45,4.0,71.5,1.0,8.75,72.5,62.62,49.15
2018,12,9,9,0,8.0,86.0,1.1,9.2,88.0,78.98,63.43
2018,12,9,9,15,19.5,101.0,1.0,9.55,107.5,102.25,83.76
2018,12,9,9,30,31.0,116.0,0.9,9.9,127.0,139.13,115.31
2018,12,9,9,45,39.0,126.5,0.85,10.25,141.5,157.43,130.6
2018,12,9,10,0,47.0,137.0,0.8,10.6,156.0,176.41,146.32
2018,12,9,10,15,34.5,134.5,0.8,10.9,149.0,161.21,132.8
2018,12,9,10,30,22.0,132.0,0.8,11.2,142.0,145.92,119.31
2018,12,9,10,45,19.0,143.5,0.75,11.5,152.0,140.53,114.44
2018,12,9,11,0,16.0,155.0,0.7,11.8,162.0,149.1,121.12
2018,12,9,11,15,22.0,142.0,0.85,11.9,152.5,156.25,127.29
2018,12,9,11,30,28.0,129.0,1.0,12.0,143.0,147.6,120.42
2018,12,9,11,45,14.0,111.5,1.1,12.1,118.5,103.44,82.93
2018,12,9,12,0,0.0,94.0,1.2,12.2,94.0,73.29,56.89
2018,12,9,12,15,0.0,93.5,1.25,12.15,93.5,72.86,56.6
2018,12,9,12,30,0.0,93.0,1.3,12.1,93.0,72.47,56.31
2018,12,9,12,45,0.0,106.0,1.4,12.1,106.0,84.4,66.43
2018,12,9,13,0,0.0,119.0,1.5,12.1,119.0,96.98,77.09
2018,12,9,13,15,2.0,126.5,1.5,11.95,127.5,106.8,85.57
2018,12,9,13,30,4.0,134.0,1.5,11.8,136.0,117.12,94.48
2018,12,9,13,45,3.5,118.0,1.5,11.65,119.5,101.24,81.22
2018,12,9,14,0,3.0,102.0,1.5,11.5,103.0,85.71,68.21
2018,12,9,14,15,9.0,99.0,1.5,11.3,102.0,88.89,71.36
2018,12,9,14,30,15.0,96.0,1.5,11.1,101.0,91.92,74.31
2018,12,9,14,45,59.5,90.5,1.45,10.85,107.5,132.03,110.19
2018,12,9,15,0,104.0,85.0,1.4,10.6,114.0,173.05,145.94
2018,12,9,15,15,55.5,70.5,1.4,10.6,85.5,105.61,86.9
2018,12,9,15,30,7.0,56.0,1.4,10.6,57.0,50.42,38.02
2018,12,9,15,45,4.0,44.0,1.3,9.95,44.5,37.87,26.93
2018,12,9,16,0,1.0,32.0,1.2,9.3,32.0,25.52,15.88
2018,12,9,16,15,0.5,21.0,1.15,9.0,21.0,16.28,6.64
2018,12,9,16,30,0.0,10.0,1.1,8.7,10.0,7.6,0.0
2018,12,9,16,45,0.0,5.0,1.05,8.45,5.0,3.93,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.5,1.45,5.65,6.0,6.75,0.0
2018,12,10,7,30,12.0,11.0,1.6,5.9,12.0,17.5,0.0
2018,12,10,7,45,6.0,21.5,1.8,6.2,22.0,19.48,9.36
2018,12,10,8,0,0.0,32.0,2.0,6.5,32.0,24.88,15.54
2018,12,10,8,15,0.0,43.5,2.1,6.85,43.5,34.8,24.55
2018,12,10,8,30,0.0,55.0,2.2,7.2,55.0,44.66,33.4
2018,12,10,8,45,0.5,65.5,2.25,7.5,65.5,53.82,41.58
2018,12,10,9,0,1.0,76.0,2.3,7.8,76.0,63.13,49.76
2018,12,10,9,15,4.0,84.5,2.45,8.25,85.5,72.49,57.94
2018,12,10,9,30,7.0,93.0,2.6,8.7,95.0,82.23,66.36
2018,12,10,9,45,22.5,122.0,2.7,9.15,130.5,137.83,114.51
2018,12,10,10,0,38.0,151.0,2.8,9.6,166.0,186.39,155.78
2018,12,10,10,15,59.5,166.5,2.85,10.05,191.5,224.62,188.09
2018,12,10,10,30,81.0,182.0,2.9,10.5,217.0,264.19,221.09
2018,12,10,10,45,50.5,175.5,2.95,10.95,197.5,225.78,187.5
2018,12,10,11,0,20.0,169.0,3.0,11.4,178.0,168.24,138.02
2018,12,10,11,15,20.5,165.5,3.0,11.8,175.0,164.38,134.64
2018,12,10,11,30,21.0,162.0,3.0,12.2,172.0,160.82,131.45
2018,12,10,11,45,10.5,134.5,2.95,12.6,139.5,121.98,98.32
2018,12,10,12,0,0.0,107.0,2.9,13.0,107.0,85.07,66.69
2018,12,10,12,15,7.5,126.5,2.9,13.2,130.0,111.13,88.96
2018,12,10,12,30,15.0,146.0,2.9,13.4,153.0,138.19,111.86
2018,12,10,12,45,87.0,166.0,2.9,13.6,206.5,249.61,206.95
2018,12,10,13,0,159.0,186.0,2.9,13.8,260.0,367.49,304.16
2018,12,10,13,15,325.0,161.5,2.85,13.85,305.5,517.45,427.28
2018,12,10,13,30,491.0,137.0,2.8,13.9,351.0,661.81,540.77
2018,12,10,13,45,656.0,100.5,2.8,13.95,369.0,767.45,619.73
2018,12,10,14,0,821.0,64.0,2.8,14.0,387.0,843.87,675.76
2018,12,10,14,15,803.0,61.5,2.75,13.9,356.5,798.86,642.85
2018,12,10,14,30,785.0,59.0,2.7,13.8,326.0,752.39,609.38
2018,12,10,14,45,758.0,56.0,2.6,13.65,291.0,697.01,568.24
2018,12,10,15,0,731.0,53.0,2.5,13.5,256.0,641.44,525.93
2018,12,10,15,15,686.5,49.5,2.5,13.5,217.0,573.03,472.42
2018,12,10,15,30,642.0,46.0,2.5,13.5,178.0,506.56,417.69
2018,12,10,15,45,573.5,40.5,1.8,11.95,138.5,425.6,348.48
2018,12,10,16,0,505.0,35.0,1.1,10.4,99.0,356.91,285.51
2018,12,10,16,15,370.0,27.0,1.1,9.85,64.0,251.8,179.73
2018,12,10,16,30,235.0,19.0,1.1,9.3,29.0,143.91,0.0
2018,12,10,16,45,117.5,9.5,1.1,8.75,14.5,54.93,0.0
2018,12,10,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,11,7,15,96.0,9.0,1.15,2.6,13.0,45.79,0.0
2018,12,11,7,30,192.0,18.0,1.2,3.3,26.0,101.38,0.0
2018,12,11,7,45,359.5,26.0,1.3,4.05,63.5,244.59,177.78
2018,12,11,8,0,527.0,34.0,1.4,4.8,101.0,360.7,296.27
2018,12,11,8,15,598.5,39.5,1.5,5.4,141.5,439.44,367.84
2018,12,11,8,30,670.0,45.0,1.6,6.0,182.0,523.45,440.19
2018,12,11,8,45,714.5,48.5,1.7,6.6,222.0,591.1,495.67
2018,12,11,9,0,759.0,52.0,1.8,7.2,262.0,660.66,549.83
2018,12,11,9,15,784.0,55.5,1.8,7.8,297.5,716.39,590.78
2018,12,11,9,30,809.0,59.0,1.8,8.4,333.0,771.75,630.11
2018,12,11,9,45,826.0,62.0,1.8,9.05,364.0,818.86,662.06
2018,12,11,10,0,843.0,65.0,1.8,9.7,395.0,864.4,692.1
2018,12,11,10,15,856.5,66.0,1.8,10.25,420.0,902.2,716.24
2018,12,11,10,30,870.0,67.0,1.8,10.8,445.0,926.91,730.86
2018,12,11,10,45,877.0,68.0,1.8,11.3,462.5,953.1,746.66
2018,12,11,11,0,884.0,69.0,1.8,11.8,480.0,976.37,760.33
2018,12,11,11,15,889.0,70.0,1.9,12.25,491.5,994.59,772.06
2018,12,11,11,30,894.0,71.0,2.0,12.7,503.0,1009.58,781.72
2018,12,11,11,45,894.0,71.0,2.05,13.15,506.0,1014.81,784.2
2018,12,11,12,0,894.0,71.0,2.1,13.6,509.0,1016.61,784.62
2018,12,11,12,15,893.0,70.5,2.2,13.8,505.0,1013.28,783.09
2018,12,11,12,30,892.0,70.0,2.3,14.0,501.0,1006.53,779.4
2018,12,11,12,45,888.5,68.5,2.35,14.25,490.0,992.53,770.13
2018,12,11,13,0,885.0,67.0,2.4,14.5,479.0,975.26,758.77
2018,12,11,13,15,875.5,66.5,2.4,14.5,460.5,950.39,742.37
2018,12,11,13,30,866.0,66.0,2.4,14.5,442.0,922.7,724.06
2018,12,11,13,45,851.5,64.0,2.35,14.5,416.5,885.7,698.59
2018,12,11,14,0,837.0,62.0,2.3,14.5,391.0,856.25,678.41
2018,12,11,14,15,816.5,60.0,2.15,14.3,360.0,809.35,644.94
2018,12,11,14,30,796.0,58.0,2.0,14.1,329.0,761.12,610.13
2018,12,11,14,45,765.0,55.0,1.85,13.9,292.5,702.24,566.71
2018,12,11,15,0,734.0,52.0,1.7,13.7,256.0,643.48,522.37
2018,12,11,15,15,689.5,48.5,1.7,13.7,217.0,575.02,469.8
2018,12,11,15,30,645.0,45.0,1.7,13.7,178.0,508.53,416.04
2018,12,11,15,45,572.5,40.0,1.25,12.4,138.5,425.53,345.94
2018,12,11,16,0,500.0,35.0,0.8,11.1,99.0,355.04,282.35
2018,12,11,16,15,371.0,27.0,0.85,10.65,64.5,253.23,180.28
2018,12,11,16,30,242.0,19.0,0.9,10.2,30.0,147.78,0.0
2018,12,11,16,45,121.0,9.5,0.9,9.8,15.0,56.56,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,7,15,63.0,8.5,2.2,7.8,11.0,32.01,0.0
2018,12,12,7,30,126.0,17.0,2.5,8.0,22.0,70.43,0.0
2018,12,12,7,45,261.5,27.0,2.75,8.25,54.0,194.13,136.25
2018,12,12,8,0,397.0,37.0,3.0,8.5,86.0,297.36,242.93
2018,12,12,8,15,487.0,41.0,3.05,8.8,124.0,378.18,316.81
2018,12,12,8,30,577.0,45.0,3.1,9.1,162.0,461.23,389.92
2018,12,12,8,45,387.0,68.5,3.15,9.45,154.0,381.88,325.28
2018,12,12,9,0,197.0,92.0,3.2,9.8,146.0,268.21,228.76
2018,12,12,9,15,197.0,103.0,3.25,10.25,163.0,288.8,246.45
2018,12,12,9,30,197.0,114.0,3.3,10.7,180.0,309.07,262.98
2018,12,12,9,45,310.0,122.5,3.35,11.2,238.0,422.93,358.64
2018,12,12,10,0,423.0,131.0,3.4,11.7,296.0,566.16,473.5
2018,12,12,10,15,635.0,101.0,3.45,12.15,366.5,747.79,613.18
2018,12,12,10,30,847.0,71.0,3.5,12.6,437.0,920.61,738.41
2018,12,12,10,45,874.5,68.0,3.6,13.05,460.0,950.12,756.83
2018,12,12,11,0,902.0,65.0,3.7,13.5,483.0,988.09,782.42
2018,12,12,11,15,908.0,65.5,3.7,13.8,494.5,1006.96,794.0
2018,12,12,11,30,914.0,66.0,3.7,14.1,506.0,1022.57,803.51
2018,12,12,11,45,917.0,66.0,3.75,14.4,510.5,1031.06,808.53
2018,12,12,12,0,920.0,66.0,3.8,14.7,515.0,1036.06,811.33
2018,12,12,12,15,914.5,66.5,3.85,14.9,510.5,1029.6,806.61
2018,12,12,12,30,909.0,67.0,3.9,15.1,506.0,1019.68,799.71
2018,12,12,12,45,898.5,68.5,3.95,15.3,494.0,1002.77,788.04
2018,12,12,13,0,888.0,70.0,4.0,15.5,482.0,982.69,774.28
2018,12,12,13,15,880.0,69.0,3.95,15.5,464.0,958.64,757.7
2018,12,12,13,30,872.0,68.0,3.9,15.5,446.0,942.47,746.84
2018,12,12,13,45,859.0,65.5,3.9,15.45,420.5,905.62,721.44
2018,12,12,14,0,846.0,63.0,3.9,15.4,395.0,866.43,694.21
2018,12,12,14,15,771.0,65.0,3.65,15.15,349.0,777.38,628.81
2018,12,12,14,30,696.0,67.0,3.4,14.9,303.0,690.21,563.74
2018,12,12,14,45,704.0,61.0,3.15,14.6,277.5,662.26,542.87
2018,12,12,15,0,712.0,55.0,2.9,14.3,252.0,631.59,518.83
2018,12,12,15,15,663.0,52.5,2.9,14.3,214.5,561.8,463.78
2018,12,12,15,30,614.0,50.0,2.9,14.3,177.0,500.45,412.54
2018,12,12,15,45,426.5,46.5,2.1,12.4,125.5,350.09,287.92
2018,12,12,16,0,239.0,43.0,1.3,10.5,74.0,215.1,173.1
2018,12,12,16,15,204.5,30.0,1.3,9.85,49.5,170.53,122.33
2018,12,12,16,30,170.0,17.0,1.3,9.2,25.0,114.03,0.0
2018,12,12,16,45,85.0,8.5,1.3,8.6,12.5,41.33,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,7,15,112.0,8.5,1.2,5.0,13.0,6.69,0.0
2018,12,13,7,30,224.0,17.0,1.2,5.7,26.0,114.49,0.0
2018,12,13,7,45,366.0,25.0,1.2,6.4,60.5,243.84,168.04
2018,12,13,8,0,508.0,33.0,1.2,7.1,95.0,347.4,281.47
2018,12,13,8,15,582.5,38.5,1.45,7.75,135.5,426.81,353.92
2018,12,13,8,30,657.0,44.0,1.7,8.4,176.0,511.84,427.32
2018,12,13,8,45,703.0,47.5,1.9,9.1,215.5,579.86,483.46
2018,12,13,9,0,749.0,51.0,2.1,9.8,255.0,649.99,538.42
2018,12,13,9,15,777.5,54.0,2.2,10.45,291.0,707.44,581.38
2018,12,13,9,30,806.0,57.0,2.3,11.1,327.0,764.82,623.03
2018,12,13,9,45,824.5,59.5,2.35,11.75,358.0,812.52,656.04
2018,12,13,10,0,843.0,62.0,2.4,12.4,389.0,858.77,687.29
2018,12,13,10,15,857.5,63.0,2.45,12.85,414.5,887.33,705.78
2018,12,13,10,30,872.0,64.0,2.5,13.3,440.0,923.36,729.55
2018,12,13,10,45,881.5,65.5,2.6,13.75,459.0,952.86,748.89
2018,12,13,11,0,891.0,67.0,2.7,14.2,478.0,979.55,766.23
2018,12,13,11,15,896.0,67.5,2.75,14.45,489.5,997.37,777.53
2018,12,13,11,30,901.0,68.0,2.8,14.7,501.0,1011.94,786.76
2018,12,13,11,45,903.0,68.0,2.8,15.0,505.0,1019.44,790.63
2018,12,13,12,0,905.0,68.0,2.8,15.3,509.0,1023.51,792.36
2018,12,13,12,15,899.5,69.0,2.85,15.45,505.0,1017.87,788.56
2018,12,13,12,30,894.0,70.0,2.9,15.6,501.0,1008.83,782.66
2018,12,13,12,45,884.0,71.0,2.9,15.75,489.0,991.95,771.04
2018,12,13,13,0,874.0,72.0,2.9,15.9,477.0,983.57,765.52
2018,12,13,13,15,864.0,71.5,2.9,15.85,459.0,958.21,748.75
2018,12,13,13,30,854.0,71.0,2.9,15.8,441.0,929.99,730.09
2018,12,13,13,45,838.5,69.5,2.85,15.8,416.0,892.67,704.34
2018,12,13,14,0,823.0,68.0,2.8,15.8,391.0,853.15,676.86
2018,12,13,14,15,800.0,66.0,2.6,15.55,359.5,804.56,642.01
2018,12,13,14,30,777.0,64.0,2.4,15.3,328.0,754.77,605.79
2018,12,13,14,45,743.5,61.5,2.2,15.0,292.0,695.12,561.62
2018,12,13,15,0,710.0,59.0,2.0,14.7,256.0,635.65,516.55
2018,12,13,15,15,663.0,55.0,2.0,14.7,217.0,565.45,462.38
2018,12,13,15,30,616.0,51.0,2.0,14.7,178.0,504.03,411.97
2018,12,13,15,45,537.5,45.0,1.55,12.7,138.0,417.73,340.42
2018,12,13,16,0,459.0,39.0,1.1,10.7,98.0,337.79,270.65
2018,12,13,16,15,327.5,30.0,1.15,10.1,64.0,234.98,169.39
2018,12,13,16,30,196.0,21.0,1.2,9.5,30.0,128.77,0.0
2018,12,13,16,45,98.0,10.5,1.25,8.9,15.0,48.38,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,2.5,1.5,2.2,9.3,1.5,1.18,0.0
2018,12,14,7,30,5.0,3.0,2.4,9.7,3.0,4.61,0.0
2018,12,14,7,45,2.5,5.5,2.55,10.05,5.5,5.56,0.0
2018,12,14,8,0,0.0,8.0,2.7,10.4,8.0,6.06,0.0
2018,12,14,8,15,0.0,9.5,2.95,10.85,9.5,7.2,0.49
2018,12,14,8,30,0.0,11.0,3.2,11.3,11.0,8.34,1.54
2018,12,14,8,45,0.0,27.0,3.45,11.7,27.0,20.56,12.15
2018,12,14,9,0,0.0,43.0,3.7,12.1,43.0,32.85,22.8
2018,12,14,9,15,0.0,64.5,3.85,12.45,64.5,49.92,37.49
2018,12,14,9,30,0.0,86.0,4.0,12.8,86.0,69.76,54.41
2018,12,14,9,45,17.0,110.5,4.15,13.1,117.0,108.1,87.63
2018,12,14,10,0,34.0,135.0,4.3,13.4,148.0,163.28,134.59
2018,12,14,10,15,17.0,92.0,4.3,13.6,98.5,97.63,78.4
2018,12,14,10,30,0.0,49.0,4.3,13.8,49.0,37.49,26.44
2018,12,14,10,45,52.5,105.0,4.35,13.95,129.0,145.44,120.12
2018,12,14,11,0,105.0,161.0,4.4,14.1,209.0,282.76,235.2
2018,12,14,11,15,113.0,186.0,4.45,14.25,239.0,323.46,267.76
2018,12,14,11,30,121.0,211.0,4.5,14.4,269.0,364.84,300.77
2018,12,14,11,45,66.5,157.0,4.55,14.55,189.0,218.95,180.41
2018,12,14,12,0,12.0,103.0,4.6,14.7,109.0,93.68,74.1
2018,12,14,12,15,7.0,96.0,4.55,14.8,99.5,82.27,64.33
2018,12,14,12,30,2.0,89.0,4.5,14.9,90.0,71.0,54.6
2018,12,14,12,45,7.0,98.0,4.5,15.05,101.5,84.15,65.92
2018,12,14,13,0,12.0,107.0,4.5,15.2,113.0,97.53,77.39
2018,12,14,13,15,24.5,132.5,4.4,15.2,143.5,148.9,120.92
2018,12,14,13,30,37.0,158.0,4.3,15.2,174.0,192.18,157.31
2018,12,14,13,45,49.0,149.0,4.2,15.25,169.0,193.07,158.63
2018,12,14,14,0,61.0,140.0,4.1,15.3,164.0,193.48,159.58
2018,12,14,14,15,44.5,127.0,3.9,15.1,144.0,163.52,134.27
2018,12,14,14,30,28.0,114.0,3.7,14.9,124.0,134.77,109.78
2018,12,14,14,45,102.5,101.0,3.45,14.75,130.5,195.18,162.95
2018,12,14,15,0,177.0,88.0,3.2,14.6,137.0,248.96,209.13
2018,12,14,15,15,219.5,79.5,3.2,14.6,131.0,262.61,220.24
2018,12,14,15,30,262.0,71.0,3.2,14.6,125.0,288.33,239.91
2018,12,14,15,45,239.5,58.0,2.55,13.55,99.0,246.26,202.6
2018,12,14,16,0,217.0,45.0,1.9,12.5,73.0,206.34,165.69
2018,12,14,16,15,157.5,31.5,1.8,12.05,48.0,149.37,106.83
2018,12,14,16,30,98.0,18.0,1.7,11.6,23.0,81.57,0.0
2018,12,14,16,45,49.0,9.0,1.55,11.15,11.5,27.23,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.5,0.95,7.95,6.0,0.0,0.0
2018,12,15,7,30,20.0,11.0,1.0,8.4,12.0,17.62,0.0
2018,12,15,7,45,48.0,24.5,1.05,8.85,29.5,56.57,32.98
2018,12,15,8,0,76.0,38.0,1.1,9.3,47.0,90.93,70.77
2018,12,15,8,15,77.0,53.0,1.25,9.8,65.0,111.82,90.65
2018,12,15,8,30,78.0,68.0,1.4,10.3,83.0,132.46,109.36
2018,12,15,8,45,86.0,87.0,1.55,10.8,107.0,163.73,136.65
2018,12,15,9,0,94.0,106.0,1.7,11.3,131.0,195.44,163.73
2018,12,15,9,15,228.0,111.0,1.75,11.9,183.5,323.84,273.1
2018,12,15,9,30,362.0,116.0,1.8,12.5,236.0,467.22,389.57
2018,12,15,9,45,535.0,98.0,1.8,13.15,294.5,615.32,504.49
2018,12,15,10,0,708.0,80.0,1.8,13.8,353.0,765.73,613.33
2018,12,15,10,15,583.0,107.5,1.75,14.4,342.0,705.78,565.36
2018,12,15,10,30,458.0,135.0,1.7,15.0,331.0,626.74,504.9
2018,12,15,10,45,364.5,160.5,1.7,15.6,320.5,553.93,447.55
2018,12,15,11,0,271.0,186.0,1.7,16.2,310.0,501.14,403.92
2018,12,15,11,15,196.5,198.5,1.6,16.5,289.5,423.14,341.6
2018,12,15,11,30,122.0,211.0,1.5,16.8,269.0,366.0,294.37
2018,12,15,11,45,140.0,211.0,1.45,17.1,278.5,384.5,309.15
2018,12,15,12,0,158.0,211.0,1.4,17.4,288.0,402.94,323.31
2018,12,15,12,15,135.5,209.0,1.35,17.55,274.5,377.36,302.46
2018,12,15,12,30,113.0,207.0,1.3,17.7,261.0,351.7,281.77
2018,12,15,12,45,88.5,194.5,1.3,17.85,236.5,287.76,231.45
2018,12,15,13,0,64.0,182.0,1.3,18.0,212.0,247.52,199.1
2018,12,15,13,15,82.5,172.0,1.25,18.0,209.0,253.13,204.66
2018,12,15,13,30,101.0,162.0,1.2,18.0,206.0,278.75,225.67
2018,12,15,13,45,64.0,131.0,1.2,18.0,158.5,184.98,149.74
2018,12,15,14,0,27.0,100.0,1.2,18.0,111.0,115.56,92.06
2018,12,15,14,15,33.5,96.0,1.05,17.8,108.5,117.06,93.85
2018,12,15,14,30,40.0,92.0,0.9,17.6,106.0,118.28,95.18
2018,12,15,14,45,30.0,81.5,0.8,17.35,91.5,98.53,78.47
2018,12,15,15,0,20.0,71.0,0.7,17.1,77.0,79.6,62.34
2018,12,15,15,15,18.5,67.5,0.7,17.1,72.5,76.0,59.11
2018,12,15,15,30,17.0,64.0,0.7,17.1,68.0,73.5,56.6
2018,12,15,15,45,10.0,51.0,0.7,15.9,53.0,49.68,36.25
2018,12,15,16,0,3.0,38.0,0.7,14.7,38.0,33.75,22.35
2018,12,15,16,15,13.0,25.5,0.8,14.05,26.0,31.32,18.12
2018,12,15,16,30,23.0,13.0,0.9,13.4,14.0,25.58,0.0
2018,12,15,16,45,11.5,6.5,1.0,12.75,7.0,9.86,0.0
2018,12,15,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,7,15,10.0,1.5,1.75,9.95,2.0,0.0,0.0
2018,12,16,7,30,20.0,3.0,1.9,10.6,4.0,11.3,0.0
2018,12,16,7,45,10.0,4.5,2.1,11.2,5.0,9.19,0.39
2018,12,16,8,0,0.0,6.0,2.3,11.8,6.0,4.54,0.0
2018,12,16,8,15,5.0,12.5,2.5,12.25,13.5,12.81,5.33
2018,12,16,8,30,10.0,19.0,2.7,12.7,21.0,21.44,13.0
2018,12,16,8,45,5.0,15.0,2.95,13.2,16.0,15.26,7.66
2018,12,16,9,0,0.0,11.0,3.2,13.7,11.0,8.35,1.54
2018,12,16,9,15,0.0,37.5,3.35,14.1,37.5,28.62,18.99
2018,12,16,9,30,0.0,64.0,3.5,14.5,64.0,49.07,36.43
2018,12,16,9,45,0.0,67.0,3.7,14.9,67.0,51.38,38.3
2018,12,16,10,0,0.0,70.0,3.9,15.3,70.0,53.7,40.15
2018,12,16,10,15,3.0,65.0,3.9,15.5,66.5,52.59,39.25
2018,12,16,10,30,6.0,60.0,3.9,15.7,63.0,51.63,38.51
2018,12,16,10,45,6.0,73.0,3.9,15.9,76.0,61.82,47.02
2018,12,16,11,0,6.0,86.0,3.9,16.1,89.0,72.48,55.89
2018,12,16,11,15,8.0,103.0,3.75,16.1,107.0,89.8,70.41
2018,12,16,11,30,10.0,120.0,3.6,16.1,125.0,107.73,85.38
2018,12,16,11,45,15.5,133.5,3.5,16.15,141.0,126.36,101.04
2018,12,16,12,0,21.0,147.0,3.4,16.2,157.0,145.48,117.02
2018,12,16,12,15,14.5,123.0,3.3,16.1,130.0,115.06,91.59
2018,12,16,12,30,8.0,99.0,3.2,16.0,103.0,86.04,67.2
2018,12,16,12,45,5.0,81.0,3.1,15.9,83.5,67.25,51.41
2018,12,16,13,0,2.0,63.0,3.0,15.8,64.0,50.28,37.06
2018,12,16,13,15,1.0,51.0,3.0,15.7,51.5,40.01,28.39
2018,12,16,13,30,0.0,39.0,3.0,15.6,39.0,29.8,19.73
2018,12,16,13,45,0.0,42.0,3.0,15.5,42.0,32.1,21.73
2018,12,16,14,0,0.0,45.0,3.0,15.4,45.0,34.4,23.73
2018,12,16,14,15,0.0,50.0,3.0,15.25,50.0,38.24,27.06
2018,12,16,14,30,0.0,55.0,3.0,15.1,55.0,42.1,30.4
2018,12,16,14,45,0.0,47.5,3.0,14.95,47.5,36.31,25.49
2018,12,16,15,0,0.0,40.0,3.0,14.8,40.0,30.54,20.56
2018,12,16,15,15,0.0,34.5,3.0,14.8,34.5,26.31,16.89
2018,12,16,15,30,0.0,29.0,3.0,14.8,29.0,22.1,13.19
2018,12,16,15,45,0.0,23.5,2.9,14.3,23.5,17.89,9.49
2018,12,16,16,0,0.0,18.0,2.8,13.8,18.0,13.69,5.72
2018,12,16,16,15,6.0,12.5,2.8,13.7,13.0,12.92,4.22
2018,12,16,16,30,12.0,7.0,2.8,13.6,8.0,12.54,0.0
2018,12,16,16,45,6.0,3.5,2.8,13.5,4.0,5.24,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,7,15,21.5,5.5,1.0,8.4,6.0,0.0,0.0
2018,12,17,7,30,43.0,11.0,1.0,9.0,12.0,27.8,0.0
2018,12,17,7,45,61.0,25.0,1.0,9.6,30.0,72.84,40.47
2018,12,17,8,0,79.0,39.0,1.0,10.2,48.0,94.96,73.38
2018,12,17,8,15,235.0,48.5,1.1,10.65,91.0,227.6,187.73
2018,12,17,8,30,391.0,58.0,1.2,11.1,134.0,355.82,296.18
2018,12,17,8,45,342.5,71.5,1.25,11.55,148.5,352.72,294.81
2018,12,17,9,0,294.0,85.0,1.3,12.0,163.0,348.68,291.94
2018,12,17,9,15,231.5,106.0,1.3,12.4,173.0,319.54,267.55
2018,12,17,9,30,169.0,127.0,1.3,12.8,183.0,285.36,238.3
2018,12,17,9,45,397.5,111.5,1.25,13.2,259.0,504.48,416.71
2018,12,17,10,0,626.0,96.0,1.2,13.6,335.0,711.42,569.88
2018,12,17,10,15,736.5,81.5,1.25,13.9,381.0,813.27,639.64
2018,12,17,10,30,847.0,67.0,1.3,14.2,427.0,911.92,706.12
2018,12,17,10,45,857.5,67.5,1.3,14.5,446.0,930.18,715.66
2018,12,17,11,0,868.0,68.0,1.3,14.8,465.0,956.4,731.63
2018,12,17,11,15,872.0,68.5,1.35,14.95,476.0,973.29,742.45
2018,12,17,11,30,876.0,69.0,1.4,15.1,487.0,987.02,751.38
2018,12,17,11,45,878.5,69.0,1.45,15.3,491.5,995.3,756.7
2018,12,17,12,0,881.0,69.0,1.5,15.5,496.0,1000.24,760.01
2018,12,17,12,15,879.5,69.5,1.55,15.55,493.5,998.45,759.46
2018,12,17,12,30,878.0,70.0,1.6,15.6,491.0,993.3,756.89
2018,12,17,12,45,689.5,109.0,1.65,15.65,435.5,866.14,671.08
2018,12,17,13,0,501.0,148.0,1.7,15.7,380.0,706.85,559.99
2018,12,17,13,15,445.5,142.0,1.7,15.65,342.5,636.93,510.33
2018,12,17,13,30,390.0,136.0,1.7,15.6,305.0,567.34,458.52
2018,12,17,13,45,317.0,139.0,1.7,15.6,271.5,469.77,383.82
2018,12,17,14,0,244.0,142.0,1.7,15.6,238.0,400.3,328.69
2018,12,17,14,15,253.5,130.0,1.55,15.25,223.0,386.56,318.93
2018,12,17,14,30,263.0,118.0,1.4,14.9,208.0,371.55,307.57
2018,12,17,14,45,317.5,103.5,1.2,14.55,200.5,407.69,336.72
2018,12,17,15,0,372.0,89.0,1.0,14.2,193.0,418.18,344.76
2018,12,17,15,15,370.0,77.5,1.0,14.2,168.0,386.52,318.54
2018,12,17,15,30,368.0,66.0,1.0,14.2,143.0,354.26,291.03
2018,12,17,15,45,291.5,56.0,0.9,13.05,108.5,277.22,226.5
2018,12,17,16,0,215.0,46.0,0.8,11.9,74.0,207.69,166.36
2018,12,17,16,15,153.0,32.5,0.85,11.5,48.5,149.19,108.27
2018,12,17,16,30,91.0,19.0,0.9,11.1,23.0,81.01,0.0
2018,12,17,16,45,45.5,9.5,0.95,10.7,11.5,26.42,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.5,1.1,7.3,6.0,0.0,0.0
2018,12,18,7,30,44.0,11.0,1.1,7.9,12.0,28.18,0.0
2018,12,18,7,45,107.0,25.5,1.1,8.55,35.5,96.52,53.15
2018,12,18,8,0,170.0,40.0,1.1,9.2,59.0,171.15,135.7
2018,12,18,8,15,260.5,51.5,1.2,9.85,94.5,246.9,203.77
2018,12,18,8,30,351.0,63.0,1.3,10.5,130.0,331.88,277.02
2018,12,18,8,45,538.5,56.5,1.35,11.1,185.5,476.59,396.79
2018,12,18,9,0,726.0,50.0,1.4,11.7,241.0,626.61,513.14
2018,12,18,9,15,753.5,53.0,1.35,12.3,276.5,682.45,552.48
2018,12,18,9,30,781.0,56.0,1.3,12.9,312.0,738.24,591.06
2018,12,18,9,45,796.5,59.5,1.25,13.45,342.0,784.08,621.17
2018,12,18,10,0,812.0,63.0,1.2,14.0,372.0,828.41,649.34
2018,12,18,10,15,826.5,64.5,1.15,14.4,397.5,867.38,673.37
2018,12,18,10,30,841.0,66.0,1.1,14.8,423.0,904.25,695.45
2018,12,18,10,45,851.0,67.0,1.1,15.25,442.0,922.67,705.45
2018,12,18,11,0,861.0,68.0,1.1,15.7,461.0,949.06,721.0
2018,12,18,11,15,867.0,68.5,1.2,15.9,473.0,967.94,733.85
2018,12,18,11,30,873.0,69.0,1.3,16.1,485.0,983.74,744.83
2018,12,18,11,45,875.0,70.0,1.35,16.3,490.0,992.97,750.74
2018,12,18,12,0,877.0,71.0,1.4,16.5,495.0,998.87,754.68
2018,12,18,12,15,875.0,70.5,1.45,16.55,491.5,995.31,752.98
2018,12,18,12,30,873.0,70.0,1.5,16.6,488.0,988.42,749.31
2018,12,18,12,45,864.0,70.0,1.55,16.65,476.5,971.92,739.37
2018,12,18,13,0,855.0,70.0,1.6,16.7,465.0,963.98,735.37
2018,12,18,13,15,687.5,101.5,1.65,16.65,411.5,834.12,647.71
2018,12,18,13,30,520.0,133.0,1.7,16.6,358.0,687.64,545.55
2018,12,18,13,45,574.0,115.0,1.7,16.6,351.0,712.35,565.69
2018,12,18,14,0,628.0,97.0,1.7,16.6,344.0,723.63,574.38
2018,12,18,14,15,620.5,90.0,1.65,16.4,318.0,688.34,549.2
2018,12,18,14,30,613.0,83.0,1.6,16.2,292.0,651.44,522.86
2018,12,18,14,45,618.5,73.5,1.55,16.05,265.5,620.49,500.34
2018,12,18,15,0,624.0,64.0,1.5,15.9,239.0,587.21,475.32
2018,12,18,15,15,508.0,65.0,1.5,15.9,193.5,477.25,389.82
2018,12,18,15,30,392.0,66.0,1.5,15.9,148.0,370.97,303.66
2018,12,18,15,45,364.5,53.0,1.15,14.5,116.5,319.16,259.96
2018,12,18,16,0,337.0,40.0,0.8,13.1,85.0,272.99,218.12
2018,12,18,16,15,296.5,30.0,0.85,12.65,59.0,222.32,162.87
2018,12,18,16,30,256.0,20.0,0.9,12.2,33.0,160.82,0.0
2018,12,18,16,45,128.0,10.0,0.95,11.8,16.5,61.4,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
