Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,7,15,0.0,1.5,0.8,9.3,1.5,0.0,0.0
2018,12,19,7,30,0.0,3.0,0.8,9.7,3.0,2.36,0.0
2018,12,19,7,45,0.0,6.0,0.8,10.1,6.0,4.54,0.0
2018,12,19,8,0,0.0,9.0,0.8,10.5,9.0,6.82,0.0
2018,12,19,8,15,0.0,10.5,0.9,10.95,10.5,7.96,1.13
2018,12,19,8,30,0.0,12.0,1.0,11.4,12.0,9.1,2.2
2018,12,19,8,45,0.0,19.0,1.1,11.85,19.0,14.44,6.87
2018,12,19,9,0,0.0,26.0,1.2,12.3,26.0,19.79,11.53
2018,12,19,9,15,0.0,33.0,1.3,12.75,33.0,25.16,16.16
2018,12,19,9,30,0.0,40.0,1.4,13.2,40.0,30.54,20.76
2018,12,19,9,45,0.0,53.0,1.5,13.6,53.0,40.56,29.29
2018,12,19,10,0,0.0,66.0,1.6,14.0,66.0,50.61,37.76
2018,12,19,10,15,0.0,67.5,1.75,14.35,67.5,51.77,38.63
2018,12,19,10,30,0.0,69.0,1.9,14.7,69.0,52.93,39.5
2018,12,19,10,45,0.0,80.0,2.05,15.0,80.0,61.49,46.62
2018,12,19,11,0,0.0,91.0,2.2,15.3,91.0,71.11,54.6
2018,12,19,11,15,4.0,122.0,2.3,15.55,124.0,103.94,82.13
2018,12,19,11,30,8.0,153.0,2.4,15.8,157.0,138.96,111.13
2018,12,19,11,45,35.5,158.0,2.5,16.05,175.0,189.05,153.35
2018,12,19,12,0,63.0,163.0,2.6,16.3,193.0,222.87,181.84
2018,12,19,12,15,41.5,141.0,2.55,16.4,161.0,175.29,142.08
2018,12,19,12,30,20.0,119.0,2.5,16.5,129.0,129.08,103.23
2018,12,19,12,45,61.0,144.0,2.5,16.6,172.5,198.28,161.92
2018,12,19,13,0,102.0,169.0,2.5,16.7,216.0,290.66,237.73
2018,12,19,13,15,125.5,175.0,2.35,16.65,231.0,320.58,262.11
2018,12,19,13,30,149.0,181.0,2.2,16.6,246.0,349.86,285.95
2018,12,19,13,45,216.5,163.0,2.1,16.55,251.5,408.3,334.06
2018,12,19,14,0,284.0,145.0,2.0,16.5,257.0,440.79,361.35
2018,12,19,14,15,426.5,117.5,1.75,16.3,271.0,543.95,443.47
2018,12,19,14,30,569.0,90.0,1.5,16.1,285.0,623.44,502.84
2018,12,19,14,45,590.0,78.0,1.3,15.85,261.5,603.89,486.71
2018,12,19,15,0,611.0,66.0,1.1,15.6,238.0,580.71,468.22
2018,12,19,15,15,624.0,57.5,1.1,15.6,210.5,552.54,446.33
2018,12,19,15,30,637.0,49.0,1.1,15.6,183.0,515.75,416.23
2018,12,19,15,45,569.0,43.0,0.85,14.55,143.5,440.74,353.7
2018,12,19,16,0,501.0,37.0,0.6,13.5,104.0,365.26,288.45
2018,12,19,16,15,378.5,29.0,0.6,13.1,69.0,265.22,194.07
2018,12,19,16,30,256.0,21.0,0.6,12.7,34.0,162.38,0.0
2018,12,19,16,45,128.0,10.5,0.65,12.35,17.0,62.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,7,15,0.0,2.5,1.15,7.25,2.5,0.0,0.0
2018,12,20,7,30,0.0,5.0,1.2,7.4,5.0,3.93,0.0
2018,12,20,7,45,115.0,17.5,1.25,7.55,30.0,96.24,47.75
2018,12,20,8,0,230.0,30.0,1.3,7.7,55.0,193.45,154.17
2018,12,20,8,15,185.5,35.5,1.3,8.0,61.5,177.64,147.18
2018,12,20,8,30,141.0,41.0,1.3,8.3,68.0,147.52,123.95
2018,12,20,8,45,71.5,51.0,1.35,8.6,65.0,105.0,87.36
2018,12,20,9,0,2.0,61.0,1.4,8.9,62.0,49.45,37.61
2018,12,20,9,15,7.0,77.0,1.35,9.3,79.5,68.03,53.97
2018,12,20,9,30,12.0,93.0,1.3,9.7,97.0,87.23,70.61
2018,12,20,9,45,7.5,94.5,1.25,10.1,97.0,83.8,67.29
2018,12,20,10,0,3.0,96.0,1.2,10.5,97.0,80.43,64.03
2018,12,20,10,15,2.5,101.0,1.2,10.85,102.0,84.08,66.96
2018,12,20,10,30,2.0,106.0,1.2,11.2,107.0,87.82,69.92
2018,12,20,10,45,1.5,116.0,1.15,11.55,116.5,96.52,77.06
2018,12,20,11,0,1.0,126.0,1.1,11.9,126.0,105.37,84.27
2018,12,20,11,15,5.5,141.0,1.1,12.05,143.5,124.47,100.34
2018,12,20,11,30,10.0,156.0,1.1,12.2,161.0,144.15,116.74
2018,12,20,11,45,21.0,171.5,1.1,12.35,181.5,171.54,139.71
2018,12,20,12,0,32.0,187.0,1.1,12.5,202.0,221.08,180.42
2018,12,20,12,15,30.0,186.5,1.05,12.55,200.5,218.45,177.88
2018,12,20,12,30,28.0,186.0,1.0,12.6,199.0,216.06,175.8
2018,12,20,12,45,39.0,187.0,0.95,12.65,205.0,228.87,186.67
2018,12,20,13,0,50.0,188.0,0.9,12.7,211.0,241.75,197.49
2018,12,20,13,15,85.0,186.5,0.8,12.65,224.0,274.71,225.35
2018,12,20,13,30,120.0,185.0,0.7,12.6,237.0,327.66,268.27
2018,12,20,13,45,96.0,172.5,0.65,12.55,212.5,267.55,219.64
2018,12,20,14,0,72.0,160.0,0.6,12.5,188.0,229.73,188.84
2018,12,20,14,15,58.0,146.0,0.5,12.35,167.5,200.14,164.58
2018,12,20,14,30,44.0,132.0,0.4,12.2,147.0,171.6,140.87
2018,12,20,14,45,39.5,119.5,0.35,12.05,132.0,153.9,126.27
2018,12,20,15,0,35.0,107.0,0.3,11.9,117.0,136.81,111.91
2018,12,20,15,15,22.5,92.0,0.3,11.9,98.0,111.06,89.81
2018,12,20,15,30,10.0,77.0,0.3,11.9,79.0,77.11,60.56
2018,12,20,15,45,5.0,60.5,0.3,11.45,61.5,58.09,44.0
2018,12,20,16,0,0.0,44.0,0.3,11.0,44.0,39.29,27.44
2018,12,20,16,15,10.0,29.0,0.3,10.8,29.5,34.64,21.68
2018,12,20,16,30,20.0,14.0,0.3,10.6,15.0,25.69,0.0
2018,12,20,16,45,10.0,7.0,0.35,10.45,7.5,9.72,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,7,15,69.5,6.5,0.6,10.2,8.5,0.0,0.0
2018,12,21,7,30,139.0,13.0,0.6,10.4,17.0,71.22,0.0
2018,12,21,7,45,234.0,23.0,0.6,10.6,43.0,165.59,78.97
2018,12,21,8,0,329.0,33.0,0.6,10.8,69.0,250.12,195.53
2018,12,21,8,15,458.5,39.0,0.7,11.1,112.0,352.02,285.92
2018,12,21,8,30,588.0,45.0,0.8,11.4,155.0,465.9,380.78
2018,12,21,8,45,458.5,61.0,0.95,11.7,158.5,423.89,350.28
2018,12,21,9,0,329.0,77.0,1.1,12.0,162.0,362.57,302.58
2018,12,21,9,15,391.0,87.0,1.15,12.3,203.0,436.98,363.88
2018,12,21,9,30,453.0,97.0,1.2,12.6,244.0,515.36,425.51
2018,12,21,9,45,326.0,121.0,1.25,12.9,232.0,432.54,358.0
2018,12,21,10,0,199.0,145.0,1.3,13.2,220.0,361.26,298.51
2018,12,21,10,15,151.0,161.5,1.45,13.45,220.5,323.03,266.98
2018,12,21,10,30,103.0,178.0,1.6,13.7,221.0,281.32,231.85
2018,12,21,10,45,90.5,184.0,1.7,14.0,223.0,277.03,227.75
2018,12,21,11,0,78.0,190.0,1.8,14.3,225.0,272.36,223.15
2018,12,21,11,15,107.0,188.5,1.85,14.55,238.5,321.13,262.93
2018,12,21,11,30,136.0,187.0,1.9,14.8,252.0,348.75,285.45
2018,12,21,11,45,72.0,161.5,1.95,15.0,196.0,230.19,188.22
2018,12,21,12,0,8.0,136.0,2.0,15.2,140.0,121.28,96.43
2018,12,21,12,15,41.5,161.0,2.05,15.3,181.0,198.7,161.81
2018,12,21,12,30,75.0,186.0,2.1,15.4,222.0,263.51,215.38
2018,12,21,12,45,112.5,184.5,2.2,15.45,237.0,321.76,263.26
2018,12,21,13,0,150.0,183.0,2.3,15.5,252.0,356.31,292.06
2018,12,21,13,15,199.5,165.5,2.25,15.45,254.0,403.18,330.71
2018,12,21,13,30,249.0,148.0,2.2,15.4,256.0,424.34,349.12
2018,12,21,13,45,282.5,142.0,2.2,15.35,258.5,442.62,364.64
2018,12,21,14,0,316.0,136.0,2.2,15.3,261.0,458.41,378.12
2018,12,21,14,15,200.5,131.0,2.1,15.1,208.0,342.59,283.65
2018,12,21,14,30,85.0,126.0,2.0,14.9,155.0,215.22,177.62
2018,12,21,14,45,47.5,103.0,1.95,14.7,119.0,138.55,113.43
2018,12,21,15,0,10.0,80.0,1.9,14.5,83.0,74.03,57.94
2018,12,21,15,15,65.5,69.5,1.9,14.5,84.0,124.96,102.54
2018,12,21,15,30,121.0,59.0,1.9,14.5,85.0,162.17,134.02
2018,12,21,15,45,174.5,49.5,1.45,13.0,78.0,179.89,148.38
2018,12,21,16,0,228.0,40.0,1.0,11.5,71.0,207.54,168.16
2018,12,21,16,15,135.0,27.5,1.05,11.1,44.0,131.62,97.73
2018,12,21,16,30,42.0,15.0,1.1,10.7,17.0,43.79,0.0
2018,12,21,16,45,21.0,7.5,1.15,10.3,8.5,14.79,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,0.8,5.3,8.0,0.0,0.0
2018,12,22,7,30,131.0,13.0,0.8,5.7,16.0,67.5,0.0
2018,12,22,7,45,253.5,22.5,0.8,6.05,44.0,173.74,79.21
2018,12,22,8,0,376.0,32.0,0.8,6.4,72.0,274.08,217.36
2018,12,22,8,15,264.5,48.5,0.85,6.9,83.0,243.85,201.73
2018,12,22,8,30,153.0,65.0,0.9,7.4,94.0,190.31,159.52
2018,12,22,8,45,155.0,83.0,1.0,7.95,118.0,220.57,186.57
2018,12,22,9,0,157.0,101.0,1.1,8.5,142.0,235.25,199.6
2018,12,22,9,15,357.0,93.5,1.1,8.95,204.0,418.42,353.59
2018,12,22,9,30,557.0,86.0,1.1,9.4,266.0,594.29,491.54
2018,12,22,9,45,581.0,91.5,1.1,9.8,295.5,642.62,525.16
2018,12,22,10,0,605.0,97.0,1.1,10.2,325.0,690.64,559.03
2018,12,22,10,15,602.5,104.5,1.0,10.55,345.0,716.15,574.59
2018,12,22,10,30,600.0,112.0,0.9,10.9,365.0,739.29,588.28
2018,12,22,10,45,565.0,125.5,0.85,11.25,372.5,735.24,582.93
2018,12,22,11,0,530.0,139.0,0.8,11.6,380.0,719.21,569.46
2018,12,22,11,15,550.0,138.0,0.8,11.8,394.0,746.03,587.95
2018,12,22,11,30,570.0,137.0,0.8,12.0,408.0,781.14,611.61
2018,12,22,11,45,551.5,142.5,0.8,12.2,407.0,763.72,598.14
2018,12,22,12,0,533.0,148.0,0.8,12.4,406.0,753.78,590.81
2018,12,22,12,15,435.5,170.0,0.85,12.65,380.0,681.34,538.05
2018,12,22,12,30,338.0,192.0,0.9,12.9,354.0,583.66,465.75
2018,12,22,12,45,351.5,184.5,0.95,13.2,350.0,584.92,468.4
2018,12,22,13,0,365.0,177.0,1.0,13.5,346.0,584.67,468.88
2018,12,22,13,15,364.5,168.0,1.05,13.55,331.5,567.2,456.75
2018,12,22,13,30,364.0,159.0,1.1,13.6,317.0,548.52,443.78
2018,12,22,13,45,224.5,153.5,1.15,13.65,249.5,403.79,330.33
2018,12,22,14,0,85.0,148.0,1.2,13.7,182.0,225.63,185.67
2018,12,22,14,15,102.0,141.0,1.15,13.5,178.5,250.21,207.21
2018,12,22,14,30,119.0,134.0,1.1,13.3,175.0,254.6,211.39
2018,12,22,14,45,110.0,110.0,1.05,13.1,145.0,213.82,177.99
2018,12,22,15,0,101.0,86.0,1.0,12.9,115.0,173.73,144.77
2018,12,22,15,15,50.5,57.5,1.0,12.9,72.0,98.82,80.36
2018,12,22,15,30,0.0,29.0,1.0,12.9,29.0,22.09,13.34
2018,12,22,15,45,0.0,23.5,0.95,11.65,23.5,17.88,9.7
2018,12,22,16,0,0.0,18.0,0.9,10.4,18.0,13.68,5.95
2018,12,22,16,15,1.0,12.5,0.9,10.05,12.5,10.02,2.35
2018,12,22,16,30,2.0,7.0,0.9,9.7,7.0,6.26,0.0
2018,12,22,16,45,1.0,3.5,0.95,9.4,3.5,3.18,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,7,15,40.5,5.5,0.5,7.1,6.5,0.0,0.0
2018,12,23,7,30,81.0,11.0,0.5,7.5,13.0,43.92,0.0
2018,12,23,7,45,167.5,23.5,0.45,7.9,38.0,130.82,53.71
2018,12,23,8,0,254.0,36.0,0.4,8.3,63.0,210.14,164.56
2018,12,23,8,15,310.0,46.5,0.4,8.75,94.0,267.6,219.07
2018,12,23,8,30,366.0,57.0,0.4,9.2,125.0,330.97,274.09
2018,12,23,8,45,354.0,68.5,0.4,9.7,146.5,353.9,294.18
2018,12,23,9,0,342.0,80.0,0.4,10.2,168.0,375.1,311.84
2018,12,23,9,15,291.5,99.5,0.5,10.75,182.5,355.9,296.56
2018,12,23,9,30,241.0,119.0,0.6,11.3,197.0,350.31,291.23
2018,12,23,9,45,283.5,128.0,0.65,11.85,228.5,405.13,335.13
2018,12,23,10,0,326.0,137.0,0.7,12.4,260.0,462.25,379.2
2018,12,23,10,15,277.5,156.0,0.95,12.95,265.5,451.43,369.33
2018,12,23,10,30,229.0,175.0,1.2,13.5,271.0,437.09,356.9
2018,12,23,10,45,284.0,176.5,1.45,14.05,301.5,496.03,403.98
2018,12,23,11,0,339.0,178.0,1.7,14.6,332.0,556.44,450.9
2018,12,23,11,15,491.5,148.0,1.75,14.8,378.0,700.15,560.28
2018,12,23,11,30,644.0,118.0,1.8,15.0,424.0,834.06,655.06
2018,12,23,11,45,447.0,155.0,1.85,15.2,368.5,673.44,536.77
2018,12,23,12,0,250.0,192.0,1.9,15.4,313.0,495.84,399.89
2018,12,23,12,15,302.5,187.5,1.95,15.4,333.0,543.19,438.93
2018,12,23,12,30,355.0,183.0,2.0,15.4,353.0,589.24,475.04
2018,12,23,12,45,450.5,159.0,2.0,15.45,370.5,677.45,542.57
2018,12,23,13,0,546.0,135.0,2.0,15.5,388.0,736.71,586.33
2018,12,23,13,15,419.0,155.0,2.0,15.4,345.0,628.6,505.25
2018,12,23,13,30,292.0,175.0,2.0,15.3,302.0,500.81,406.96
2018,12,23,13,45,260.5,164.5,2.0,15.2,273.5,451.87,369.84
2018,12,23,14,0,229.0,154.0,2.0,15.1,245.0,403.74,332.18
2018,12,23,14,15,200.5,140.0,1.9,14.85,215.0,354.79,293.35
2018,12,23,14,30,172.0,126.0,1.8,14.6,185.0,288.48,240.09
2018,12,23,14,45,149.0,113.0,1.75,14.35,160.5,249.29,207.96
2018,12,23,15,0,126.0,100.0,1.7,14.1,136.0,211.64,176.42
2018,12,23,15,15,108.5,85.5,1.7,14.1,113.5,177.65,147.43
2018,12,23,15,30,91.0,71.0,1.7,14.1,91.0,145.03,119.11
2018,12,23,15,45,45.5,51.5,1.3,12.65,61.5,88.87,70.6
2018,12,23,16,0,0.0,32.0,0.9,11.2,32.0,24.46,14.98
2018,12,23,16,15,0.0,21.0,0.9,10.8,21.0,16.01,7.14
2018,12,23,16,30,0.0,10.0,0.9,10.4,10.0,7.59,0.0
2018,12,23,16,45,0.0,5.0,0.95,10.0,5.0,3.93,0.0
2018,12,23,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.3,8.35,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.4,8.9,5.0,10.87,0.0
2018,12,24,7,45,8.0,10.5,1.45,9.4,10.5,12.13,0.0
2018,12,24,8,0,0.0,16.0,1.5,9.9,16.0,12.16,4.25
2018,12,24,8,15,0.0,24.0,1.7,10.3,24.0,18.28,9.89
2018,12,24,8,30,0.0,32.0,1.9,10.7,32.0,24.41,15.38
2018,12,24,8,45,1.5,49.0,2.05,11.1,49.5,38.71,27.89
2018,12,24,9,0,3.0,66.0,2.2,11.5,67.0,55.45,42.45
2018,12,24,9,15,2.5,70.0,2.3,11.9,71.0,57.63,44.3
2018,12,24,9,30,2.0,74.0,2.4,12.3,75.0,60.05,46.3
2018,12,24,9,45,15.0,89.0,2.45,12.7,95.0,84.75,67.83
2018,12,24,10,0,28.0,104.0,2.5,13.1,115.0,121.31,99.15
2018,12,24,10,15,34.0,132.5,2.65,13.5,146.5,159.71,131.22
2018,12,24,10,30,40.0,161.0,2.8,13.9,178.0,199.89,164.29
2018,12,24,10,45,25.0,150.5,2.9,14.3,161.5,171.37,139.66
2018,12,24,11,0,10.0,140.0,3.0,14.7,145.0,128.46,103.13
2018,12,24,11,15,6.0,134.5,3.1,14.9,137.5,118.39,94.46
2018,12,24,11,30,2.0,129.0,3.2,15.1,130.0,108.56,85.96
2018,12,24,11,45,14.5,144.0,3.3,15.3,151.0,136.0,109.29
2018,12,24,12,0,27.0,159.0,3.4,15.5,172.0,181.53,147.29
2018,12,24,12,15,15.5,149.5,3.45,15.4,157.0,142.55,114.61
2018,12,24,12,30,4.0,140.0,3.5,15.3,142.0,121.34,96.57
2018,12,24,12,45,3.0,132.0,3.5,15.2,133.5,112.57,89.33
2018,12,24,13,0,2.0,124.0,3.5,15.1,125.0,104.0,82.24
2018,12,24,13,15,1.0,91.5,3.4,14.85,92.0,72.59,55.99
2018,12,24,13,30,0.0,59.0,3.3,14.6,59.0,45.21,32.9
2018,12,24,13,45,1.0,56.5,3.15,14.35,57.0,44.2,32.19
2018,12,24,14,0,2.0,54.0,3.0,14.1,55.0,43.15,31.43
2018,12,24,14,15,5.0,46.5,2.95,13.95,48.5,39.93,28.88
2018,12,24,14,30,8.0,39.0,2.9,13.8,42.0,37.63,27.09
2018,12,24,14,45,19.0,57.0,2.85,13.65,63.0,63.37,49.59
2018,12,24,15,0,30.0,75.0,2.8,13.5,84.0,91.67,74.04
2018,12,24,15,15,16.0,59.0,2.8,13.5,63.5,63.84,49.66
2018,12,24,15,30,2.0,43.0,2.8,13.5,43.0,34.24,23.75
2018,12,24,15,45,1.0,33.0,2.9,13.25,33.0,25.82,16.36
2018,12,24,16,0,0.0,23.0,3.0,13.0,23.0,17.52,9.04
2018,12,24,16,15,0.0,15.5,3.2,12.95,15.5,11.78,3.71
2018,12,24,16,30,0.0,8.0,3.4,12.9,8.0,6.07,0.0
2018,12,24,16,45,0.0,4.0,3.65,12.85,4.0,3.15,0.0
2018,12,24,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,7,15,7.5,1.5,1.5,5.15,1.5,0.0,0.0
2018,12,25,7,30,15.0,3.0,1.6,5.8,3.0,8.84,0.0
2018,12,25,7,45,57.0,8.5,1.7,6.5,13.5,47.96,13.2
2018,12,25,8,0,99.0,14.0,1.8,7.2,24.0,85.81,65.45
2018,12,25,8,15,293.5,27.0,2.0,7.75,76.5,234.8,195.98
2018,12,25,8,30,488.0,40.0,2.2,8.3,129.0,391.65,330.53
2018,12,25,8,45,604.5,44.5,2.35,8.85,181.5,496.07,419.0
2018,12,25,9,0,721.0,49.0,2.5,9.4,234.0,614.34,513.66
2018,12,25,9,15,753.0,52.0,2.7,9.9,270.5,673.66,559.65
2018,12,25,9,30,785.0,55.0,2.9,10.4,307.0,733.36,605.01
2018,12,25,9,45,806.5,58.5,3.05,10.95,340.0,784.85,642.66
2018,12,25,10,0,828.0,62.0,3.2,11.5,373.0,835.28,678.75
2018,12,25,10,15,846.0,63.0,3.4,11.85,400.0,877.77,709.19
2018,12,25,10,30,864.0,64.0,3.6,12.2,427.0,907.79,730.25
2018,12,25,10,45,877.0,64.5,3.8,12.6,448.0,940.17,752.86
2018,12,25,11,0,890.0,65.0,4.0,13.0,469.0,969.97,773.48
2018,12,25,11,15,898.5,65.0,4.1,13.2,482.5,991.8,788.32
2018,12,25,11,30,907.0,65.0,4.2,13.4,496.0,1010.51,801.06
2018,12,25,11,45,911.0,65.0,4.3,13.65,502.0,1021.41,808.34
2018,12,25,12,0,915.0,65.0,4.4,13.9,508.0,1028.88,813.64
2018,12,25,12,15,915.5,65.5,4.4,14.05,507.0,1030.02,813.91
2018,12,25,12,30,916.0,66.0,4.4,14.2,506.0,1027.64,811.93
2018,12,25,12,45,911.5,65.5,4.45,14.3,496.5,1015.36,803.77
2018,12,25,13,0,907.0,65.0,4.5,14.4,487.0,999.73,793.4
2018,12,25,13,15,899.0,64.0,4.5,14.45,470.0,976.74,777.51
2018,12,25,13,30,891.0,63.0,4.5,14.5,453.0,950.73,759.52
2018,12,25,13,45,879.0,62.0,4.5,14.55,429.5,918.15,736.71
2018,12,25,14,0,867.0,61.0,4.5,14.6,406.0,883.12,711.96
2018,12,25,14,15,848.0,59.0,4.3,14.4,376.0,838.32,678.92
2018,12,25,14,30,829.0,57.0,4.1,14.2,346.0,800.69,651.24
2018,12,25,14,45,802.0,54.5,3.95,14.05,310.5,745.21,609.74
2018,12,25,15,0,775.0,52.0,3.8,13.9,275.0,689.3,567.05
2018,12,25,15,15,734.0,49.0,3.8,13.9,236.5,622.48,514.77
2018,12,25,15,30,693.0,46.0,3.8,13.9,198.0,557.05,461.82
2018,12,25,15,45,629.0,41.5,3.1,12.5,157.5,477.03,394.23
2018,12,25,16,0,565.0,37.0,2.4,11.1,117.0,401.14,326.98
2018,12,25,16,15,454.5,30.0,2.3,10.5,80.5,302.83,234.62
2018,12,25,16,30,344.0,23.0,2.2,9.9,44.0,213.22,63.53
2018,12,25,16,45,185.5,13.0,2.1,9.3,23.0,89.95,0.0
2018,12,25,17,0,27.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.95,8.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,26,7,15,13.5,2.5,1.15,4.65,3.0,0.0,0.0
2018,12,26,7,30,27.0,5.0,1.1,5.2,6.0,15.55,0.0
2018,12,26,7,45,46.5,12.5,1.05,5.8,16.5,42.22,9.56
2018,12,26,8,0,66.0,20.0,1.0,6.4,27.0,67.19,50.03
2018,12,26,8,15,62.0,29.5,1.2,7.05,38.5,79.36,63.25
2018,12,26,8,30,58.0,39.0,1.4,7.7,50.0,79.67,64.66
2018,12,26,8,45,45.0,55.0,1.65,8.4,64.5,80.38,65.53
2018,12,26,9,0,32.0,71.0,1.9,9.1,79.0,89.45,73.2
2018,12,26,9,15,123.0,98.5,2.15,9.6,137.0,207.23,176.45
2018,12,26,9,30,214.0,126.0,2.4,10.1,195.0,337.08,286.24
2018,12,26,9,45,356.5,119.0,2.65,10.6,247.0,474.88,400.61
2018,12,26,10,0,499.0,112.0,2.9,11.1,299.0,603.51,503.59
2018,12,26,10,15,558.5,107.0,3.0,11.4,330.5,676.6,558.62
2018,12,26,10,30,618.0,102.0,3.1,11.7,362.0,742.48,607.42
2018,12,26,10,45,757.0,83.5,3.2,12.05,416.5,860.42,693.75
2018,12,26,11,0,896.0,65.0,3.3,12.4,471.0,975.36,774.9
2018,12,26,11,15,903.0,66.0,3.25,12.6,485.0,997.29,787.75
2018,12,26,11,30,910.0,67.0,3.2,12.8,499.0,1016.05,799.22
2018,12,26,11,45,912.5,67.0,3.1,13.05,504.5,1025.57,803.72
2018,12,26,12,0,915.0,67.0,3.0,13.3,510.0,1031.65,805.99
2018,12,26,12,15,909.5,68.5,2.95,13.4,507.5,1028.18,802.74
2018,12,26,12,30,904.0,70.0,2.9,13.5,505.0,1021.24,797.36
2018,12,26,12,45,893.0,71.5,2.9,13.6,494.5,1005.39,786.45
2018,12,26,13,0,882.0,73.0,2.9,13.7,484.0,998.07,781.72
2018,12,26,13,15,856.0,76.0,2.85,13.7,463.5,962.94,757.33
2018,12,26,13,30,830.0,79.0,2.8,13.7,443.0,925.2,731.29
2018,12,26,13,45,831.0,75.0,2.8,13.65,423.0,901.81,715.93
2018,12,26,14,0,832.0,71.0,2.8,13.6,403.0,875.36,698.14
2018,12,26,14,15,810.5,68.5,2.6,13.35,372.5,828.07,664.01
2018,12,26,14,30,789.0,66.0,2.4,13.1,342.0,779.36,628.54
2018,12,26,14,45,717.0,65.0,2.2,12.85,296.5,690.35,562.24
2018,12,26,15,0,645.0,64.0,2.0,12.6,251.0,610.28,501.37
2018,12,26,15,15,601.0,57.0,2.0,12.6,212.0,541.48,448.02
2018,12,26,15,30,557.0,50.0,2.0,12.6,173.0,475.0,393.9
2018,12,26,15,45,491.5,45.5,1.55,11.15,137.5,400.79,331.26
2018,12,26,16,0,426.0,41.0,1.1,9.7,102.0,331.53,270.31
2018,12,26,16,15,306.5,32.0,1.1,9.25,68.5,234.24,182.04
2018,12,26,16,30,187.0,23.0,1.1,8.8,35.0,138.19,48.14
2018,12,26,16,45,102.0,13.0,1.15,8.35,18.5,54.23,0.0
2018,12,26,17,0,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,12,26,17,15,8.5,1.5,1.2,7.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.5,2.4,3.8,7.0,0.0,0.0
2018,12,27,7,30,143.0,11.0,2.7,4.5,14.0,69.92,0.0
2018,12,27,7,45,298.0,20.0,3.0,5.25,44.5,188.23,55.25
2018,12,27,8,0,453.0,29.0,3.3,6.0,75.0,300.89,238.37
2018,12,27,8,15,563.0,33.5,3.65,6.6,117.5,396.17,330.99
2018,12,27,8,30,673.0,38.0,4.0,7.2,160.0,500.37,423.61
2018,12,27,8,45,721.5,41.5,4.3,7.85,200.5,570.26,484.95
2018,12,27,9,0,770.0,45.0,4.6,8.5,241.0,642.71,544.9
2018,12,27,9,15,799.5,48.0,4.85,9.05,278.5,694.65,586.73
2018,12,27,9,30,829.0,51.0,5.1,9.6,316.0,753.36,632.78
2018,12,27,9,45,847.5,53.5,5.35,10.1,348.5,801.94,670.0
2018,12,27,10,0,866.0,56.0,5.6,10.6,381.0,849.23,705.62
2018,12,27,10,15,884.0,57.5,5.75,11.0,409.5,893.04,737.83
2018,12,27,10,30,902.0,59.0,5.9,11.4,438.0,934.91,768.22
2018,12,27,10,45,914.0,59.5,6.0,11.8,459.0,967.41,791.0
2018,12,27,11,0,926.0,60.0,6.1,12.2,480.0,997.14,811.67
2018,12,27,11,15,932.0,60.5,6.15,12.4,493.5,1017.97,826.0
2018,12,27,11,30,938.0,61.0,6.2,12.6,507.0,1035.5,838.02
2018,12,27,11,45,941.0,61.0,6.25,12.8,513.0,1045.86,844.89
2018,12,27,12,0,944.0,61.0,6.3,13.0,519.0,1052.67,849.35
2018,12,27,12,15,943.0,61.0,6.3,13.05,517.0,1051.82,848.51
2018,12,27,12,30,942.0,61.0,6.3,13.1,515.0,1047.36,845.25
2018,12,27,12,45,937.5,60.5,6.3,13.15,505.5,1035.1,836.43
2018,12,27,13,0,933.0,60.0,6.3,13.2,496.0,1019.38,825.23
2018,12,27,13,15,925.0,60.0,6.25,13.15,479.5,997.59,809.66
2018,12,27,13,30,917.0,60.0,6.2,13.1,463.0,972.69,791.84
2018,12,27,13,45,904.5,59.0,6.15,13.05,439.5,939.22,767.6
2018,12,27,14,0,892.0,58.0,6.1,13.0,416.0,903.22,741.34
2018,12,27,14,15,874.5,56.0,5.95,12.8,385.5,859.11,708.55
2018,12,27,14,30,857.0,54.0,5.8,12.6,355.0,813.29,674.06
2018,12,27,14,45,828.5,52.0,5.65,12.35,319.0,757.14,631.05
2018,12,27,15,0,800.0,50.0,5.5,12.1,283.0,708.06,592.72
2018,12,27,15,15,760.5,47.0,5.5,12.1,243.5,641.41,539.22
2018,12,27,15,30,721.0,44.0,5.5,12.1,204.0,576.03,485.08
2018,12,27,15,45,658.5,39.5,4.95,11.1,163.0,495.83,415.93
2018,12,27,16,0,596.0,35.0,4.4,10.1,122.0,419.85,347.19
2018,12,27,16,15,490.0,28.5,4.3,9.55,84.5,323.21,255.49
2018,12,27,16,30,384.0,22.0,4.2,9.0,47.0,228.1,95.65
2018,12,27,16,45,208.5,12.5,4.1,8.5,24.5,100.09,0.0
2018,12,27,17,0,33.0,3.0,4.0,8.0,2.0,0.0,0.0
2018,12,27,17,15,16.5,1.5,3.9,7.7,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,2.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,7,15,70.0,5.5,2.25,1.75,7.0,0.0,0.0
2018,12,28,7,30,140.0,11.0,2.4,2.4,14.0,68.38,0.0
2018,12,28,7,45,246.5,21.5,2.55,3.05,41.0,163.75,42.85
2018,12,28,8,0,353.0,32.0,2.7,3.7,68.0,257.25,204.55
2018,12,28,8,15,424.0,40.0,2.8,4.3,103.0,327.12,275.14
2018,12,28,8,30,495.0,48.0,2.9,4.9,138.0,403.61,344.52
2018,12,28,8,45,543.0,53.5,3.0,5.5,173.5,467.42,401.01
2018,12,28,9,0,591.0,59.0,3.1,6.1,209.0,534.3,457.62
2018,12,28,9,15,687.5,58.0,3.2,6.8,258.0,627.59,532.23
2018,12,28,9,30,784.0,57.0,3.3,7.5,307.0,732.15,612.81
2018,12,28,9,45,834.0,54.5,3.45,8.2,345.5,791.04,656.02
2018,12,28,10,0,884.0,52.0,3.6,8.9,384.0,858.39,704.88
2018,12,28,10,15,899.0,53.5,3.6,9.35,411.5,900.13,733.36
2018,12,28,10,30,914.0,55.0,3.6,9.8,439.0,939.72,759.97
2018,12,28,10,45,923.5,55.5,3.55,10.3,459.5,970.2,779.12
2018,12,28,11,0,933.0,56.0,3.5,10.8,480.0,997.8,796.06
2018,12,28,11,15,939.0,56.5,3.55,11.05,493.5,1018.86,809.79
2018,12,28,11,30,945.0,57.0,3.6,11.3,507.0,1036.59,821.28
2018,12,28,11,45,947.0,57.5,3.7,11.55,513.0,1046.83,828.02
2018,12,28,12,0,949.0,58.0,3.8,11.8,519.0,1053.48,832.45
2018,12,28,12,15,944.5,60.0,3.75,11.9,517.5,1052.04,830.66
2018,12,28,12,30,940.0,62.0,3.7,12.0,516.0,1046.98,826.57
2018,12,28,12,45,931.0,63.5,3.7,12.1,506.5,1033.14,816.88
2018,12,28,13,0,922.0,65.0,3.7,12.2,497.0,1015.93,805.02
2018,12,28,13,15,915.0,64.5,3.6,12.2,480.5,994.68,789.97
2018,12,28,13,30,908.0,64.0,3.5,12.2,464.0,970.31,772.79
2018,12,28,13,45,897.0,62.0,3.45,12.2,440.5,937.15,749.66
2018,12,28,14,0,886.0,60.0,3.4,12.2,417.0,901.39,724.57
2018,12,28,14,15,868.5,58.5,3.2,11.95,387.0,858.24,693.49
2018,12,28,14,30,851.0,57.0,3.0,11.7,357.0,813.39,660.79
2018,12,28,14,45,825.5,54.5,2.8,11.45,321.5,767.27,626.56
2018,12,28,15,0,800.0,52.0,2.6,11.2,286.0,711.72,584.39
2018,12,28,15,15,761.0,48.5,2.6,11.2,246.5,644.73,532.81
2018,12,28,15,30,722.0,45.0,2.6,11.2,207.0,578.98,480.37
2018,12,28,15,45,660.5,40.5,1.95,9.25,166.0,499.25,414.06
2018,12,28,16,0,599.0,36.0,1.3,7.3,125.0,423.58,347.34
2018,12,28,16,15,491.0,30.0,1.3,6.75,87.0,325.66,257.36
2018,12,28,16,30,383.0,24.0,1.3,6.2,49.0,229.25,107.92
2018,12,28,16,45,208.0,14.0,1.3,5.65,26.0,101.38,0.0
2018,12,28,17,0,33.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,12,28,17,15,16.5,2.0,1.3,5.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
